#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/2/18,10:30:00,auto,compressorCoolOff,smartAway,Home,78,64,69.4,52,69.1,0,0,0,255,,69.8,52,0,70.3,0,69.6,0,69.8,0,67.6,0
9/2/18,10:35:00,auto,compressorCoolOff,smartAway,Home,78,64,69.4,52,69.1,0,0,0,0,,69.9,52,0,70.3,0,69.6,0,69.9,0,67.8,0
9/2/18,10:40:00,auto,compressorCoolOff,smartAway,Home,78,64,69.4,52,69.1,0,0,0,0,,69.8,52,0,70.3,0,69.6,0,69.8,0,67.8,0
9/2/18,10:45:00,auto,compressorCoolOff,smartAway,Home,78,64,69.4,52,69.1,0,0,0,0,,69.9,52,0,70.3,0,69.7,0,69.8,0,67.8,0
9/2/18,10:50:00,auto,compressorCoolOff,smartAway,Home,78,64,69.5,52,69.1,0,0,0,0,,70,52,0,70.3,0,69.8,0,69.8,0,68,0
9/2/18,10:55:00,auto,compressorCoolOff,smartAway,Home,78,64,69.5,52,69.1,0,0,0,0,,70,52,0,70.3,0,69.6,0,69.8,0,68,0
9/2/18,11:00:00,auto,compressorCoolOff,smartAway,Home,78,64,69.5,52,72.1,0,0,0,0,,70,52,0,70.4,0,69.7,0,69.8,0,68,0
9/2/18,11:05:00,auto,compressorCoolOff,smartAway,Home,78,64,69.6,52,72.1,0,0,0,0,,69.9,52,0,70.5,0,69.8,0,69.8,0,68,0
9/2/18,11:10:00,auto,compressorCoolOff,smartAway,Home,78,64,69.6,52,72.1,0,0,0,0,,69.9,52,0,70.5,0,69.8,0,69.8,0,68.1,0
9/2/18,11:15:00,auto,compressorCoolOff,smartAway,Home,78,64,69.6,52,72.1,0,0,0,0,,69.9,52,0,70.5,0,69.8,0,69.9,0,68.1,0
9/2/18,11:20:00,auto,compressorCoolOff,smartAway,Home,78,64,69.6,52,72.1,0,0,0,0,,69.8,52,0,70.5,0,69.8,0,70,0,68.2,0
9/2/18,11:25:00,auto,compressorCoolOff,smartAway,Home,78,64,69.6,53,72.1,0,0,0,45,,69.8,53,0,70.5,0,69.8,0,70,0,68.3,0
9/2/18,11:30:00,auto,compressorCoolOff,smartAway,Home,78,64,69.6,54,73.2,0,0,0,255,,69.9,54,0,70.5,0,69.8,0,70,0,68.3,0
9/2/18,11:35:00,auto,compressorCoolOff,smartAway,Home,78,64,69.7,54,73.2,0,0,0,0,,70,54,0,70.5,0,69.8,0,70,0,68.4,0
9/2/18,11:40:00,auto,compressorCoolOff,smartAway,Home,78,64,69.7,54,73.2,0,0,0,0,,69.9,54,0,70.5,0,69.8,0,70,0,68.5,0
9/2/18,11:45:00,auto,compressorCoolOff,smartAway,Home,78,64,69.7,54,73.2,0,0,0,0,,70,54,0,70.5,0,69.8,0,70,0,68.5,0
9/2/18,11:50:00,auto,compressorCoolOff,smartAway,Home,78,64,69.7,54,73.2,0,0,0,0,,70,54,0,70.5,0,69.8,0,70,0,68.6,0
9/2/18,11:55:00,auto,compressorCoolOff,smartAway,Home,78,64,69.8,54,73.2,0,0,0,0,,70.1,54,0,70.5,0,69.8,0,70,0,68.7,0
9/2/18,12:00:00,auto,compressorCoolOff,smartAway,Home,78,64,69.8,54,75.7,0,0,0,0,,70.1,54,0,70.6,0,70,0,70,0,68.7,0
9/2/18,12:05:00,auto,compressorCoolOff,smartAway,Home,78,64,69.9,54,75.7,0,0,0,0,,70.2,54,0,70.7,0,70,0,70,0,68.7,0
9/2/18,12:10:00,auto,compressorCoolOff,smartAway,Home,78,64,69.9,54,75.7,0,0,0,0,,70.3,54,0,70.7,0,70,0,70,0,68.8,0
9/2/18,12:15:00,auto,compressorCoolOff,smartAway,Home,78,64,70,54,75.7,0,0,0,0,,70.3,54,0,70.7,0,70,0,70.1,0,68.9,0
9/2/18,12:20:00,auto,compressorCoolOff,smartAway,Home,78,64,69.9,54,75.7,0,0,0,0,,70.2,54,0,70.7,0,70,0,70.1,0,68.9,0
9/2/18,12:25:00,auto,compressorCoolOff,smartAway,Home,78,64,70,54,75.7,0,0,0,45,,70.2,54,0,70.7,0,70,0,70.1,0,69,0
9/2/18,12:30:00,auto,compressorCoolOff,smartAway,Home,78,64,70,54,76.5,0,0,0,255,,70.3,54,0,70.9,0,70.1,0,70.1,0,69,0
9/2/18,12:35:00,auto,compressorCoolOff,smartAway,Home,78,64,70.1,54,76.5,0,0,0,0,,70.4,54,0,70.9,0,70.1,0,70.1,0,69.2,0
9/2/18,12:40:00,auto,compressorCoolOff,smartAway,Home,78,64,70.1,54,76.5,0,0,0,0,,70.4,54,0,70.9,0,70.1,0,70.1,0,69.4,0
9/2/18,12:45:00,auto,compressorCoolOff,smartAway,Home,78,64,70.1,54,76.5,0,0,0,0,,70.3,54,0,70.9,0,70.1,0,70.1,0,69.4,0
9/2/18,12:50:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,76.5,0,0,0,0,,70.3,54,0,70.9,0,70.1,0,70.3,0,69.4,0
9/2/18,12:55:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,76.5,0,0,0,0,,70.4,54,0,70.9,0,70.1,0,70.3,0,69.4,0
9/2/18,13:00:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,78.8,0,0,0,0,,70.5,54,0,70.9,0,70.1,0,70.3,0,69.4,0
9/2/18,13:05:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,78.8,0,0,0,0,,70.5,54,0,70.9,0,70.1,0,70.3,0,69.4,0
9/2/18,13:10:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,78.8,0,0,0,0,,70.5,54,0,70.9,0,70.1,0,70.3,0,69.6,0
9/2/18,13:15:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,78.8,0,0,0,0,,70.6,54,0,70.9,0,70.1,0,70.5,0,69.6,0
9/2/18,13:20:00,auto,compressorCoolOff,smartAway,Home,78,64,70.4,54,78.8,0,0,0,0,,70.6,54,0,70.9,0,70.3,0,70.5,0,69.8,0
9/2/18,13:25:00,auto,compressorCoolOff,smartAway,Home,78,64,70.4,54,78.8,0,0,0,45,,70.6,54,0,71,0,70.3,0,70.5,0,69.8,0
9/2/18,13:30:00,auto,compressorCoolOff,smartAway,Home,78,64,70.5,54,78.6,0,0,0,255,,70.8,54,0,71,0,70.3,0,70.5,0,69.9,0
9/2/18,13:35:00,auto,compressorCoolOff,smartAway,Home,78,64,70.6,54,78.6,0,0,0,0,,70.9,54,0,71.2,0,70.5,0,70.5,0,70,0
9/2/18,13:40:00,auto,compressorCoolOff,smartAway,Home,78,64,70.6,54,78.6,0,0,0,0,,70.9,54,0,71.2,0,70.5,0,70.5,0,70.1,0
9/2/18,13:45:00,auto,compressorCoolOff,smartAway,Home,78,64,70.6,54,78.6,0,0,0,0,,70.8,54,0,71.2,0,70.5,0,70.7,0,70.1,0
9/2/18,13:50:00,auto,compressorCoolOff,smartAway,Home,78,64,70.6,54,78.6,0,0,0,0,,70.9,54,0,71.2,0,70.5,0,70.7,0,70.1,0
9/2/18,13:55:00,auto,compressorCoolOff,smartAway,Home,78,64,70.7,54,78.6,0,0,0,0,,71,54,0,71.2,0,70.5,0,70.7,0,70.2,0
9/2/18,14:00:00,auto,compressorCoolOff,smartAway,Home,78,64,70.7,54,80.1,0,0,0,0,,71.1,54,0,71.2,0,70.5,0,70.7,0,70.3,0
9/2/18,14:05:00,auto,compressorCoolOff,smartAway,Home,78,64,70.7,54,80.1,0,0,0,0,,71.1,54,0,71.2,0,70.5,0,70.7,0,70.4,0
9/2/18,14:10:00,auto,compressorCoolOff,smartAway,Home,78,64,70.8,54,80.1,0,0,0,0,,71,54,0,71.2,0,70.5,0,70.7,0,70.5,0
9/2/18,14:15:00,auto,compressorCoolOff,smartAway,Home,78,64,70.8,54,80.1,0,0,0,0,,71,54,0,71.4,0,70.6,0,70.9,0,70.5,0
9/2/18,14:20:00,auto,compressorCoolOff,smartAway,Home,78,64,70.9,54,80.1,0,0,0,0,,71.1,54,0,71.4,0,70.7,0,70.9,0,70.6,0
9/2/18,14:25:00,auto,compressorCoolOff,smartAway,Home,78,64,70.9,54,80.1,0,0,0,45,,71.2,54,0,71.4,0,70.7,0,70.9,0,70.8,0
9/2/18,14:30:00,auto,compressorCoolOff,smartAway,Home,78,64,71,54,79.6,0,0,0,255,,71.3,54,0,71.6,0,70.7,0,70.9,0,70.9,0
9/2/18,14:35:00,auto,compressorCoolOff,smartAway,Home,78,64,71.1,54,79.6,0,0,0,0,,71.4,54,0,71.5,0,70.8,0,70.9,0,71,0
9/2/18,14:40:00,auto,compressorCoolOff,smartAway,Home,78,64,71.1,54,79.6,0,0,0,0,,71.3,54,0,71.4,0,70.9,0,71,0,71.1,0
9/2/18,14:45:00,auto,compressorCoolOff,smartAway,Home,78,64,71.1,54,79.6,0,0,0,0,,71.3,54,0,71.6,0,70.9,0,71,0,71.1,0
9/2/18,14:50:00,auto,compressorCoolOff,smartAway,Home,78,64,71.2,54,79.6,0,0,0,0,,71.4,54,0,71.6,0,70.9,0,71,0,71.2,0
9/2/18,14:55:00,auto,compressorCoolOff,smartAway,Home,78,64,71.2,54,79.6,0,0,0,0,,71.5,54,0,71.6,0,70.9,0,71,0,71.2,0
9/2/18,15:00:00,auto,compressorCoolOff,smartAway,Home,78,64,71.3,54,81.1,0,0,0,0,,71.6,54,0,71.8,0,70.9,0,71,0,71.2,0
9/2/18,15:05:00,auto,compressorCoolOff,smartAway,Home,78,64,71.3,54,81.1,0,0,0,0,,71.6,54,0,71.8,0,70.9,0,71.2,0,71.2,0
9/2/18,15:10:00,auto,compressorCoolOff,smartAway,Home,78,64,71.4,54,81.1,0,0,0,0,,71.6,54,0,71.8,0,71,0,71.2,0,71.4,0
9/2/18,15:15:00,auto,compressorCoolOff,smartAway,Home,78,64,71.4,54,81.1,0,0,0,0,,71.7,54,0,72,0,71,0,71.2,0,71.4,0
9/2/18,15:20:00,auto,compressorCoolOff,smartAway,Home,78,64,71.5,54,81.1,0,0,0,0,,71.8,54,0,72,0,71.1,0,71.2,0,71.6,0
9/2/18,15:25:00,auto,compressorCoolOff,smartAway,Home,78,64,71.5,54,81.1,0,0,0,45,,71.9,54,0,72,0,71.2,0,71.2,0,71.6,0
9/2/18,15:30:00,auto,compressorCoolOff,smartAway,Home,78,64,71.6,54,80.9,0,0,0,255,,71.9,54,0,72,0,71.2,0,71.2,0,71.8,0
9/2/18,15:35:00,auto,compressorCoolOff,smartAway,Home,78,64,71.7,54,80.9,0,0,0,0,,72.1,54,0,72,0,71.2,0,71.4,0,72,0
9/2/18,15:40:00,auto,compressorCoolOff,smartAway,Home,78,64,71.7,54,80.9,0,0,0,0,,72.1,54,0,72,0,71.2,0,71.4,0,72,0
9/2/18,15:45:00,auto,compressorCoolOff,smartAway,Home,78,64,71.7,54,80.9,0,0,0,0,,72,54,0,72,0,71.2,0,71.4,0,72,0
9/2/18,15:50:00,auto,compressorCoolOff,smartAway,Home,78,64,71.8,54,80.9,0,0,0,0,,72.1,54,0,72,0,71.2,0,71.6,0,72.1,0
9/2/18,15:55:00,auto,compressorCoolOff,smartAway,Home,78,64,71.8,54,80.9,0,0,0,0,,72.1,54,0,72.1,0,71.3,0,71.6,0,72.1,0
9/2/18,16:00:00,auto,compressorCoolOff,smartAway,Home,78,64,71.9,54,80.9,0,0,0,0,,72.1,54,0,72.1,0,71.4,0,71.6,0,72.3,0
9/2/18,16:05:00,auto,compressorCoolOff,smartAway,Home,78,64,72,54,80.9,0,0,0,0,,72.2,54,0,72.1,0,71.4,0,71.6,0,72.7,0
9/2/18,16:10:00,auto,compressorCoolOff,smartAway,Home,78,64,72.1,54,80.9,0,0,0,0,,72.2,54,0,72.3,0,71.5,0,71.6,0,73.2,0
9/2/18,16:15:00,auto,compressorCoolOff,smartAway,Home,78,64,72.2,55,80.9,0,0,0,0,,72.2,55,0,72.3,0,71.6,0,71.6,0,73.6,0
9/2/18,16:20:00,auto,compressorCoolOff,smartAway,Home,78,64,72.3,54,80.9,0,0,0,0,,72.2,54,0,72.3,0,71.6,0,71.8,0,73.9,0
9/2/18,16:25:00,auto,compressorCoolOff,smartAway,Home,78,64,72.4,54,80.9,0,0,0,45,,72.3,54,0,72.3,0,71.6,0,71.8,0,74.4,0
9/2/18,16:30:00,auto,compressorCoolOff,smartAway,Home,78,64,72.5,54,80.9,0,0,0,255,,72.4,54,0,72.5,0,71.6,0,71.8,0,74.5,0
9/2/18,16:35:00,auto,compressorCoolOff,smartAway,Home,78,64,72.6,54,80.9,0,0,0,0,,72.6,54,0,72.5,0,71.7,0,71.8,0,74.5,0
9/2/18,16:40:00,auto,compressorCoolOff,smartAway,Home,78,64,72.7,54,80.9,0,0,0,0,,72.6,54,0,72.5,0,71.8,0,72,0,74.9,0
9/2/18,16:45:00,auto,compressorCoolOff,smartAway,Home,78,64,72.7,54,80.9,0,0,0,0,,72.6,54,0,72.5,0,71.8,0,72,0,74.9,0
9/2/18,16:50:00,auto,compressorCoolOff,smartAway,Home,78,64,72.7,54,80.9,0,0,0,0,,72.7,54,0,72.5,0,71.8,0,72,0,74.9,0
9/2/18,16:55:00,auto,compressorCoolOff,smartAway,Home,75.3,69.4,72.7,54,80.9,0,0,0,0,,72.6,54,0,72.7,0,71.9,0,72,0,74.6,0
9/2/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,80.1,0,0,0,0,,72.6,54,0,72.7,0,72,0,72.1,0,74.5,0
9/2/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,80.1,0,0,0,0,,72.6,54,0,72.7,0,72,0,72.1,0,74.5,0
9/2/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,80.1,0,0,0,0,,72.6,54,0,72.7,0,72,0,72.1,0,74.7,0
9/2/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,80.1,0,0,0,0,,72.6,54,0,72.7,0,72,0,72.1,0,74.9,0
9/2/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,80.1,0,0,0,0,,72.6,54,0,72.7,0,72,0,72.1,0,74.9,0
9/2/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,80.1,0,0,0,45,,72.6,54,0,72.7,0,72,0,72.1,0,74.8,0
9/2/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,72.8,52,78.4,0,0,0,255,,72.7,52,0,72.9,0,72,0,72.2,0,74.7,0
9/2/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,72.9,53,78.4,0,0,0,0,,72.7,53,0,72.9,0,72,0,72.3,0,74.7,0
9/2/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,72.9,53,78.4,0,0,0,0,,72.6,53,0,72.9,0,72,0,72.3,0,74.9,0
9/2/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,72.9,52,78.4,0,0,0,0,,72.6,52,0,72.9,0,72.1,0,72.3,0,74.8,0
9/2/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,72.8,52,78.4,0,0,0,0,,72.6,52,0,72.9,0,72.1,0,72.3,0,74.6,0
9/2/18,17:55:00,auto,compressorCoolOff,,Dinner,75,70,72.8,52,78.4,0,0,0,0,,72.6,52,0,72.9,0,72.1,0,72.3,0,74.5,0
9/2/18,18:00:00,auto,compressorCoolOff,,Dinner,75,70,72.9,52,76.3,0,0,0,0,,72.6,52,0,73,0,72.1,0,72.3,0,74.5,0
9/2/18,18:05:00,auto,compressorCoolOff,,Dinner,75,70,72.9,52,76.3,0,0,0,0,,72.6,52,0,73,0,72.1,0,72.4,0,74.5,0
9/2/18,18:10:00,auto,compressorCoolOff,,Dinner,75,70,72.9,52,76.3,0,0,0,0,,72.6,52,0,73,0,72.1,0,72.4,0,74.5,0
9/2/18,18:15:00,auto,compressorCoolOff,,Dinner,75,70,72.9,52,76.3,0,0,0,0,,72.6,52,0,73,0,72.1,0,72.4,0,74.5,0
9/2/18,18:20:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,76.3,0,0,0,0,,72.6,54,0,73,0,72.1,0,72.4,0,74.5,0
9/2/18,18:25:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,76.3,0,0,0,45,,72.6,54,0,73,0,72.1,0,72.5,0,74.5,0
9/2/18,18:30:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,73.6,0,0,0,255,,72.8,54,0,73,0,72.1,0,72.5,0,74.3,0
9/2/18,18:35:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,73.6,0,0,0,0,,72.8,54,0,73,0,72.1,0,72.5,0,74.3,0
9/2/18,18:40:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,73.6,0,0,0,0,,72.7,54,0,73,0,72.1,0,72.5,0,74.3,0
9/2/18,18:45:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,73.6,0,0,0,0,,72.7,54,0,73,0,72.1,0,72.5,0,74.3,0
9/2/18,18:50:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,73.6,0,0,0,0,,72.8,54,0,73,0,72.1,0,72.5,0,74.3,0
9/2/18,18:55:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,73.6,0,0,0,0,,72.8,54,0,73,0,72.1,0,72.5,0,74.1,0
9/2/18,19:00:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,72.1,0,0,0,0,,72.8,54,0,73,0,72.1,0,72.6,0,74.1,0
9/2/18,19:05:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,72.1,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.5,0,74.1,0
9/2/18,19:10:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,72.1,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.6,0,74,0
9/2/18,19:15:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,72.1,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.7,0,74,0
9/2/18,19:20:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,72.1,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.7,0,74,0
9/2/18,19:25:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,72.1,0,0,0,45,,72.9,54,0,73,0,72.1,0,72.7,0,73.9,0
9/2/18,19:30:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,69.9,0,0,0,255,,72.9,54,0,73,0,72.1,0,72.7,0,73.8,0
9/2/18,19:35:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,69.9,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.7,0,73.8,0
9/2/18,19:40:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,69.9,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.7,0,73.8,0
9/2/18,19:45:00,auto,compressorCoolOff,,Dinner,75,70,72.9,54,69.9,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.7,0,73.8,0
9/2/18,19:50:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,69.9,0,0,0,0,,72.9,54,0,73,0,72.1,0,72.7,0,73.7,0
9/2/18,19:55:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,69.9,0,0,0,0,,72.9,54,0,73,0,72,0,72.7,0,73.6,0
9/2/18,20:00:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,67.9,0,0,0,0,,72.9,54,0,73,0,72,0,72.7,0,73.5,0
9/2/18,20:05:00,auto,compressorCoolOff,,Dinner,75,70,72.8,54,67.9,0,0,0,0,,73,54,0,73,0,72,0,72.7,0,73.4,0
9/2/18,20:10:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,67.9,0,0,0,0,,72.9,54,0,72.9,0,72,0,72.7,0,73.4,0
9/2/18,20:15:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,67.9,0,0,0,0,,72.9,54,0,72.9,0,72,0,72.7,0,73.4,0
9/2/18,20:20:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,67.9,0,0,0,0,,72.9,54,0,72.9,0,72,0,72.7,0,73.4,0
9/2/18,20:25:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,67.9,0,0,0,45,,72.9,54,0,72.9,0,72,0,72.7,0,73.2,0
9/2/18,20:30:00,auto,compressorCoolOff,,Dinner,75,70,72.7,54,67,0,0,0,255,,72.9,54,0,72.9,0,72,0,72.7,0,73.2,0
9/2/18,20:35:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,67,0,0,0,0,,72.8,54,0,72.9,0,72,0,72.7,0,73,0
9/2/18,20:40:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,67,0,0,0,0,,72.7,54,0,72.9,0,72,0,72.7,0,73,0
9/2/18,20:45:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,67,0,0,0,0,,72.7,54,0,72.9,0,72,0,72.7,0,73,0
9/2/18,20:50:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,67,0,0,0,0,,72.7,54,0,72.9,0,72,0,72.7,0,73,0
9/2/18,20:55:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,67,0,0,0,0,,72.7,54,0,72.9,0,72,0,72.7,0,72.9,0
9/2/18,21:00:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,65.8,0,0,0,0,,72.8,54,0,72.9,0,72,0,72.7,0,72.9,0
9/2/18,21:05:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,65.8,0,0,0,0,,72.8,54,0,72.9,0,72,0,72.7,0,72.9,0
9/2/18,21:10:00,auto,compressorCoolOff,,Dinner,75,70,72.6,54,65.8,0,0,0,0,,72.8,54,0,72.9,0,72,0,72.7,0,72.7,0
9/2/18,21:15:00,auto,compressorCoolOff,,Dinner,75,70,72.5,54,65.8,0,0,0,0,,72.8,54,0,72.9,0,71.9,0,72.7,0,72.7,0
9/2/18,21:20:00,auto,compressorCoolOff,,Dinner,75,70,72.5,54,65.8,0,0,0,0,,72.8,54,0,72.9,0,71.8,0,72.7,0,72.7,0
9/2/18,21:25:00,auto,compressorCoolOff,,Dinner,75,70,72.5,54,65.8,0,0,0,45,,72.8,54,0,72.8,0,71.9,0,72.7,0,72.7,0
9/2/18,21:30:00,auto,compressorCoolOff,,Dinner,75,70,72.5,54,64.9,0,0,0,255,,72.8,54,0,72.7,0,71.8,0,72.7,0,72.7,0
9/2/18,21:35:00,auto,compressorCoolOff,,Dinner,75,70,72.5,54,64.9,0,0,0,0,,72.7,54,0,72.9,0,71.8,0,72.7,0,72.6,0
9/2/18,21:40:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,64.9,0,0,0,0,,72.6,54,0,72.8,0,71.8,0,72.7,0,72.4,0
9/2/18,21:45:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,64.9,0,0,0,0,,72.6,54,0,72.7,0,71.8,0,72.7,0,72.3,0
9/2/18,21:50:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,64.9,0,0,0,0,,72.7,54,0,72.7,0,71.8,0,72.7,0,72.3,0
9/2/18,21:55:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,64.9,0,0,0,0,,72.7,54,0,72.7,0,71.8,0,72.7,0,72.3,0
9/2/18,22:00:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,63.3,0,0,0,0,,72.7,54,0,72.7,0,71.8,0,72.7,0,72.2,0
9/2/18,22:05:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,63.3,0,0,0,0,,72.8,54,0,72.7,0,71.8,0,72.7,0,72.1,0
9/2/18,22:10:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,63.3,0,0,0,0,,72.8,54,0,72.7,0,71.8,0,72.7,0,72.1,0
9/2/18,22:15:00,auto,compressorCoolOff,,Dinner,75,70,72.4,54,63.3,0,0,0,0,,72.8,54,0,72.7,0,71.8,0,72.7,0,72,0
9/2/18,22:20:00,auto,compressorCoolOff,,Dinner,75,70,72.3,54,63.3,0,0,0,0,,72.8,54,0,72.7,0,71.6,0,72.7,0,72,0
9/2/18,22:25:00,auto,compressorCoolOff,,Dinner,75,70,72.3,54,63.3,0,0,0,45,,72.8,54,0,72.7,0,71.6,0,72.7,0,72,0
9/2/18,22:30:00,auto,compressorCoolOff,,Dinner,75,70,72.3,54,62.7,0,0,0,255,,72.7,54,0,72.7,0,71.6,0,72.7,0,71.9,0
9/2/18,22:35:00,auto,compressorCoolOff,,Dinner,75,70,72.2,54,62.7,0,0,0,0,,72.5,54,0,72.7,0,71.6,0,72.7,0,71.8,0
9/2/18,22:40:00,auto,compressorCoolOff,,Dinner,75,70,72.2,54,62.7,0,0,0,0,,72.4,54,0,72.7,0,71.6,0,72.7,0,71.8,0
9/2/18,22:45:00,auto,compressorCoolOff,,Dinner,75,70,72.2,54,62.7,0,0,0,0,,72.4,54,0,72.7,0,71.6,0,72.7,0,71.6,0
9/2/18,22:50:00,auto,compressorCoolOff,,Dinner,75,70,72.2,54,62.7,0,0,0,0,,72.5,54,0,72.7,0,71.6,0,72.7,0,71.6,0
9/2/18,22:55:00,auto,compressorCoolOff,,Dinner,75,70,72.2,54,62.7,0,0,0,0,,72.5,54,0,72.7,0,71.6,0,72.7,0,71.6,0
9/2/18,23:00:00,auto,compressorCoolOff,,Dinner,75,70,72.2,54,61.3,0,0,0,0,,72.4,54,0,72.7,0,71.6,0,72.7,0,71.6,0
9/2/18,23:05:00,auto,compressorCoolOff,,Dinner,75,70,72.1,54,61.3,0,0,0,0,,72.4,54,0,72.7,0,71.6,0,72.7,0,71.4,0
9/2/18,23:10:00,auto,compressorCoolOff,,Dinner,75,70,72.1,54,61.3,0,0,0,0,,72.3,54,0,72.7,0,71.4,0,72.7,0,71.4,0
9/2/18,23:15:00,auto,compressorCoolOff,,Dinner,75,70,72,54,61.3,0,0,0,0,,72.3,54,0,72.6,0,71.4,0,72.7,0,71.4,0
9/2/18,23:20:00,auto,compressorCoolOff,,Dinner,75,70,72,54,61.3,0,0,0,0,,72.3,54,0,72.5,0,71.4,0,72.7,0,71.4,0
9/2/18,23:25:00,auto,compressorCoolOff,,Dinner,75.9,67.3,72,54,61.3,0,0,0,45,,72.3,54,0,72.5,0,71.4,0,72.7,0,71.2,0
9/2/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,72,54,60.9,0,0,0,255,,72.2,54,0,72.5,0,71.4,0,72.7,0,71.2,0
9/2/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,60.9,0,0,0,0,,72.1,54,0,72.5,0,71.4,0,72.7,0,71,0
9/2/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,60.9,0,0,0,0,,72.1,54,0,72.5,0,71.4,0,72.7,0,71,0
9/2/18,23:45:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,60.9,0,0,0,0,,72.2,54,0,72.5,0,71.4,0,72.7,0,71,0
9/2/18,23:50:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,60.9,0,0,0,0,,72.1,54,0,72.5,0,71.4,0,72.6,0,71,0
9/2/18,23:55:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,60.9,0,0,0,0,,72.1,54,0,72.5,0,71.4,0,72.5,0,70.9,0
9/3/18,0:00:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,60.2,0,0,0,0,,72.2,54,0,72.4,0,71.2,0,72.5,0,70.9,0
9/3/18,0:05:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,60.2,0,0,0,0,,72.1,54,0,72.3,0,71.2,0,72.5,0,70.9,0
9/3/18,0:10:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,60.2,0,0,0,0,,72.1,54,0,72.5,0,71.2,0,72.5,0,70.9,0
9/3/18,0:15:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,60.2,0,0,0,0,,72,54,0,72.5,0,71.2,0,72.5,0,70.8,0
9/3/18,0:20:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,60.2,0,0,0,0,,72,54,0,72.4,0,71.2,0,72.5,0,70.7,0
9/3/18,0:25:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,60.2,0,0,0,45,,72,54,0,72.3,0,71.2,0,72.5,0,70.7,0
9/3/18,0:30:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,59.9,0,0,0,255,,72,54,0,72.3,0,71.2,0,72.5,0,70.6,0
9/3/18,0:35:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,59.9,0,0,0,0,,71.9,54,0,72.3,0,71,0,72.5,0,70.5,0
9/3/18,0:40:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,59.9,0,0,0,0,,71.8,54,0,72.3,0,71,0,72.5,0,70.4,0
9/3/18,0:45:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,59.9,0,0,0,0,,71.8,54,0,72.3,0,71,0,72.5,0,70.3,0
9/3/18,0:50:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,59.9,0,0,0,0,,71.9,54,0,72.3,0,71,0,72.4,0,70.3,0
9/3/18,0:55:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,59.9,0,0,0,0,,72,54,0,72.3,0,71,0,72.3,0,70.3,0
9/3/18,1:00:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,60.1,0,0,0,0,,72.1,54,0,72.2,0,71,0,72.3,0,70.3,0
9/3/18,1:05:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,60.1,0,0,0,0,,72.1,54,0,72.1,0,71,0,72.3,0,70.3,0
9/3/18,1:10:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,60.1,0,0,0,0,,72,54,0,72.1,0,71,0,72.3,0,70.3,0
9/3/18,1:15:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,60.1,0,0,0,0,,71.9,54,0,72.1,0,71,0,72.3,0,70.3,0
9/3/18,1:20:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,60.1,0,0,0,0,,71.9,54,0,72.1,0,71,0,72.3,0,70.2,0
9/3/18,1:25:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,60.1,0,0,0,45,,71.8,54,0,72.1,0,71,0,72.3,0,70.1,0
9/3/18,1:30:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,59.8,0,0,0,255,,71.8,54,0,72.1,0,70.9,0,72.3,0,70,0
9/3/18,1:35:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,59.8,0,0,0,0,,71.8,54,0,72.1,0,70.9,0,72.3,0,70,0
9/3/18,1:40:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,59.8,0,0,0,0,,71.8,54,0,72.1,0,70.9,0,72.3,0,70,0
9/3/18,1:45:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,59.8,0,0,0,0,,71.8,54,0,72.1,0,70.9,0,72.3,0,70,0
9/3/18,1:50:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,59.8,0,0,0,0,,71.8,54,0,72.1,0,70.9,0,72.3,0,70,0
9/3/18,1:55:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,59.8,0,0,0,0,,71.7,54,0,72,0,70.9,0,72.3,0,70,0
9/3/18,2:00:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,58.5,0,0,0,0,,71.7,54,0,72,0,70.9,0,72.2,0,70,0
9/3/18,2:05:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,58.5,0,0,0,0,,71.7,54,0,72,0,70.9,0,72.1,0,70,0
9/3/18,2:10:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,58.5,0,0,0,0,,71.7,54,0,72,0,70.9,0,72.1,0,69.8,0
9/3/18,2:15:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,58.5,0,0,0,0,,71.7,54,0,72,0,70.9,0,72.1,0,69.8,0
9/3/18,2:20:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,58.5,0,0,0,0,,71.7,54,0,72,0,70.9,0,72.1,0,69.8,0
9/3/18,2:25:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,58.5,0,0,0,45,,71.8,54,0,72,0,70.9,0,72.1,0,69.8,0
9/3/18,2:30:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,58.3,0,0,0,255,,71.8,54,0,72,0,70.8,0,72.1,0,69.8,0
9/3/18,2:35:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,58.3,0,0,0,0,,71.7,54,0,72,0,70.7,0,72.1,0,69.8,0
9/3/18,2:40:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,58.3,0,0,0,0,,71.7,54,0,72,0,70.8,0,72.1,0,69.8,0
9/3/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,58.3,0,0,0,0,,71.8,54,0,72,0,70.7,0,72.1,0,69.8,0
9/3/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,58.3,0,0,0,0,,71.7,54,0,72,0,70.7,0,72.1,0,69.7,0
9/3/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,58.3,0,0,0,0,,71.6,54,0,72,0,70.7,0,72.1,0,69.6,0
9/3/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,71.1,54,58.6,0,0,0,0,,71.5,54,0,72,0,70.7,0,72,0,69.6,0
9/3/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,71.1,54,58.6,0,0,0,0,,71.5,54,0,71.8,0,70.6,0,72,0,69.6,0
9/3/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,71.1,54,58.6,0,0,0,0,,71.5,54,0,71.8,0,70.5,0,72,0,69.6,0
9/3/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58.6,0,0,0,0,,71.4,54,0,71.8,0,70.6,0,72,0,69.6,0
9/3/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58.6,0,0,0,0,,71.4,54,0,71.8,0,70.5,0,72,0,69.6,0
9/3/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58.6,0,0,0,45,,71.5,54,0,71.8,0,70.5,0,72,0,69.5,0
9/3/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58,0,0,0,255,,71.5,54,0,71.8,0,70.5,0,72,0,69.4,0
9/3/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58,0,0,0,0,,71.4,54,0,71.8,0,70.5,0,72,0,69.4,0
9/3/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58,0,0,0,0,,71.3,54,0,71.8,0,70.5,0,72,0,69.4,0
9/3/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58,0,0,0,0,,71.4,54,0,71.8,0,70.5,0,72,0,69.4,0
9/3/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58,0,0,0,0,,71.5,54,0,71.8,0,70.5,0,72,0,69.4,0
9/3/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58,0,0,0,0,,71.5,54,0,71.8,0,70.5,0,72,0,69.4,0
9/3/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,71,54,58.1,0,0,0,0,,71.5,54,0,71.6,0,70.5,0,72,0,69.4,0
9/3/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,58.1,0,0,0,0,,71.5,54,0,71.6,0,70.5,0,71.9,0,69.4,0
9/3/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,58.1,0,0,0,0,,71.4,54,0,71.6,0,70.5,0,71.8,0,69.4,0
9/3/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,58.1,0,0,0,0,,71.4,54,0,71.6,0,70.5,0,71.8,0,69.2,0
9/3/18,4:20:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,58.1,0,0,0,0,,71.4,54,0,71.6,0,70.5,0,71.8,0,69.2,0
9/3/18,4:25:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,58.1,0,0,0,45,,71.5,54,0,71.6,0,70.5,0,71.8,0,69.2,0
9/3/18,4:30:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,57.5,0,0,0,255,,71.4,54,0,71.6,0,70.5,0,71.8,0,69.2,0
9/3/18,4:35:00,auto,compressorCoolOff,,Sleep,76,67,70.8,54,57.5,0,0,0,0,,71.3,54,0,71.6,0,70.4,0,71.8,0,69,0
9/3/18,4:40:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.5,0,0,0,0,,71.2,54,0,71.6,0,70.3,0,71.8,0,69,0
9/3/18,4:45:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.5,0,0,0,0,,71.2,54,0,71.6,0,70.3,0,71.8,0,69,0
9/3/18,4:50:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.5,0,0,0,0,,71.2,54,0,71.6,0,70.3,0,71.8,0,69,0
9/3/18,4:55:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.5,0,0,0,0,,71.2,54,0,71.6,0,70.3,0,71.7,0,69,0
9/3/18,5:00:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.9,0,0,0,0,,71.2,54,0,71.4,0,70.3,0,71.6,0,69,0
9/3/18,5:05:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.9,0,0,0,0,,71.3,54,0,71.5,0,70.3,0,71.6,0,69,0
9/3/18,5:10:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.9,0,0,0,0,,71.2,54,0,71.4,0,70.3,0,71.6,0,69,0
9/3/18,5:15:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.9,0,0,0,0,,71.2,54,0,71.4,0,70.3,0,71.6,0,69,0
9/3/18,5:20:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.9,0,0,0,0,,71.2,54,0,71.4,0,70.3,0,71.6,0,69,0
9/3/18,5:25:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,57.9,0,0,0,45,,71.3,54,0,71.4,0,70.3,0,71.6,0,69,0
9/3/18,5:30:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,57.5,0,0,0,255,,71.3,54,0,71.4,0,70.2,0,71.6,0,68.9,0
9/3/18,5:35:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,57.5,0,0,0,0,,71.1,54,0,71.4,0,70.1,0,71.6,0,68.9,0
9/3/18,5:40:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,57.5,0,0,0,0,,71,54,0,71.4,0,70.1,0,71.6,0,68.9,0
9/3/18,5:45:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,57.5,0,0,0,0,,71,54,0,71.2,0,70.1,0,71.6,0,68.9,0
9/3/18,5:50:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,57.5,0,0,0,0,,71,54,0,71.2,0,70.1,0,71.6,0,68.9,0
9/3/18,5:55:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,57.5,0,0,0,0,,71,54,0,71.2,0,70.1,0,71.5,0,68.9,0
9/3/18,6:00:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,58.6,0,0,0,0,,71,54,0,71.2,0,70.1,0,71.4,0,68.9,0
9/3/18,6:05:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,58.6,0,0,0,0,,71.1,54,0,71.2,0,70.1,0,71.4,0,68.9,0
9/3/18,6:10:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,58.6,0,0,0,0,,71.1,54,0,71.2,0,70.1,0,71.4,0,68.9,0
9/3/18,6:15:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,58.6,0,0,0,0,,71,54,0,71.2,0,70.1,0,71.4,0,68.9,0
9/3/18,6:20:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,58.6,0,0,0,0,,71,54,0,71.2,0,70.1,0,71.4,0,68.9,0
9/3/18,6:25:00,auto,compressorCoolOff,,Sleep,74.2,67.9,70.4,54,58.6,0,0,0,45,,71.1,54,0,71.2,0,70.1,0,71.3,0,68.7,0
9/3/18,6:30:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.8,0,0,0,255,,71.1,54,0,71.2,0,70.1,0,71.2,0,68.7,0
9/3/18,6:35:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.8,0,0,0,0,,70.9,54,0,71.2,0,70.1,0,71.2,0,68.7,0
9/3/18,6:40:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.8,0,0,0,0,,70.8,54,0,71.2,0,70.1,0,71.3,0,68.7,0
9/3/18,6:45:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.8,0,0,0,0,,70.9,54,0,71.2,0,70,0,71.2,0,68.7,0
9/3/18,6:50:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.8,0,0,0,0,,70.9,54,0,71.2,0,70,0,71.2,0,68.7,0
9/3/18,6:55:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.8,0,0,0,0,,70.9,54,0,71.2,0,70,0,71.2,0,68.7,0
9/3/18,7:00:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.9,0,0,0,0,,71,54,0,71.2,0,70,0,71.2,0,68.7,0
9/3/18,7:05:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.9,0,0,0,0,,71,54,0,71.2,0,70,0,71.2,0,68.7,0
9/3/18,7:10:00,auto,compressorCoolOff,,Home,74,68,70.4,54,57.9,0,0,0,0,,70.9,54,0,71.2,0,70,0,71.2,0,68.7,0
9/3/18,7:15:00,auto,compressorCoolOff,,Home,74,68,70.3,54,57.9,0,0,0,0,,70.8,54,0,71,0,70,0,71.2,0,68.7,0
9/3/18,7:20:00,auto,compressorCoolOff,,Home,74,68,70.3,54,57.9,0,0,0,0,,70.7,54,0,71.1,0,70,0,71.2,0,68.7,0
9/3/18,7:25:00,auto,compressorCoolOff,,Home,74,68,70.3,54,57.9,0,0,0,45,,70.7,54,0,71,0,70,0,71.2,0,68.7,0
9/3/18,7:30:00,auto,compressorCoolOff,,Home,74,68,70.2,54,58.5,0,0,0,255,,70.7,54,0,71,0,69.8,0,71.2,0,68.5,0
9/3/18,7:35:00,auto,compressorCoolOff,,Home,74,68,70.2,54,58.5,0,0,0,0,,70.6,54,0,71,0,69.9,0,71.2,0,68.5,0
9/3/18,7:40:00,auto,compressorCoolOff,,Home,74,68,70.2,54,58.5,0,0,0,0,,70.6,54,0,71,0,70,0,71.2,0,68.5,0
9/3/18,7:45:00,auto,compressorCoolOff,,Home,74,68,70.2,54,58.5,0,0,0,0,,70.6,54,0,71,0,69.8,0,71.2,0,68.5,0
9/3/18,7:50:00,auto,compressorCoolOff,,Home,74,68,70.2,54,58.5,0,0,0,0,,70.6,54,0,71,0,69.8,0,71,0,68.5,0
9/3/18,7:55:00,auto,compressorCoolOff,,Home,74,68,70.2,54,58.5,0,0,0,0,,70.7,54,0,71,0,69.8,0,71,0,68.5,0
9/3/18,8:00:00,auto,compressorCoolOff,,Home,74,68,70.2,54,59.9,0,0,0,0,,70.8,54,0,71,0,69.8,0,71,0,68.5,0
9/3/18,8:05:00,auto,compressorCoolOff,,Home,74,68,70.2,54,59.9,0,0,0,0,,70.8,54,0,71,0,69.9,0,71,0,68.5,0
9/3/18,8:10:00,auto,compressorCoolOff,,Home,74,68,70.2,54,59.9,0,0,0,0,,70.8,54,0,71,0,69.8,0,71,0,68.5,0
9/3/18,8:15:00,auto,compressorCoolOff,,Home,74,68,70.2,54,59.9,0,0,0,0,,70.7,54,0,71,0,69.9,0,71,0,68.5,0
9/3/18,8:20:00,auto,compressorCoolOff,,Home,74,68,70.2,54,59.9,0,0,0,0,,70.7,54,0,71,0,69.8,0,71,0,68.7,0
9/3/18,8:25:00,auto,compressorCoolOff,,Home,77.6,64.4,70.2,54,59.9,0,0,0,45,,70.8,54,0,71,0,69.8,0,71,0,68.7,0
9/3/18,8:30:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,60.6,0,0,0,255,,70.7,54,0,71,0,69.9,0,71,0,68.6,0
9/3/18,8:35:00,auto,compressorCoolOff,smartAway,Home,78,64,70.1,54,60.6,0,0,0,0,,70.5,54,0,71,0,69.8,0,71,0,68.5,0
9/3/18,8:40:00,auto,compressorCoolOff,smartAway,Home,78,64,70.1,54,60.6,0,0,0,0,,70.5,54,0,71,0,69.8,0,71,0,68.5,0
9/3/18,8:45:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,60.6,0,0,0,0,,70.5,54,0,70.9,0,69.9,0,71,0,68.7,0
9/3/18,8:50:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,60.6,0,0,0,0,,70.7,54,0,70.9,0,70,0,71,0,68.7,0
9/3/18,8:55:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,60.6,0,0,0,0,,70.6,54,0,71,0,70,0,71,0,68.7,0
9/3/18,9:00:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,61.1,0,0,0,0,,70.5,54,0,71,0,70,0,70.9,0,68.7,0
9/3/18,9:05:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,61.1,0,0,0,0,,70.5,54,0,70.9,0,70,0,70.9,0,68.7,0
9/3/18,9:10:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,61.1,0,0,0,0,,70.6,54,0,70.9,0,70,0,70.9,0,68.7,0
9/3/18,9:15:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,61.1,0,0,0,0,,70.6,54,0,71,0,70,0,70.9,0,68.7,0
9/3/18,9:20:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,61.1,0,0,0,0,,70.7,54,0,71,0,70,0,70.9,0,68.7,0
9/3/18,9:25:00,auto,compressorCoolOff,smartAway,Home,78,64,70.2,54,61.1,0,0,0,45,,70.7,54,0,71,0,70,0,70.9,0,68.8,0
9/3/18,9:30:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,62.5,0,0,0,255,,70.7,54,0,71,0,70,0,70.9,0,68.9,0
9/3/18,9:35:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,62.5,0,0,0,0,,70.7,54,0,71,0,70,0,70.9,0,68.9,0
9/3/18,9:40:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,62.5,0,0,0,0,,70.6,54,0,71,0,70.1,0,71,0,68.9,0
9/3/18,9:45:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,62.5,0,0,0,0,,70.6,54,0,71,0,70.1,0,71,0,68.9,0
9/3/18,9:50:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,62.5,0,0,0,0,,70.6,54,0,71,0,70.1,0,70.9,0,69,0
9/3/18,9:55:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,62.5,0,0,0,0,,70.7,54,0,71,0,70.1,0,70.9,0,69,0
9/3/18,10:00:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,63.5,0,0,0,0,,70.6,54,0,71,0,70.1,0,70.9,0,69,0
9/3/18,10:05:00,auto,compressorCoolOff,smartAway,Home,78,64,70.3,54,63.5,0,0,0,0,,70.6,54,0,71.1,0,70.1,0,71,0,69.1,0
9/3/18,10:10:00,auto,compressorCoolOff,smartAway,Home,78,64,70.4,54,63.5,0,0,0,0,,70.6,54,0,71.2,0,70.3,0,70.9,0,69.2,0
9/3/18,10:15:00,auto,compressorCoolOff,smartAway,Home,78,64,70.4,55,63.5,0,0,0,0,,70.6,55,0,71.2,0,70.3,0,70.9,0,69.3,0
9/3/18,10:20:00,auto,compressorCoolOff,smartAway,Home,78,64,70.5,54,63.5,0,0,0,0,,70.6,54,0,71.2,0,70.3,0,70.9,0,69.4,0
9/3/18,10:25:00,auto,compressorCoolOff,smartAway,Home,78,64,70.5,54,63.5,0,0,0,45,,70.7,54,0,71.2,0,70.5,0,70.9,0,69.4,0
9/3/18,10:30:00,auto,compressorCoolOff,smartAway,Home,75.6,66.4,70.5,55,65.6,0,0,0,255,,70.7,55,1,71.2,1,70.5,0,70.9,0,69.4,0
9/3/18,10:35:00,auto,compressorCoolOff,,Home,74,68,70.5,56,65.6,0,0,0,0,,70.5,56,1,71.2,1,70.5,1,70.9,0,69.4,0
9/3/18,10:40:00,auto,compressorCoolOff,,Home,74,68,70.5,56,65.6,0,0,0,0,,70.4,56,1,71.2,1,70.6,1,71,0,69.4,0
9/3/18,10:45:00,auto,compressorCoolOff,,Home,74,68,70.5,56,65.6,0,0,0,0,,70.1,56,1,71.2,0,70.7,1,71,0,69.4,0
9/3/18,10:50:00,auto,compressorCoolOff,,Home,74,68,70.3,57,65.6,0,0,0,0,,69.5,57,1,71.1,1,70.5,1,71,0,69.6,0
9/3/18,10:55:00,auto,compressorCoolOff,,Home,74,68,70.3,57,65.6,0,0,0,0,,69.7,57,1,71,1,70.6,1,71,0,69.6,0
9/3/18,11:00:00,auto,compressorCoolOff,,Home,74,68,70.7,56,67.1,0,0,0,0,,70.2,56,0,71.2,1,70.8,1,71,0,69.6,1
9/3/18,11:05:00,auto,compressorCoolOff,,Home,74,68,70.9,56,67.1,0,0,0,0,,70.6,56,0,71.4,1,71.1,0,71,0,69.6,1
9/3/18,11:10:00,auto,compressorCoolOff,,Home,74,68,71,56,67.1,0,0,0,0,,70.8,56,1,71.6,1,71.2,0,71,0,69.8,1
9/3/18,11:15:00,auto,compressorCoolOff,,Home,74,68,71.1,56,67.1,0,0,0,0,,71,56,1,71.8,1,71.2,1,71,0,69.8,0
9/3/18,11:20:00,auto,compressorCoolOff,,Home,74,68,71.1,56,67.1,0,0,0,0,,71.1,56,1,71.8,1,71.2,1,71,0,70,0
9/3/18,11:25:00,auto,compressorCoolOff,,Home,74,68,71,56,67.1,0,0,0,45,,71.1,56,1,71.8,1,71.2,1,71,0,70,0
9/3/18,11:30:00,auto,compressorCoolOff,,Home,74,68,71.1,56,69.2,0,0,0,255,,71.1,56,1,72,1,71.3,0,71,0,70.1,0
9/3/18,11:35:00,auto,compressorCoolOff,,Home,74,68,71.1,57,69.2,0,0,0,0,,71,57,1,72,1,71.4,1,71,0,70.1,0
9/3/18,11:40:00,auto,compressorCoolOff,,Home,74,68,71.1,56,69.2,0,0,0,0,,71.1,56,1,72,1,71.5,1,71.1,0,70.1,1
9/3/18,11:45:00,auto,compressorCoolOff,,Home,74,68,71.2,57,69.2,0,0,0,0,,71.1,57,1,72.1,1,71.6,0,71.2,0,70.2,1
9/3/18,11:50:00,auto,compressorCoolOff,,Home,74,68,71.2,56,69.2,0,0,0,0,,71.2,56,0,72.1,1,71.6,0,71.2,0,70.3,1
9/3/18,11:55:00,auto,compressorCoolOff,,Home,74,68,71.3,56,69.2,0,0,0,0,,71.3,56,0,72.1,1,71.6,1,71.2,0,70.3,1
9/3/18,12:00:00,auto,compressorCoolOff,,Home,74,68,71.4,56,70.1,0,0,0,0,,71.5,56,1,72.1,0,71.7,1,71.2,0,70.4,0
9/3/18,12:05:00,auto,compressorCoolOff,,Home,74,68,71.4,56,70.1,0,0,0,0,,71.3,56,0,72.3,0,71.8,1,71.2,0,70.5,0
9/3/18,12:10:00,auto,compressorCoolOff,,Home,74,68,71.4,56,70.1,0,0,0,0,,71.2,56,0,72.3,0,71.9,0,71.2,0,70.5,0
9/3/18,12:15:00,auto,compressorCoolOff,,Home,74,68,71.6,56,70.1,0,0,0,0,,71.4,56,1,72.5,0,72,1,71.2,0,70.5,0
9/3/18,12:20:00,auto,compressorCoolOff,,Home,74,68,71.6,55,70.1,0,0,0,0,,71.6,55,0,72.5,1,72,1,71.2,0,70.6,0
9/3/18,12:25:00,auto,compressorCoolOff,,Home,74,68,71.7,56,70.1,0,0,0,45,,71.7,56,1,72.7,1,72,0,71.2,0,70.7,0
9/3/18,12:30:00,auto,compressorCoolOff,,Home,74,68,71.8,56,72,0,0,0,255,,71.8,56,1,72.7,0,72,1,71.2,0,70.8,0
9/3/18,12:35:00,auto,compressorCoolOff,,Home,74,68,71.9,56,72,0,0,0,0,,71.9,56,0,72.6,0,72,1,71.3,0,70.9,0
9/3/18,12:40:00,auto,compressorCoolOff,,Home,74,68,71.9,56,72,0,0,0,0,,71.9,56,1,72.5,0,72,0,71.4,0,71,0
9/3/18,12:45:00,auto,compressorCoolOff,,Home,74,68,72,56,72,0,0,0,0,,71.9,56,0,72.5,0,72,0,71.4,0,71,0
9/3/18,12:50:00,auto,compressorCoolOff,,Home,74,68,72.1,55,72,0,0,0,0,,71.9,55,0,72.7,0,72,0,71.4,0,71,0
9/3/18,12:55:00,auto,compressorCoolOff,,Home,74,68,72.1,57,72,0,0,0,0,,71.9,57,0,72.7,0,72,0,71.4,0,71.2,0
9/3/18,13:00:00,auto,compressorCoolOff,,Home,74,68,72.1,56,74.7,0,0,0,0,,71.9,56,0,72.6,0,72,0,71.4,0,71.2,0
9/3/18,13:05:00,auto,compressorCoolOff,,Home,74,68,72.1,55,74.7,0,0,0,0,,71.9,55,0,72.5,0,72,0,71.4,0,71.4,0
9/3/18,13:10:00,auto,compressorCoolOff,,Home,74,68,72.1,54,74.7,0,0,0,0,,72,54,0,72.7,0,72,0,71.4,0,71.4,0
9/3/18,13:15:00,auto,compressorCoolOff,,Home,74,68,72.1,54,74.7,0,0,0,0,,72,54,0,72.7,0,72,0,71.4,0,71.6,0
9/3/18,13:20:00,auto,compressorCoolOff,,Home,74,68,72.1,54,74.7,0,0,0,0,,72.1,54,0,72.7,0,72.1,0,71.5,0,71.6,0
9/3/18,13:25:00,auto,compressorCoolOff,,Home,74,68,72.1,54,74.7,0,0,0,45,,72.2,54,0,72.7,0,72.1,0,71.6,0,71.8,0
9/3/18,13:30:00,auto,compressorCoolOff,,Home,74,68,72.1,54,75.8,0,0,0,255,,72.3,54,0,72.7,0,72.1,0,71.6,0,71.8,0
9/3/18,13:35:00,auto,compressorCoolOff,,Home,74,68,72.1,54,75.8,0,0,0,0,,72.3,54,1,72.7,1,72.1,0,71.6,0,72,1
9/3/18,13:40:00,auto,compressorCoolOff,,Home,74,68,72.1,54,75.8,0,0,0,0,,72.1,54,1,72.7,1,72.1,0,71.6,0,72,1
9/3/18,13:45:00,auto,compressorCoolOff,,Home,74,68,72.2,55,75.8,0,0,0,0,,72.1,55,0,72.7,1,72.1,1,71.6,0,72.1,1
9/3/18,13:50:00,auto,compressorCoolOff,,Home,74,68,72.2,55,75.8,0,0,0,0,,72.2,55,1,72.7,0,72.2,1,71.6,0,72.1,0
9/3/18,13:55:00,auto,compressorCoolOff,,Home,74,68,72.3,55,75.8,0,0,0,0,,72.2,55,1,72.8,0,72.3,1,71.6,0,72.2,1
9/3/18,14:00:00,auto,compressorCoolOff,,Home,74,68,72.4,55,76.3,0,0,0,0,,72.3,55,0,72.9,0,72.3,1,71.7,0,72.3,1
9/3/18,14:05:00,auto,compressorCoolOff,,Home,74,68,72.4,53,76.3,0,0,0,0,,72.4,53,0,72.9,0,72.1,0,71.8,0,72.3,0
9/3/18,14:10:00,auto,compressorCoolOff,,Home,74,68,72.4,52,76.3,0,0,0,0,,72.4,52,0,72.9,0,72.2,0,71.8,0,72.3,0
9/3/18,14:15:00,auto,compressorCoolOff,,Home,74,68,72.4,52,76.3,0,0,0,0,,72.3,52,0,72.9,0,72.3,0,71.8,0,72.3,0
9/3/18,14:20:00,auto,compressorCoolOff,,Home,74,68,72.4,52,76.3,0,0,0,0,,72.3,52,0,72.9,0,72.3,0,71.8,0,72.3,0
9/3/18,14:25:00,auto,compressorCoolOff,,Home,74,68,72.4,52,76.3,0,0,0,45,,72.4,52,0,72.9,0,72.3,0,72,0,72.3,0
9/3/18,14:30:00,auto,compressorCoolOff,,Home,74,68,72.4,52,76.8,0,0,0,255,,72.4,52,0,72.9,0,72.3,0,72,0,72.3,0
9/3/18,14:35:00,auto,compressorCoolOff,,Home,74,68,72.4,52,76.8,0,0,0,0,,72.5,52,0,72.9,0,72.3,0,72,0,72.5,0
9/3/18,14:40:00,auto,compressorCoolOff,,Home,74,68,72.5,53,76.8,0,0,0,0,,72.4,53,0,72.9,0,72.3,0,72,0,72.7,0
9/3/18,14:45:00,auto,compressorCoolOff,,Home,74,68,72.5,54,76.8,0,0,0,0,,72.4,54,0,72.9,0,72.3,0,72,0,72.7,0
9/3/18,14:50:00,auto,compressorCoolOff,,Home,74,68,72.5,54,76.8,0,0,0,0,,72.5,54,0,73,0,72.3,0,72,0,72.7,0
9/3/18,14:55:00,auto,compressorCoolOff,,Home,74,68,72.5,53,76.8,0,0,0,0,,72.5,53,0,73,0,72.3,0,72,0,72.7,0
9/3/18,15:00:00,auto,compressorCoolOff,,Home,74,68,72.4,52,77,0,0,0,0,,72.5,52,0,73,0,72.3,0,72,0,72.7,0
9/3/18,15:05:00,auto,compressorCoolOff,,Home,74,68,72.5,52,77,0,0,0,0,,72.5,52,1,73,1,72.4,0,72.1,0,72.7,0
9/3/18,15:10:00,auto,compressorCoolOff,,Home,74,68,72.5,52,77,0,0,0,0,,72.4,52,0,73,1,72.5,0,72.1,0,72.9,0
9/3/18,15:15:00,auto,compressorCoolOff,,Home,74,68,72.6,53,77,0,0,0,0,,72.4,53,1,73.2,1,72.5,0,72.1,0,72.9,0
9/3/18,15:20:00,auto,compressorCoolOff,,Home,74,68,72.6,53,77,0,0,0,0,,72.4,53,1,73.2,1,72.5,0,72.1,0,72.9,0
9/3/18,15:25:00,auto,compressorCoolOff,,Home,74,68,72.6,53,77,0,0,0,45,,72.4,53,0,73.2,1,72.5,1,72.1,0,73,0
9/3/18,15:30:00,auto,compressorCoolOff,,Home,74,68,72.8,53,76.9,0,0,0,255,,72.6,53,0,73.2,1,72.7,1,72.3,0,73,0
9/3/18,15:35:00,auto,compressorCoolOff,,Home,74,68,72.9,53,76.9,0,0,0,0,,72.8,53,1,73.2,0,72.7,0,72.3,0,73.1,0
9/3/18,15:40:00,auto,compressorCoolOff,,Home,74,68,72.8,53,76.9,0,0,0,0,,72.7,53,0,73.2,0,72.7,0,72.3,0,73.2,0
9/3/18,15:45:00,auto,compressorCoolOff,,Home,74,68,72.8,53,76.9,0,0,0,0,,72.6,53,0,73.2,0,72.7,0,72.3,0,73.3,0
9/3/18,15:50:00,auto,compressorCoolOff,,Home,74,68,72.9,53,76.9,0,0,0,0,,72.7,53,0,73.2,0,72.9,0,72.3,0,73.4,0
9/3/18,15:55:00,auto,compressorCoolOff,,Home,74,68,73,53,76.9,0,0,0,0,,72.7,53,1,73.4,0,72.9,1,72.3,0,73.4,0
9/3/18,16:00:00,auto,compressorCoolOff,,Home,74,68,73,53,76.9,0,0,0,0,,72.8,53,0,73.4,0,72.9,1,72.5,0,73.7,0
9/3/18,16:05:00,auto,compressorCoolOff,,Home,74,68,73,53,76.9,0,0,0,0,,72.8,53,1,73.4,1,72.9,0,72.5,0,73.9,1
9/3/18,16:10:00,auto,compressorCoolOff,,Home,74,68,73,53,76.9,0,0,0,0,,72.8,53,1,73.4,1,72.9,0,72.5,0,74.2,1
9/3/18,16:15:00,auto,compressorCoolOff,,Home,74,68,73.2,52,76.9,0,0,0,0,,72.9,52,0,73.4,1,72.9,0,72.5,0,74.7,1
9/3/18,16:20:00,auto,compressorCoolOff,,Home,74,68,73.4,52,76.9,0,0,0,0,,73,52,0,73.6,0,72.9,0,72.5,0,75.2,0
9/3/18,16:25:00,auto,compressorCoolOff,,Home,74,68,73.5,51,76.9,0,0,0,45,,73.1,51,0,73.6,0,72.9,0,72.5,0,75.6,0
9/3/18,16:30:00,auto,compressorCoolOff,,Home,74,68,73.7,52,76.9,0,0,0,255,,73.1,52,0,73.6,0,72.9,0,72.7,0,75.9,0
9/3/18,16:35:00,auto,compressorCoolOff,,Home,74,68,73.8,53,76.9,0,0,0,0,,73.2,53,0,73.6,0,72.9,0,72.7,0,75.8,0
9/3/18,16:40:00,auto,compressorCoolOff,,Home,74,68,74,52,76.9,0,0,0,0,,73.1,52,1,73.6,1,72.9,0,72.7,0,76.2,1
9/3/18,16:45:00,auto,compressorCoolOff,,Home,74,68,74.1,52,76.9,0,0,0,0,,73.1,52,0,73.6,1,72.9,0,72.7,0,76.4,1
9/3/18,16:50:00,auto,compressorCoolOff,,Home,74,68,74.1,52,76.9,0,0,0,0,,73.1,52,0,73.6,0,72.9,0,72.7,0,76.4,1
9/3/18,16:55:00,auto,compressorCoolOff,,Home,74.8,69.7,74.1,52,76.9,0,0,0,0,,73.1,52,0,73.6,0,73,0,72.7,0,76.2,0
9/3/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,74.1,52,76.8,0,0,0,0,,73.1,52,0,73.8,0,73,0,72.7,0,75.8,0
9/3/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,74.2,52,76.8,0,0,0,0,,73.2,52,0,73.8,0,73,0,72.9,0,75.8,0
9/3/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,74.3,53,76.8,0,0,0,0,,73.2,53,1,73.8,1,73,0,72.9,0,75.9,0
9/3/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,74.3,54,76.8,0,0,0,0,,73.2,54,0,73.8,1,73,0,72.9,0,76.1,1
9/3/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,74.4,54,76.8,0,0,0,0,,73.2,54,0,73.8,1,73,0,72.9,0,76.2,1
9/3/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,74.3,54,76.8,0,0,0,45,,73.3,54,0,73.8,0,73,0,72.9,0,76,0
9/3/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,74.5,53,75.1,0,0,0,255,,73.5,53,0,74,0,73,0,72.9,0,76.1,0
9/3/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,74.6,53,75.1,0,0,0,0,,73.5,53,0,74,0,73,0,72.9,0,76.3,0
9/3/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,74.5,54,75.1,0,0,0,0,,73.3,54,0,74,0,73.1,0,73,0,76.4,0
9/3/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,74.5,54,75.1,0,0,0,0,,73.2,54,0,74,0,73,0,73,0,76.2,0
9/3/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,74.5,54,75.1,0,0,0,0,,73.3,54,0,74,0,73,0,73,0,76.2,0
9/3/18,17:55:00,auto,compressorCoolOff,,Dinner,75,70,74.4,54,75.1,0,0,0,0,,73.3,54,0,74,0,73,0,73,0,76.2,0
9/3/18,18:00:00,auto,compressorCoolOff,,Dinner,75,70,74.2,54,73.5,0,0,0,0,,73.4,54,0,74,0,73,0,73,0,76.2,0
9/3/18,18:05:00,auto,compressorCoolOff,,Dinner,74.4,68.9,74.1,54,73.5,0,0,0,0,,73.4,54,1,74,0,73,0,73,0,76.2,0
9/3/18,18:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,54,73.5,0,0,0,0,,73.4,54,1,74,0,73,0,73.2,0,76.2,0
9/3/18,18:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,53,73.5,0,0,0,0,,73.4,53,0,74,0,73.1,0,73.2,0,76.2,0
9/3/18,18:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,53,73.5,0,0,0,0,,73.4,53,0,74,0,73,0,73.2,0,76.4,0
9/3/18,18:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,53,73.5,0,0,0,45,,73.4,53,0,74,0,73,0,73.2,0,76.4,0
9/3/18,18:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,53,71.7,0,0,0,255,,73.5,53,0,74,0,73,0,73.2,0,76.4,0
9/3/18,18:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,71.7,0,0,0,0,,73.7,52,0,74,0,73,0,73.2,0,76.3,0
9/3/18,18:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,52,71.7,0,0,0,0,,73.6,52,0,74,0,73,0,73.2,0,76.2,0
9/3/18,18:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,71.7,0,0,0,0,,73.6,52,1,74,1,73,0,73.2,0,76.2,0
9/3/18,18:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,71.7,0,0,0,0,,73.5,53,1,74,1,73,0,73.2,0,76.2,0
9/3/18,18:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,71.7,0,0,0,0,,73.5,53,0,74,1,73,0,73.2,0,76.2,0
9/3/18,19:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,52,70.5,0,0,0,0,,73.6,52,0,74,0,73,0,73.2,0,76,1
9/3/18,19:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,52,70.5,0,0,0,0,,73.6,52,0,74,0,73,0,73.2,0,76,1
9/3/18,19:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,51,70.5,0,0,0,0,,73.6,51,0,74,1,73,0,73.2,0,76,1
9/3/18,19:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,51,70.5,0,0,0,0,,73.3,51,0,74.1,1,73,0,73.2,0,76,1
9/3/18,19:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,70.5,0,0,0,0,,73.1,52,0,74,0,73,0,73.2,0,75.2,1
9/3/18,19:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,70.5,0,0,0,45,,73,53,0,74,0,72.9,0,73.2,0,74.7,0
9/3/18,19:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,68.4,0,0,0,255,,73.1,53,0,73.8,0,72.9,0,73.2,0,74.3,0
9/3/18,19:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,54,68.4,0,0,0,0,,73.1,54,0,73.8,0,72.9,0,73.2,0,74,0
9/3/18,19:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,54,68.4,0,0,0,0,,72.9,54,0,73.8,0,72.8,0,73.3,0,73.8,0
9/3/18,19:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,55,68.4,0,0,0,0,,72.8,55,0,73.8,0,72.7,0,73.2,0,73.4,1
9/3/18,19:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,55,68.4,0,0,0,0,,72.7,55,0,73.6,0,72.7,0,73.3,0,73.2,1
9/3/18,19:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,55,68.4,0,0,0,0,,72.6,55,0,73.6,0,72.7,0,73.3,0,72.9,0
9/3/18,20:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,55,67.8,0,0,0,0,,72.5,55,0,73.6,0,72.7,0,73.3,0,72.7,0
9/3/18,20:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,54,67.8,0,0,0,0,,72.5,54,0,73.6,0,72.6,0,73.4,0,72.7,0
9/3/18,20:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,55,67.8,0,0,0,0,,72.5,55,0,73.6,0,72.5,0,73.3,0,72.5,0
9/3/18,20:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,56,67.8,0,0,0,0,,72.4,56,1,73.6,1,72.5,0,73.2,0,72.3,0
9/3/18,20:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,56,67.8,0,0,0,0,,72.6,56,1,73.6,1,72.5,0,73.2,0,72.2,1
9/3/18,20:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,55,67.8,0,0,0,45,,72.9,55,0,73.8,1,72.7,0,73.3,0,72,1
9/3/18,20:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,54,67,0,0,0,255,,73.3,54,0,73.8,0,72.9,0,73.4,0,72,0
9/3/18,20:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,54,67,0,0,0,0,,73.4,54,0,74,0,73,0,73.4,0,72,0
9/3/18,20:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73,54,67,0,0,0,0,,73.3,54,0,74,0,73.1,0,73.4,0,72,0
9/3/18,20:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73,54,67,0,0,0,0,,73.3,54,1,74.1,0,73.2,0,73.4,0,71.8,0
9/3/18,20:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73,55,67,0,0,0,0,,73.5,55,0,74.1,0,73.2,0,73.4,0,71.6,0
9/3/18,20:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,67,0,0,0,0,,73.8,54,0,74.1,1,73.3,0,73.4,0,71.5,1
9/3/18,21:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.2,53,65.6,0,0,0,0,,73.9,53,0,74.3,1,73.5,0,73.4,0,71.4,1
9/3/18,21:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,54,65.6,0,0,0,0,,74,54,1,74.3,0,73.6,0,73.4,0,71.6,0
9/3/18,21:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,65.6,0,0,0,0,,74,54,0,74.5,0,73.7,0,73.4,0,72,0
9/3/18,21:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,65.6,0,0,0,0,,74.1,53,0,74.5,0,73.8,0,73.4,0,72.3,0
9/3/18,21:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,65.6,0,0,0,0,,74.2,53,0,74.7,0,73.8,0,73.4,0,72.5,0
9/3/18,21:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,65.6,0,0,0,45,,74.1,53,1,74.7,0,73.9,1,73.4,0,72.7,0
9/3/18,21:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,64.8,0,0,0,255,,74,54,1,74.7,0,74,1,73.4,0,72.7,0
