#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/5/18,9:00:00,auto,compressorCoolOff,,Home,74,68,71.7,55,61.6,0,0,0,0,,72,55,1,73.7,0,71.4,0,71.6,0,70,0
9/5/18,9:05:00,auto,compressorCoolOff,,Home,74,68,71.7,55,61.6,0,0,0,0,,72,55,0,73.8,0,71.4,0,71.6,0,70,0
9/5/18,9:10:00,auto,compressorCoolOff,,Home,74,68,71.8,55,61.6,0,0,0,0,,72.1,55,0,73.8,0,71.5,0,71.6,0,70.1,0
9/5/18,9:15:00,auto,compressorCoolOff,,Home,74,68,71.9,55,61.6,0,0,0,0,,72.2,55,1,73.8,0,71.6,0,71.6,0,70.1,0
9/5/18,9:20:00,auto,compressorCoolOff,,Home,74,68,71.8,55,61.6,0,0,0,0,,72.1,55,1,73.8,0,71.6,0,71.6,0,70.1,0
9/5/18,9:25:00,auto,compressorCoolOff,,Home,74,68,71.8,55,61.6,0,0,0,45,,72.1,55,1,73.9,0,71.6,0,71.6,0,70.2,0
9/5/18,9:30:00,auto,compressorCoolOff,,Home,74,68,71.8,55,62.7,0,0,0,255,,72,55,1,74,0,71.6,0,71.6,0,70.3,0
9/5/18,9:35:00,auto,compressorCoolOff,,Home,74,68,71.8,56,62.7,0,0,0,0,,71.9,56,1,73.8,0,71.7,0,71.6,0,70.3,0
9/5/18,9:40:00,auto,compressorCoolOff,,Home,74,68,71.9,56,62.7,0,0,0,0,,72,56,0,73.9,0,71.8,0,71.6,0,70.3,0
9/5/18,9:45:00,auto,compressorCoolOff,,Home,74,68,72,55,62.7,0,0,0,0,,72.1,55,0,74,0,71.8,0,71.6,0,70.4,0
9/5/18,9:50:00,auto,compressorCoolOff,,Home,74,68,72.1,55,62.7,0,0,0,0,,72.2,55,0,74,0,71.8,0,71.6,0,70.5,0
9/5/18,9:55:00,auto,compressorCoolOff,,Home,74,68,72.1,55,62.7,0,0,0,0,,72.2,55,0,74,0,71.8,0,71.6,0,70.5,0
9/5/18,10:00:00,auto,compressorCoolOff,,Home,74,68,72.2,54,64.2,0,0,0,0,,72.2,54,0,74,0,71.8,0,71.6,0,70.5,0
9/5/18,10:05:00,auto,compressorCoolOff,,Home,74,68,72.2,55,64.2,0,0,0,0,,72.2,55,0,74,0,71.9,0,71.6,0,70.6,0
9/5/18,10:10:00,auto,compressorCoolOff,,Home,74,68,72,56,64.2,0,0,0,0,,72.1,56,0,74,0,72,0,71.6,0,70.7,0
9/5/18,10:15:00,auto,compressorCoolOff,,Home,74,68,72,56,64.2,0,0,0,0,,72,56,0,74.1,0,72,0,71.6,0,70.7,0
9/5/18,10:20:00,auto,compressorCoolOff,,Home,74,68,72,55,64.2,0,0,0,0,,72.1,55,0,74.1,0,72,0,71.6,0,70.8,0
9/5/18,10:25:00,auto,compressorCoolOff,,Home,74,68,72.1,56,64.2,0,0,0,45,,72.1,56,0,74.1,0,72,0,71.6,0,70.9,0
9/5/18,10:30:00,auto,compressorCoolOff,,Home,74,68,72.1,56,65.7,0,0,0,255,,72.2,56,0,74.1,0,72,0,71.6,0,70.9,0
9/5/18,10:35:00,auto,compressorCoolOff,,Home,74,68,72.1,56,65.7,0,0,0,0,,72.2,56,1,74.1,0,72,0,71.6,0,70.9,0
9/5/18,10:40:00,auto,compressorCoolOff,,Home,74,68,72.1,55,65.7,0,0,0,0,,72.2,55,0,74.1,0,72,0,71.7,0,70.9,0
9/5/18,10:45:00,auto,compressorCoolOff,,Home,74,68,72,55,65.7,0,0,0,0,,71.9,55,1,74,0,72,0,71.6,0,70.9,0
9/5/18,10:50:00,auto,compressorCoolOff,,Home,74,68,71.8,57,65.7,0,0,0,0,,71.6,57,1,73.8,0,72,0,71.8,0,70.9,0
9/5/18,10:55:00,auto,compressorCoolOff,,Home,74,68,71.6,57,65.7,0,0,0,0,,71.3,57,1,73.5,1,71.8,0,71.8,0,70.9,0
9/5/18,11:00:00,auto,compressorCoolOff,,Home,74,68,71.6,57,67.6,0,0,0,0,,71.1,57,1,73.4,1,71.8,0,71.7,0,70.9,0
9/5/18,11:05:00,auto,compressorCoolOff,,Home,74,68,71.9,57,67.6,0,0,0,0,,71.2,57,0,73.4,0,71.8,0,71.6,0,70.9,0
9/5/18,11:10:00,auto,compressorCoolOff,,Home,74,68,71.9,57,67.6,0,0,0,0,,71,57,0,73.4,0,71.8,0,71.8,0,70.9,0
9/5/18,11:15:00,auto,compressorCoolOff,,Home,74,68,72,57,67.6,0,0,0,0,,71,57,1,73.2,0,71.6,0,71.8,0,70.9,0
9/5/18,11:20:00,auto,compressorCoolOff,,Home,74,68,72.1,57,67.6,0,0,0,0,,71,57,0,73.2,0,71.6,0,71.8,0,70.9,0
9/5/18,11:25:00,auto,compressorCoolOff,,Home,74,68,72,58,67.6,0,0,0,45,,71,58,0,73,0,71.6,0,71.8,0,70.9,0
9/5/18,11:30:00,auto,compressorCoolOff,,Home,74,68,71.8,58,69.1,0,0,0,255,,70.8,58,0,72.9,0,71.4,0,71.8,0,70.9,0
9/5/18,11:35:00,auto,compressorCoolOff,,Home,74,68,71.6,59,69.1,0,0,0,0,,70.7,59,0,72.9,0,71.4,0,71.8,0,70.9,0
9/5/18,11:40:00,auto,compressorCoolOff,,Home,74,68,71.4,59,69.1,0,0,0,0,,70.6,59,1,72.9,0,71.4,0,71.8,0,70.9,0
9/5/18,11:45:00,auto,compressorCoolOff,,Home,74,68,71.2,59,69.1,0,0,0,0,,70.5,59,1,72.8,0,71.4,0,71.8,0,70.9,0
9/5/18,11:50:00,auto,compressorCoolOff,,Home,74,68,70.9,59,69.1,0,0,0,0,,70.4,59,1,72.7,0,71.4,1,71.8,0,70.9,0
9/5/18,11:55:00,auto,compressorCoolOff,,Home,74,68,70.7,59,69.1,0,0,0,0,,70.4,59,1,72.7,0,71.2,1,71.8,0,70.9,0
9/5/18,12:00:00,auto,compressorCoolOff,,Home,74,68,70.6,59,71.4,0,0,0,0,,70.4,59,0,72.7,0,71.2,1,71.8,0,70.9,0
9/5/18,12:05:00,auto,compressorCoolOff,,Home,74,68,70.7,59,71.4,0,0,0,0,,70.5,59,1,72.8,0,71.2,1,71.8,0,70.9,0
9/5/18,12:10:00,auto,compressorCoolOff,,Home,74,68,70.7,59,71.4,0,0,0,0,,70.4,59,1,72.8,0,71.2,0,71.8,0,70.9,0
9/5/18,12:15:00,auto,compressorCoolOff,,Home,74,68,70.8,59,71.4,0,0,0,0,,70.5,59,1,72.9,0,71.3,0,71.8,0,71,0
9/5/18,12:20:00,auto,compressorCoolOff,,Home,74,68,70.9,59,71.4,0,0,0,0,,70.6,59,1,72.9,0,71.4,0,71.8,0,71,0
9/5/18,12:25:00,auto,compressorCoolOff,,Home,74,68,71,59,71.4,0,0,0,45,,70.7,59,1,72.9,0,71.4,0,71.9,0,71,0
9/5/18,12:30:00,auto,compressorCoolOff,,Home,74,68,71,59,71.9,0,0,0,255,,70.7,59,1,72.9,0,71.4,0,72,0,71,0
9/5/18,12:35:00,auto,compressorCoolOff,,Home,74,68,70.9,59,71.9,0,0,0,0,,70.6,59,1,73,0,71.4,1,72,0,71.1,0
9/5/18,12:40:00,auto,compressorCoolOff,,Home,74,68,71,59,71.9,0,0,0,0,,70.5,59,1,73,0,71.6,1,72,0,71.2,0
9/5/18,12:45:00,auto,compressorCoolOff,,Home,74,68,71,60,71.9,0,0,0,0,,70.5,60,0,73,0,71.6,0,72,0,71.2,0
9/5/18,12:50:00,auto,compressorCoolOff,,Home,74,68,71.1,59,71.9,0,0,0,0,,70.6,59,0,73,0,71.6,0,72,0,71.2,0
9/5/18,12:55:00,auto,compressorCoolOff,,Home,74,68,71.1,59,71.9,0,0,0,0,,70.6,59,1,73,0,71.6,1,72,0,71.2,0
9/5/18,13:00:00,auto,compressorCoolOff,,Home,74,68,71.1,59,73.7,0,0,0,0,,70.6,59,0,73,0,71.6,1,72,0,71.2,0
9/5/18,13:05:00,auto,compressorCoolOff,,Home,74,68,71.1,59,73.7,0,0,0,0,,70.6,59,1,72.9,0,71.6,1,72,0,71.4,0
9/5/18,13:10:00,auto,compressorCoolOff,,Home,74,68,71.1,59,73.7,0,0,0,0,,70.6,59,1,72.9,0,71.6,1,72,0,71.4,0
9/5/18,13:15:00,auto,compressorCoolOff,,Home,74,68,71.1,59,73.7,0,0,0,0,,70.6,59,0,73,0,71.6,0,72,0,71.4,0
9/5/18,13:20:00,auto,compressorCoolOff,,Home,74,68,71.1,59,73.7,0,0,0,0,,70.7,59,1,72.9,0,71.6,0,72,0,71.4,0
9/5/18,13:25:00,auto,compressorCoolOff,,Home,74,68,71.1,60,73.7,0,0,0,45,,70.7,60,1,72.9,0,71.6,0,72.1,0,71.4,0
9/5/18,13:30:00,auto,compressorCoolOff,,Home,74,68,70.8,61,74.3,0,0,0,255,,70.2,61,1,72.9,0,71.6,0,72.1,0,71.4,0
9/5/18,13:35:00,auto,compressorCoolOff,,Home,74,68,70.7,61,74.3,0,0,0,0,,69.9,61,1,72.9,0,71.5,0,72.1,0,71.6,0
9/5/18,13:40:00,auto,compressorCoolOff,,Home,74,68,70.6,62,74.3,0,0,0,0,,69.8,62,1,72.9,0,71.4,0,72.1,0,71.6,0
9/5/18,13:45:00,auto,compressorCoolOff,,Home,74,68,70.7,61,74.3,0,0,0,0,,70,61,0,72.9,0,71.6,0,72.1,0,71.6,0
9/5/18,13:50:00,auto,compressorCoolOff,,Home,74,68,70.8,60,74.3,0,0,0,0,,70.3,60,1,72.9,0,71.6,0,72.2,0,71.6,0
9/5/18,13:55:00,auto,compressorCoolOff,,Home,74,68,70.9,59,74.3,0,0,0,0,,70.6,59,0,73,0,71.6,0,72.3,0,71.8,0
9/5/18,14:00:00,auto,compressorCoolOff,,Home,74,68,71.2,59,74.4,0,0,0,0,,71,59,0,73.2,0,71.8,0,72.3,0,71.8,0
9/5/18,14:05:00,auto,compressorCoolOff,,Home,74,68,71.4,58,74.4,0,0,0,0,,71.3,58,0,73.4,0,72,0,72.3,0,72,0
9/5/18,14:10:00,auto,compressorCoolOff,,Home,74,68,71.6,58,74.4,0,0,0,0,,71.6,58,0,73.6,0,72,0,72.3,0,72,0
9/5/18,14:15:00,auto,compressorCoolOff,,Home,74,68,71.9,57,74.4,0,0,0,0,,71.9,57,0,73.8,0,72,0,72.3,0,72,0
9/5/18,14:20:00,auto,compressorCoolOff,,Home,74,68,72,57,74.4,0,0,0,0,,72,57,1,73.8,0,72,0,72.4,0,72,0
9/5/18,14:25:00,auto,compressorCoolOff,,Home,74,68,72,57,74.4,0,0,0,45,,72,57,0,74,0,72.1,0,72.5,0,72.2,0
9/5/18,14:30:00,auto,compressorCoolOff,,Home,74,68,72.2,56,74.7,0,0,0,255,,72.2,56,0,74.1,0,72.1,0,72.5,0,72.3,0
9/5/18,14:35:00,auto,compressorCoolOff,,Home,74,68,72.4,56,74.7,0,0,0,0,,72.4,56,0,74,0,72.3,0,72.6,0,72.4,0
9/5/18,14:40:00,auto,compressorCoolOff,,Home,74,68,72.5,56,74.7,0,0,0,0,,72.5,56,0,74,0,72.4,0,72.7,0,72.5,0
9/5/18,14:45:00,auto,compressorCoolOff,,Home,74,68,72.5,56,74.7,0,0,0,0,,72.5,56,0,74.1,0,72.3,0,72.7,0,72.5,0
9/5/18,14:50:00,auto,compressorCoolOff,,Home,74,68,72.5,55,74.7,0,0,0,0,,72.5,55,0,74.1,0,72.5,0,72.7,0,72.5,0
9/5/18,14:55:00,auto,compressorCoolOff,,Home,74,68,72.6,56,74.7,0,0,0,0,,72.5,56,0,74.3,0,72.7,0,72.7,0,72.6,0
9/5/18,15:00:00,auto,compressorCoolOff,,Home,74,68,72.8,56,75.1,0,0,0,0,,72.5,56,0,74.3,0,72.7,0,72.7,0,72.7,0
9/5/18,15:05:00,auto,compressorCoolOff,,Home,74,68,72.8,57,75.1,0,0,0,0,,72.5,57,1,74.3,0,72.7,0,72.7,0,72.7,0
9/5/18,15:10:00,auto,compressorCoolOff,,Home,74,68,72.9,57,75.1,0,0,0,0,,72.6,57,0,74.3,0,72.7,0,72.7,0,72.8,0
9/5/18,15:15:00,auto,compressorCoolOff,,Home,74,68,72.9,57,75.1,0,0,0,0,,72.8,57,1,74.3,0,72.7,0,72.7,0,72.9,0
9/5/18,15:20:00,auto,compressorCoolOff,,Home,74,68,72.9,55,75.1,0,0,0,0,,72.9,55,0,74.5,0,72.7,0,72.7,0,72.9,0
9/5/18,15:25:00,auto,compressorCoolOff,,Home,74,68,73,55,75.1,0,0,0,45,,73,55,1,74.5,0,72.7,0,72.7,0,72.9,0
9/5/18,15:30:00,auto,compressorCoolOff,,Home,74,68,73.2,56,75.1,0,0,0,255,,73.1,56,1,74.5,1,72.7,0,72.8,0,73,0
9/5/18,15:35:00,auto,compressorCoolOff,,Home,74,68,73.5,55,75.1,0,0,0,0,,73.4,55,0,74.5,1,72.9,0,72.9,0,73,0
9/5/18,15:40:00,auto,compressorCoolOff,,Home,74,68,73.8,55,75.1,0,0,0,0,,73.5,55,1,74.6,1,72.9,0,72.9,0,73.2,0
9/5/18,15:45:00,auto,compressorCoolOff,,Home,74,68,73.9,54,75.1,0,0,0,0,,73.6,54,0,74.7,0,72.9,0,72.9,0,73.4,0
9/5/18,15:50:00,auto,compressorCoolOff,,Home,74,68,74,54,75.1,0,0,0,0,,73.6,54,1,74.7,0,72.9,0,72.9,0,73.4,0
9/5/18,15:55:00,auto,compressorCoolOff,,Home,74,68,74.1,54,75.1,0,0,0,0,,73.5,54,1,74.8,1,73,0,73,0,73.6,0
9/5/18,16:00:00,auto,compressorCoolOff,,Home,74,68,74.1,54,75.1,0,0,0,0,,73.5,54,1,74.9,1,73,0,73,0,73.8,0
9/5/18,16:05:00,auto,compressorCoolOff,,Home,74,68,74.2,54,75.1,0,0,0,0,,73.6,54,1,74.9,0,73,0,73,0,74,1
9/5/18,16:10:00,auto,compressorCoolOff,,Home,74,68,74.2,54,75.1,0,0,0,0,,73.6,54,0,74.9,1,73,0,73,0,74.3,1
9/5/18,16:15:00,auto,compressorCoolOff,,Home,74,68,74.3,54,75.1,0,0,0,0,,73.7,54,0,74.9,1,73,0,73,0,74.7,1
9/5/18,16:20:00,auto,compressorCoolOff,,Home,74,68,74.4,54,75.1,0,165,0,165,,73.6,54,1,75,0,73.2,0,73,0,75.2,0
9/5/18,16:25:00,auto,compressorCoolStage1On,,Home,74,68,74.7,55,75.1,0,300,0,300,,73.8,55,1,75.1,0,73.1,0,73,0,75.6,0
9/5/18,16:30:00,auto,compressorCoolStage1On,,Home,74,68,74.5,55,75.1,0,300,0,300,,73.7,55,0,74.9,0,73,0,72.6,0,75.1,0
9/5/18,16:35:00,auto,compressorCoolStage1On,,Home,74,68,74.1,54,75.1,0,165,0,210,,73.4,54,0,74.9,0,72.8,0,72.1,0,74.2,0
9/5/18,16:40:00,auto,compressorCoolOff,,Home,74,68,73.9,53,75.1,0,0,0,0,,73.2,53,1,74.9,0,72.7,1,71.6,0,73.9,0
9/5/18,16:45:00,auto,compressorCoolOff,,Home,74,68,74,53,75.1,0,0,0,0,,73.1,53,0,74.9,0,72.7,1,71.7,0,74.4,0
9/5/18,16:50:00,auto,compressorCoolOff,,Home,74,68,74.1,53,75.1,0,0,0,0,,73.2,53,0,74.9,0,72.9,1,71.9,0,75,0
9/5/18,16:55:00,auto,compressorCoolOff,,Home,74.8,69.6,74,52,75.1,0,0,0,0,,73.3,52,0,74.9,0,73,0,72.2,0,75.4,0
9/5/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,73.9,53,73,0,0,0,0,,73.5,53,0,75,0,73,0,72.4,0,75.3,0
9/5/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,73.8,53,73,0,0,0,0,,73.6,53,1,75.1,0,73.2,0,72.5,0,75.2,0
9/5/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,73.6,54,73,0,0,0,0,,73.7,54,1,75.1,0,73.2,1,72.6,0,75.2,0
9/5/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,73.5,55,73,0,0,0,0,,73.6,55,1,75.2,0,73.4,1,72.8,0,75.4,0
9/5/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,73.5,54,73,0,0,0,0,,73.6,54,0,75.2,0,73.4,0,72.9,0,75.4,0
9/5/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,73.6,54,73,0,0,0,0,,73.7,54,0,75.2,0,73.5,0,73,0,75.4,0
9/5/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,73.7,54,71.8,0,0,0,0,,73.8,54,1,75.2,0,73.6,0,73.1,0,75.6,0
9/5/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,73.6,54,71.8,0,0,0,0,,73.6,54,1,75.3,1,73.6,0,73.2,0,75.6,0
9/5/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,73.7,55,71.8,0,0,0,0,,73.7,55,1,75.4,1,73.6,0,73.2,0,75.6,1
9/5/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,74,54,71.8,0,0,0,0,,73.8,54,1,75.4,1,73.6,0,73.2,0,75.5,1
9/5/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,74.1,54,71.8,0,0,0,0,,73.8,54,1,75.4,0,73.6,0,73.2,0,75.4,1
9/5/18,17:55:00,auto,compressorCoolOff,,Dinner,74.2,68.4,74.4,54,71.8,0,60,0,60,,73.8,54,1,75.4,0,73.6,0,73.3,0,75.4,1
9/5/18,18:00:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.6,54,69.9,0,300,0,300,,73.9,54,1,75.5,1,73.6,1,73.4,0,75.4,1
9/5/18,18:05:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.5,54,69.9,0,300,0,300,,74,54,0,75.4,1,73.5,1,72.9,0,74.7,1
9/5/18,18:10:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.1,53,69.9,0,195,0,240,,73.9,53,1,75.2,0,73.4,1,72.3,0,73.9,0
9/5/18,18:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,69.9,0,0,0,0,,73.7,53,1,75.2,1,73.3,1,71.8,0,73.1,0
9/5/18,18:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,52,69.9,0,0,0,0,,73.6,52,1,75.1,1,73.2,0,71.9,0,73.5,0
9/5/18,18:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,53,69.9,0,0,0,0,,73.6,53,1,75.1,0,73.2,0,72,0,74,0
9/5/18,18:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,68.3,0,0,0,0,,73.7,52,1,75.2,0,73.4,0,72.2,0,74.4,0
9/5/18,18:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,52,68.3,0,0,0,0,,73.8,52,0,75.2,0,73.4,0,72.4,0,74.6,0
9/5/18,18:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.3,53,68.3,0,60,0,60,,74,53,1,75.3,0,73.4,1,72.6,0,74.8,0
9/5/18,18:45:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.5,53,68.3,0,300,0,300,,74.2,53,1,75.5,0,73.8,1,72.7,0,74.7,0
9/5/18,18:50:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.4,53,68.3,0,300,0,300,,74.2,53,0,75.6,0,73.8,1,72.3,0,74.2,0
9/5/18,18:55:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74,52,68.3,0,135,0,180,,74,52,0,75.3,0,73.4,1,71.6,0,73.3,0
9/5/18,19:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,51,66.3,0,0,0,0,,73.6,51,0,74.9,1,73.1,1,71.2,0,72.7,0
9/5/18,19:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,66.3,0,0,0,0,,73.7,52,0,74.9,1,73,1,71.2,0,72.7,0
9/5/18,19:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,66.3,0,0,0,0,,73.8,52,0,75,1,73.1,1,71.5,0,73.2,0
9/5/18,19:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,52,66.3,0,0,0,0,,73.9,52,1,75.1,1,73.2,0,71.7,0,73.6,0
9/5/18,19:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,66.3,0,0,0,0,,73.8,52,1,75.1,1,73.4,0,71.9,0,73.8,0
9/5/18,19:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,66.3,0,0,0,0,,73.8,52,1,75.2,0,73.5,1,72,0,74,0
9/5/18,19:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,53,64.9,0,0,0,0,,73.8,53,1,75.2,0,73.6,1,72.2,0,74,0
9/5/18,19:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,53,64.9,0,0,0,0,,73.8,53,1,75.3,0,73.6,0,72.3,0,74,0
9/5/18,19:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.3,53,64.9,0,0,0,0,,73.9,53,1,75.4,0,73.6,0,72.3,0,74,0
9/5/18,19:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.3,53,64.9,0,0,0,0,,74,53,0,75.4,0,73.6,0,72.5,0,74,0
9/5/18,19:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.3,52,64.9,0,0,0,0,,74.1,52,0,75.4,0,73.6,0,72.5,0,74,0
9/5/18,19:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,52,64.9,0,0,0,0,,74.1,52,0,75.5,0,73.6,0,72.5,0,74,0
9/5/18,20:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,52,63.6,0,0,0,0,,74,52,0,75.6,0,73.6,0,72.7,0,74,0
9/5/18,20:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,63.6,0,0,0,0,,74,52,0,75.6,0,73.6,0,72.7,0,73.8,0
9/5/18,20:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,52,63.6,0,0,0,0,,74.1,52,1,75.6,0,73.5,1,72.7,0,73.8,0
9/5/18,20:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,63.6,0,0,0,0,,74.1,52,1,75.6,0,73.4,1,72.7,0,73.8,0
9/5/18,20:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,63.6,0,0,0,0,,74,53,1,75.6,0,73.6,1,72.7,0,73.8,0
9/5/18,20:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,63.6,0,0,0,45,,74,53,0,75.6,0,73.6,0,72.7,0,73.6,0
9/5/18,20:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,63,0,0,0,255,,73.9,52,0,75.6,0,73.6,0,72.7,0,73.6,0
9/5/18,20:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,63,0,0,0,0,,73.7,53,0,75.5,0,73.5,0,72.9,0,73.3,0
9/5/18,20:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,53,63,0,0,0,0,,73.6,53,0,75.4,0,73.4,0,72.9,0,73,0
9/5/18,20:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,53,63,0,0,0,0,,73.6,53,0,75.4,0,73.4,0,72.9,0,73.1,0
9/5/18,20:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,53,63,0,0,0,0,,73.7,53,1,75.4,0,73.4,0,72.9,0,73.2,0
9/5/18,20:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,63,0,0,0,0,,73.8,53,0,75.5,0,73.4,0,72.9,0,73.2,0
9/5/18,21:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,61.2,0,0,0,0,,73.8,53,1,75.4,0,73.4,0,72.9,0,73.2,0
9/5/18,21:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,61.2,0,0,0,0,,73.8,53,1,75.6,0,73.4,0,72.9,0,73.2,0
9/5/18,21:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,54,61.2,0,0,0,0,,73.7,54,0,75.5,0,73.4,0,72.9,0,73.1,0
9/5/18,21:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,61.2,0,0,0,0,,73.7,53,0,75.4,0,73.4,0,72.9,0,73,0
9/5/18,21:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,61.2,0,0,0,0,,73.7,53,0,75.4,0,73.4,0,72.9,0,73,0
9/5/18,21:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,61.2,0,0,0,45,,73.6,53,1,75.4,0,73.4,0,72.9,0,73,0
9/5/18,21:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,53,61,0,0,0,255,,73.6,53,1,75.4,0,73.4,1,72.9,0,72.9,0
9/5/18,21:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,54,61,0,0,0,0,,73.4,54,1,75.3,0,73.4,1,72.9,0,72.8,0
9/5/18,21:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.2,55,61,0,0,0,0,,73.3,55,0,75.2,0,73.2,0,72.9,0,72.7,0
9/5/18,21:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,54,61,0,0,0,0,,73.4,54,0,75.2,0,73.1,0,72.9,0,72.7,0
9/5/18,21:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.2,54,61,0,0,0,0,,73.5,54,0,75.2,0,73,0,72.9,0,72.7,0
9/5/18,21:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.4,53,61,0,0,0,0,,73.6,53,0,75.2,0,73.2,0,72.9,0,72.6,0
9/5/18,22:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,53,59.7,0,0,0,0,,73.7,53,0,75.2,0,73,0,72.9,0,72.5,0
9/5/18,22:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,53,59.7,0,0,0,0,,73.7,53,0,75.2,0,73,0,72.9,0,72.5,0
9/5/18,22:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,53,59.7,0,0,0,0,,73.7,53,0,75.2,0,73,0,72.9,0,72.5,0
9/5/18,22:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,53,59.7,0,0,0,0,,73.6,53,0,75.2,0,73,0,72.9,0,72.4,0
9/5/18,22:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.2,54,59.7,0,0,0,0,,73.4,54,0,75.2,0,72.9,0,72.9,0,72.3,0
9/5/18,22:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.2,54,59.7,0,0,0,45,,73.4,54,0,75.2,0,72.9,0,72.9,0,72.3,0
9/5/18,22:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,54,59.6,0,0,0,255,,73.4,54,0,75.2,0,72.9,0,72.9,0,72.3,0
9/5/18,22:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,59.6,0,0,0,0,,73.3,54,0,75.1,0,72.8,0,72.9,0,72,0
9/5/18,22:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,59.6,0,0,0,0,,73.2,54,0,75.1,0,72.7,0,72.9,0,72,0
9/5/18,22:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,59.6,0,0,0,0,,73.2,54,0,75.1,0,72.7,0,72.9,0,72,0
9/5/18,22:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,59.6,0,0,0,0,,73.2,54,0,75.1,0,72.7,0,72.9,0,72,0
9/5/18,22:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,59.6,0,0,0,0,,73.2,54,0,75.1,0,72.7,0,72.9,0,72,0
9/5/18,23:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,59.2,0,0,0,0,,73.2,54,0,75,0,72.7,0,72.9,0,71.8,0
9/5/18,23:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73,54,59.2,0,0,0,0,,73.3,54,0,74.9,0,72.6,0,72.9,0,71.8,0
9/5/18,23:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73,54,59.2,0,0,0,0,,73.3,54,0,74.9,0,72.5,0,72.9,0,71.8,0
9/5/18,23:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,54,59.2,0,0,0,0,,73.2,54,0,74.9,0,72.5,0,72.8,0,71.6,0
9/5/18,23:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,54,59.2,0,0,0,0,,73.1,54,0,74.9,0,72.5,0,72.7,0,71.6,0
9/5/18,23:25:00,auto,compressorCoolOff,smartHome,Dinner,75.6,67.2,72.9,54,59.2,0,0,0,45,,73.1,54,0,74.9,0,72.5,0,72.7,0,71.6,0
9/5/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,72.9,54,59.2,0,0,0,255,,73,54,0,74.9,0,72.5,0,72.7,0,71.5,0
9/5/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,72.8,54,59.2,0,0,0,0,,72.9,54,0,74.9,0,72.5,0,72.7,0,71.3,0
9/5/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,72.8,54,59.2,0,0,0,0,,72.9,54,0,74.9,0,72.4,0,72.7,0,71.2,0
9/5/18,23:45:00,auto,compressorCoolOff,,Sleep,76,67,72.7,54,59.2,0,0,0,0,,72.9,54,0,74.8,0,72.3,0,72.7,0,71.2,0
9/5/18,23:50:00,auto,compressorCoolOff,,Sleep,76,67,72.7,54,59.2,0,0,0,0,,72.8,54,0,74.7,0,72.3,0,72.7,0,71.2,0
9/5/18,23:55:00,auto,compressorCoolOff,,Sleep,76,67,72.7,54,59.2,0,0,0,0,,72.9,54,0,74.7,0,72.3,0,72.7,0,71.2,0
9/6/18,0:00:00,auto,compressorCoolOff,,Sleep,76,67,72.7,54,59.4,0,0,0,0,,72.8,54,0,74.7,0,72.2,0,72.7,0,71.2,0
9/6/18,0:05:00,auto,compressorCoolOff,,Sleep,76,67,72.6,54,59.4,0,0,0,0,,72.8,54,0,74.6,0,72.1,0,72.7,0,71.1,0
9/6/18,0:10:00,auto,compressorCoolOff,,Sleep,76,67,72.6,54,59.4,0,0,0,0,,72.9,54,0,74.5,0,72.1,0,72.7,0,71,0
9/6/18,0:15:00,auto,compressorCoolOff,,Sleep,76,67,72.6,54,59.4,0,0,0,0,,72.8,54,0,74.6,0,72.1,0,72.7,0,71,0
9/6/18,0:20:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59.4,0,0,0,0,,72.7,54,0,74.5,0,72.1,0,72.7,0,70.9,0
9/6/18,0:25:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59.4,0,0,0,45,,72.7,54,0,74.5,0,72.1,0,72.7,0,70.9,0
9/6/18,0:30:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59,0,0,0,255,,72.7,54,0,74.5,0,72.1,0,72.7,0,70.9,0
9/6/18,0:35:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59,0,0,0,0,,72.7,54,0,74.5,0,72.1,0,72.7,0,70.8,0
9/6/18,0:40:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59,0,0,0,0,,72.7,54,0,74.5,0,72,0,72.7,0,70.7,0
9/6/18,0:45:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59,0,0,0,0,,72.7,54,0,74.5,0,72,0,72.7,0,70.7,0
9/6/18,0:50:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59,0,0,0,0,,72.8,54,0,74.5,0,72,0,72.7,0,70.8,0
9/6/18,0:55:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,59,0,0,0,0,,72.8,54,0,74.5,0,72,0,72.7,0,70.9,0
9/6/18,1:00:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,58.9,0,0,0,0,,72.8,54,0,74.5,0,72,0,72.7,0,70.7,0
9/6/18,1:05:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,58.9,0,0,0,0,,72.8,54,0,74.5,0,72,0,72.7,0,70.7,0
9/6/18,1:10:00,auto,compressorCoolOff,,Sleep,76,67,72.5,54,58.9,0,0,0,0,,72.8,54,0,74.3,0,72,0,72.7,0,70.7,0
9/6/18,1:15:00,auto,compressorCoolOff,,Sleep,76,67,72.4,54,58.9,0,0,0,0,,72.7,54,0,74.3,0,72,0,72.7,0,70.7,0
9/6/18,1:20:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.9,0,0,0,0,,72.6,54,0,74.3,0,72,0,72.6,0,70.5,0
9/6/18,1:25:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.9,0,0,0,45,,72.6,54,0,74.3,0,71.9,0,72.5,0,70.5,0
9/6/18,1:30:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.8,0,0,0,255,,72.6,54,0,74.3,0,71.8,0,72.5,0,70.5,0
9/6/18,1:35:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.8,0,0,0,0,,72.5,54,0,74.3,0,71.8,0,72.5,0,70.5,0
9/6/18,1:40:00,auto,compressorCoolOff,,Sleep,76,67,72.2,54,58.8,0,0,0,0,,72.5,54,0,74.1,0,71.8,0,72.5,0,70.5,0
9/6/18,1:45:00,auto,compressorCoolOff,,Sleep,76,67,72.2,54,58.8,0,0,0,0,,72.6,54,0,74.1,0,71.8,0,72.5,0,70.3,0
9/6/18,1:50:00,auto,compressorCoolOff,,Sleep,76,67,72.2,54,58.8,0,0,0,0,,72.7,54,0,74.1,0,71.8,0,72.5,0,70.4,0
9/6/18,1:55:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.8,0,0,0,0,,72.8,54,0,74.1,0,71.8,0,72.5,0,70.4,0
9/6/18,2:00:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.8,0,0,0,0,,72.8,54,0,74.1,0,71.8,0,72.5,0,70.3,0
9/6/18,2:05:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.8,0,0,0,0,,72.8,54,0,74.1,0,71.8,0,72.5,0,70.3,0
9/6/18,2:10:00,auto,compressorCoolOff,,Sleep,76,67,72.3,54,58.8,0,0,0,0,,72.8,54,0,74.1,0,71.8,0,72.5,0,70.3,0
9/6/18,2:15:00,auto,compressorCoolOff,,Sleep,76,67,72.2,54,58.8,0,0,0,0,,72.6,54,0,74.1,0,71.8,0,72.5,0,70.3,0
9/6/18,2:20:00,auto,compressorCoolOff,,Sleep,76,67,72.1,54,58.8,0,0,0,0,,72.4,54,0,74.1,0,71.6,0,72.5,0,70.3,0
9/6/18,2:25:00,auto,compressorCoolOff,,Sleep,76,67,72.1,54,58.8,0,0,0,45,,72.4,54,0,74.1,0,71.6,0,72.5,0,70.2,0
9/6/18,2:30:00,auto,compressorCoolOff,,Sleep,76,67,72.1,54,59,0,0,0,255,,72.4,54,0,74.1,0,71.6,0,72.5,0,70.1,0
9/6/18,2:35:00,auto,compressorCoolOff,,Sleep,76,67,72.1,54,59,0,0,0,0,,72.4,54,0,74,0,71.6,0,72.5,0,70.1,0
9/6/18,2:40:00,auto,compressorCoolOff,,Sleep,76,67,72.1,54,59,0,0,0,0,,72.3,54,0,74,0,71.6,0,72.5,0,70.1,0
9/6/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,72.1,54,59,0,0,0,0,,72.3,54,0,74,0,71.6,0,72.5,0,70.1,0
9/6/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,72,54,59,0,0,0,0,,72.3,54,0,74,0,71.6,0,72.3,0,70.1,0
9/6/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,72,54,59,0,0,0,0,,72.4,54,0,74,0,71.6,0,72.3,0,70.1,0
9/6/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,72,54,59.1,0,0,0,0,,72.4,54,0,74,0,71.4,0,72.3,0,70.1,0
9/6/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,72,54,59.1,0,0,0,0,,72.4,54,0,74,0,71.4,0,72.3,0,70.1,0
9/6/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,72,54,59.1,0,0,0,0,,72.4,54,0,74,0,71.4,0,72.3,0,70.1,0
9/6/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,72,53,59.1,0,0,0,0,,72.4,53,0,74,0,71.4,0,72.3,0,70.1,0
9/6/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,72,53,59.1,0,0,0,0,,72.4,53,0,74,0,71.4,0,72.3,0,70.1,0
9/6/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,72,54,59.1,0,0,0,45,,72.3,54,0,74,0,71.4,0,72.3,0,70,0
9/6/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,58.8,0,0,0,255,,72.3,54,0,73.8,0,71.4,0,72.3,0,70,0
9/6/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,58.8,0,0,0,0,,72.3,54,0,73.8,0,71.4,0,72.3,0,70,0
9/6/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,58.8,0,0,0,0,,72.3,54,0,73.8,0,71.4,0,72.3,0,69.8,0
9/6/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,58.8,0,0,0,0,,72.3,54,0,73.8,0,71.4,0,72.3,0,69.9,0
9/6/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,58.8,0,0,0,0,,72.2,54,0,73.8,0,71.4,0,72.3,0,69.8,0
9/6/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,71.9,54,58.8,0,0,0,0,,72.2,54,0,73.8,0,71.2,0,72.3,0,69.9,0
9/6/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,58,0,0,0,0,,72.2,54,0,73.8,0,71.2,0,72.1,0,69.8,0
9/6/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,58,0,0,0,0,,72.1,54,0,73.8,0,71.2,0,72.1,0,69.8,0
9/6/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,58,0,0,0,0,,72.1,54,0,73.8,0,71.2,0,72.1,0,69.8,0
9/6/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,58,0,0,0,0,,72.2,54,0,73.8,0,71.2,0,72.1,0,69.8,0
9/6/18,4:20:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,58,0,0,0,0,,72.1,54,0,73.8,0,71.2,0,72.1,0,69.8,0
9/6/18,4:25:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,58,0,0,0,45,,72.1,54,0,73.6,0,71.2,0,72.1,0,69.8,0
9/6/18,4:30:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,57.6,0,0,0,255,,72.1,54,0,73.6,0,71.2,0,72.1,0,69.8,0
9/6/18,4:35:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,57.6,0,0,0,0,,72.1,54,0,73.6,0,71.2,0,72.1,0,69.8,0
9/6/18,4:40:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,57.6,0,0,0,0,,72.1,54,0,73.6,0,71.2,0,72.1,0,69.7,0
9/6/18,4:45:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,57.6,0,0,0,0,,72.1,54,0,73.6,0,71.2,0,72.1,0,69.6,0
9/6/18,4:50:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,57.6,0,0,0,0,,72.1,54,0,73.6,0,71.2,0,72,0,69.6,0
9/6/18,4:55:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,57.6,0,0,0,0,,72.1,54,0,73.6,0,71,0,72,0,69.6,0
9/6/18,5:00:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,57.6,0,0,0,0,,72.1,54,0,73.6,0,71,0,72,0,69.6,0
9/6/18,5:05:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,57.6,0,0,0,0,,72.1,54,0,73.4,0,71,0,72,0,69.6,0
9/6/18,5:10:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,57.6,0,0,0,0,,72.1,54,0,73.4,0,71,0,72,0,69.6,0
9/6/18,5:15:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,57.6,0,0,0,0,,72.1,54,0,73.5,0,71,0,72,0,69.6,0
9/6/18,5:20:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,57.6,0,0,0,0,,72.1,54,0,73.4,0,71,0,72,0,69.6,0
9/6/18,5:25:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,57.6,0,0,0,45,,72.1,54,0,73.4,0,70.9,0,72,0,69.5,0
9/6/18,5:30:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,57.3,0,0,0,255,,72,54,0,73.4,0,70.9,0,72,0,69.4,0
9/6/18,5:35:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,57.3,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,72,0,69.4,0
9/6/18,5:40:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,57.3,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,72,0,69.4,0
9/6/18,5:45:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,57.3,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,72,0,69.4,0
9/6/18,5:50:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,57.3,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,72,0,69.4,0
9/6/18,5:55:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,57.3,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,71.8,0,69.4,0
9/6/18,6:00:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,57.8,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,71.8,0,69.4,0
9/6/18,6:05:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,57.8,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,71.8,0,69.4,0
9/6/18,6:10:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,57.8,0,0,0,0,,71.9,54,0,73.4,0,70.9,0,71.8,0,69.4,0
9/6/18,6:15:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,57.8,0,0,0,0,,71.8,54,0,73.2,0,70.9,0,71.8,0,69.4,0
9/6/18,6:20:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,57.8,0,0,0,0,,71.7,54,0,73.3,0,70.8,0,71.8,0,69.4,0
9/6/18,6:25:00,auto,compressorCoolOff,,Sleep,74.4,67.8,71.3,54,57.8,0,0,0,45,,71.6,54,0,73.2,0,70.7,0,71.8,0,69.4,0
9/6/18,6:30:00,auto,compressorCoolOff,,Home,74,68,71.3,54,57.5,0,0,0,255,,71.6,54,0,73.2,0,70.7,0,71.8,0,69.2,0
9/6/18,6:35:00,auto,compressorCoolOff,,Home,74,68,71.3,54,57.5,0,0,0,0,,71.7,54,0,73.2,0,70.7,0,71.8,0,69.2,0
9/6/18,6:40:00,auto,compressorCoolOff,,Home,74,68,71.3,54,57.5,0,0,0,0,,71.7,54,0,73.2,0,70.7,0,71.8,0,69.2,0
9/6/18,6:45:00,auto,compressorCoolOff,,Home,74,68,71.3,54,57.5,0,0,0,0,,71.8,54,0,73.2,0,70.7,0,71.8,0,69.2,0
9/6/18,6:50:00,auto,compressorCoolOff,,Home,74,68,71.2,54,57.5,0,0,0,0,,71.7,54,0,73.2,0,70.7,0,71.6,0,69.2,0
9/6/18,6:55:00,auto,compressorCoolOff,,Home,74,68,71.2,54,57.5,0,0,0,0,,71.7,54,0,73,0,70.7,0,71.6,0,69.2,0
9/6/18,7:00:00,auto,compressorCoolOff,,Home,74,68,71.2,54,57.4,0,0,0,0,,71.7,54,0,73,0,70.6,0,71.6,0,69.2,0
9/6/18,7:05:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.4,0,0,0,0,,71.7,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:10:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.4,0,0,0,0,,71.7,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:15:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.4,0,0,0,0,,71.5,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:20:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.4,0,0,0,0,,71.5,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:25:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.4,0,0,0,45,,71.6,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:30:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.6,0,0,0,255,,71.5,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:35:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.6,0,0,0,0,,71.6,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:40:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.6,0,0,0,0,,71.6,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:45:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.6,0,0,0,0,,71.5,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:50:00,auto,compressorCoolOff,,Home,74,68,71.1,54,57.6,0,0,0,0,,71.4,54,0,73,0,70.5,0,71.6,0,69,0
9/6/18,7:55:00,auto,compressorCoolOff,,Home,74,68,71,54,57.6,0,0,0,0,,71.3,54,0,73,0,70.5,0,71.4,0,69,0
9/6/18,8:00:00,auto,compressorCoolOff,,Home,74,68,71,54,58.7,0,0,0,0,,71.3,54,0,73,0,70.5,0,71.4,0,69,0
9/6/18,8:05:00,auto,compressorCoolOff,,Home,74,68,71,54,58.7,0,0,0,0,,71.2,54,1,73,0,70.5,0,71.4,0,69,0
9/6/18,8:10:00,auto,compressorCoolOff,,Home,74,68,71,54,58.7,0,0,0,0,,71.1,54,1,73,0,70.5,0,71.4,0,69,0
9/6/18,8:15:00,auto,compressorCoolOff,,Home,74,68,70.9,55,58.7,0,0,0,0,,71,55,1,73,0,70.5,0,71.4,0,69,0
9/6/18,8:20:00,auto,compressorCoolOff,,Home,74,68,70.9,55,58.7,0,0,0,0,,70.9,55,1,73,0,70.5,0,71.4,0,69,0
9/6/18,8:25:00,auto,compressorCoolOff,,Home,74,68,70.9,55,58.7,0,0,0,45,,71,55,1,73,0,70.5,1,71.4,0,69,0
9/6/18,8:30:00,auto,compressorCoolOff,,Home,74,68,70.9,55,59.2,0,0,0,255,,71,55,1,73,0,70.7,1,71.4,0,69,0
9/6/18,8:35:00,auto,compressorCoolOff,,Home,74,68,70.7,55,59.2,0,0,0,0,,70.8,55,0,73,0,70.6,1,71.4,0,69,0
9/6/18,8:40:00,auto,compressorCoolOff,,Home,74,68,70.6,55,59.2,0,0,0,0,,70.7,55,1,72.8,0,70.5,0,71.5,0,69,0
9/6/18,8:45:00,auto,compressorCoolOff,,Home,74,68,70.6,55,59.2,0,0,0,0,,70.8,55,1,72.8,0,70.5,0,71.6,0,69,0
9/6/18,8:50:00,auto,compressorCoolOff,,Home,74,68,70.9,54,59.2,0,0,0,0,,71.1,54,0,72.9,0,70.7,0,71.6,0,69,0
9/6/18,8:55:00,auto,compressorCoolOff,,Home,74,68,71.1,54,59.2,0,0,0,0,,71.3,54,0,73,0,70.9,0,71.6,0,69,0
9/6/18,9:00:00,auto,compressorCoolOff,,Home,74,68,71.1,54,60.2,0,0,0,0,,71.4,54,1,73,0,70.9,0,71.6,0,69.1,0
9/6/18,9:05:00,auto,compressorCoolOff,,Home,74,68,71.1,55,60.2,0,0,0,0,,71.4,55,1,73.1,1,70.9,0,71.6,0,69.3,0
9/6/18,9:10:00,auto,compressorCoolOff,,Home,74,68,71.3,55,60.2,0,0,0,0,,71.4,55,1,73.2,1,71,0,71.4,0,69.4,0
9/6/18,9:15:00,auto,compressorCoolOff,,Home,74,68,71.5,54,60.2,0,0,0,0,,71.4,54,1,73.2,1,71,0,71.4,0,69.4,0
9/6/18,9:20:00,auto,compressorCoolOff,,Home,74,68,71.7,54,60.2,0,0,0,0,,71.5,54,0,73.2,0,71,0,71.2,0,69.4,0
9/6/18,9:25:00,auto,compressorCoolOff,,Home,74,68,71.9,54,60.2,0,0,0,45,,71.5,54,0,73.2,0,71,0,71.2,0,69.4,0
9/6/18,9:30:00,auto,compressorCoolOff,,Home,74,68,72.1,55,61.6,0,0,0,255,,71.5,55,0,73.2,0,71,0,71.2,0,69.4,0
9/6/18,9:35:00,auto,compressorCoolOff,,Home,74,68,72.3,55,61.6,0,0,0,0,,71.5,55,0,73.2,0,71,0,71.3,0,69.4,0
9/6/18,9:40:00,auto,compressorCoolOff,,Home,74,68,72.3,54,61.6,0,0,0,0,,71.4,54,0,73.2,0,71,0,71.2,0,69.5,0
9/6/18,9:45:00,auto,compressorCoolOff,,Home,74,68,72.1,54,61.6,0,0,0,0,,71.4,54,0,73.2,0,71,0,71.2,0,69.6,0
9/6/18,9:50:00,auto,compressorCoolOff,,Home,74,68,71.9,54,61.6,0,0,0,0,,71.4,54,0,73.2,0,71.2,0,71.2,0,69.7,0
9/6/18,9:55:00,auto,compressorCoolOff,,Home,74,68,71.9,54,61.6,0,0,0,0,,71.3,54,1,73.3,0,71.2,0,71.2,0,69.8,0
9/6/18,10:00:00,auto,compressorCoolOff,,Home,74,68,72,55,63.3,0,0,0,0,,71.3,55,1,73.4,0,71.2,0,71.2,0,69.8,0
9/6/18,10:05:00,auto,compressorCoolOff,,Home,74,68,72,55,63.3,0,0,0,0,,71.3,55,0,73.4,0,71.2,0,71.2,0,69.8,0
9/6/18,10:10:00,auto,compressorCoolOff,,Home,74,68,71.9,54,63.3,0,0,0,0,,71.4,54,0,73.4,0,71.2,0,71.2,0,69.8,0
9/6/18,10:15:00,auto,compressorCoolOff,,Home,74,68,71.8,54,63.3,0,0,0,0,,71.5,54,0,73.4,0,71.2,0,71.2,0,69.8,0
9/6/18,10:20:00,auto,compressorCoolOff,,Home,74,68,71.6,54,63.3,0,0,0,0,,71.5,54,1,73.4,0,71.2,0,71.2,0,69.8,0
9/6/18,10:25:00,auto,compressorCoolOff,,Home,74,68,71.3,54,63.3,0,0,0,45,,71.3,54,0,73.4,0,71.2,0,71.2,0,69.8,0
9/6/18,10:30:00,auto,compressorCoolOff,,Home,74,68,70.9,55,65.1,0,0,0,255,,70.9,55,1,73.1,0,71.1,0,71.2,0,69.8,0
9/6/18,10:35:00,auto,compressorCoolOff,,Home,74,68,70.8,55,65.1,0,0,0,0,,70.8,55,1,72.7,0,70.9,0,71.2,0,69.8,0
9/6/18,10:40:00,auto,compressorCoolOff,,Home,74,68,70.4,56,65.1,0,0,0,0,,70.4,56,1,72.7,0,70.8,0,71.2,0,69.8,0
9/6/18,10:45:00,auto,compressorCoolOff,,Home,74,68,70.3,57,65.1,0,0,0,0,,70.3,57,1,72.5,0,70.5,0,71.2,0,69.8,0
9/6/18,10:50:00,auto,compressorCoolOff,,Home,74,68,70.3,57,65.1,0,0,0,0,,70.3,57,1,72.3,0,70.5,0,71.2,0,69.8,0
9/6/18,10:55:00,auto,compressorCoolOff,,Home,74,68,70.5,57,65.1,0,0,0,0,,70.5,57,0,72.6,0,70.6,0,71.2,0,69.8,0
9/6/18,11:00:00,auto,compressorCoolOff,,Home,74,68,70.8,56,68,0,0,0,0,,70.8,56,1,72.8,0,70.8,0,71.2,0,69.8,0
9/6/18,11:05:00,auto,compressorCoolOff,,Home,74,68,71,57,68,0,0,0,0,,71,57,0,72.9,0,70.9,0,71.2,0,70,0
9/6/18,11:10:00,auto,compressorCoolOff,,Home,74,68,71.1,56,68,0,0,0,0,,71.1,56,0,73.1,0,70.9,0,71.4,0,70,0
9/6/18,11:15:00,auto,compressorCoolOff,,Home,74,68,71.1,56,68,0,0,0,0,,71.1,56,0,73.3,0,70.9,0,71.4,0,70,0
9/6/18,11:20:00,auto,compressorCoolOff,,Home,74,68,71,56,68,0,0,0,0,,71,56,1,73.4,0,71,0,71.4,0,70,0
9/6/18,11:25:00,auto,compressorCoolOff,,Home,74,68,70.9,57,68,0,0,0,45,,70.9,57,1,73.4,0,71.1,0,71.4,0,70.1,0
9/6/18,11:30:00,auto,compressorCoolOff,,Home,74,68,71,56,69.5,0,0,0,255,,71,56,0,73.4,0,71.2,0,71.4,0,70.1,0
9/6/18,11:35:00,auto,compressorCoolOff,,Home,74,68,71.1,56,69.5,0,0,0,0,,71.1,56,0,73.4,0,71.2,0,71.4,0,70.1,0
9/6/18,11:40:00,auto,compressorCoolOff,,Home,74,68,71.3,55,69.5,0,0,0,0,,71.3,55,0,73.4,0,71.2,0,71.4,0,70.1,0
9/6/18,11:45:00,auto,compressorCoolOff,,Home,74,68,71.3,55,69.5,0,0,0,0,,71.3,55,0,73.4,0,71.2,0,71.4,0,70.2,0
9/6/18,11:50:00,auto,compressorCoolOff,,Home,74,68,71.3,56,69.5,0,0,0,0,,71.3,56,0,73.5,0,71.2,0,71.4,0,70.3,0
9/6/18,11:55:00,auto,compressorCoolOff,,Home,74,68,71.3,56,69.5,0,0,0,0,,71.2,56,0,73.6,0,71.2,0,71.4,0,70.3,0
9/6/18,12:00:00,auto,compressorCoolOff,,Home,74,68,71.3,56,70.5,0,0,0,0,,71.1,56,0,73.6,0,71.3,0,71.4,0,70.4,0
9/6/18,12:05:00,auto,compressorCoolOff,,Home,74,68,71.4,56,70.5,0,0,0,0,,71.1,56,0,73.6,0,71.4,0,71.4,0,70.5,0
9/6/18,12:10:00,auto,compressorCoolOff,,Home,74,68,71.5,56,70.5,0,0,0,0,,71.1,56,0,73.6,0,71.4,0,71.4,0,70.5,0
9/6/18,12:15:00,auto,compressorCoolOff,,Home,74,68,71.6,56,70.5,0,0,0,0,,71.2,56,0,73.7,0,71.4,0,71.6,0,70.5,0
9/6/18,12:20:00,auto,compressorCoolOff,,Home,74,68,71.6,56,70.5,0,0,0,0,,71.1,56,0,73.8,0,71.4,0,71.6,0,70.5,0
9/6/18,12:25:00,auto,compressorCoolOff,,Home,74,68,71.7,56,70.5,0,0,0,45,,71.1,56,0,73.8,0,71.4,0,71.6,0,70.7,0
9/6/18,12:30:00,auto,compressorCoolOff,,Home,74,68,71.7,56,71.6,0,0,0,255,,71.1,56,0,73.8,0,71.5,0,71.6,0,70.7,0
9/6/18,12:35:00,auto,compressorCoolOff,,Home,74,68,71.7,56,71.6,0,0,0,0,,71.1,56,0,73.6,0,71.6,0,71.6,0,70.7,0
9/6/18,12:40:00,auto,compressorCoolOff,,Home,74,68,71.7,56,71.6,0,0,0,0,,71.1,56,0,73.7,0,71.4,0,71.6,0,70.8,0
9/6/18,12:45:00,auto,compressorCoolOff,,Home,74,68,71.7,56,71.6,0,0,0,0,,71.1,56,0,73.8,0,71.5,0,71.6,0,70.7,0
9/6/18,12:50:00,auto,compressorCoolOff,,Home,74,68,71.8,56,71.6,0,0,0,0,,71.2,56,0,73.8,0,71.6,0,71.6,0,70.9,0
9/6/18,12:55:00,auto,compressorCoolOff,,Home,74,68,71.8,56,71.6,0,0,0,0,,71.4,56,0,73.8,0,71.6,0,71.6,0,70.9,0
9/6/18,13:00:00,auto,compressorCoolOff,,Home,74,68,71.8,56,74.2,0,0,0,0,,71.4,56,0,73.9,0,71.6,0,71.6,0,70.9,0
9/6/18,13:05:00,auto,compressorCoolOff,,Home,74,68,71.9,56,74.2,0,0,0,0,,71.5,56,0,74,0,71.6,0,71.6,0,71,0
9/6/18,13:10:00,auto,compressorCoolOff,,Home,74,68,71.9,56,74.2,0,0,0,0,,71.5,56,0,74,0,71.6,0,71.6,0,71,0
9/6/18,13:15:00,auto,compressorCoolOff,,Home,74,68,71.9,56,74.2,0,0,0,0,,71.6,56,0,74,0,71.6,0,71.6,0,71,0
9/6/18,13:20:00,auto,compressorCoolOff,,Home,74,68,71.9,55,74.2,0,0,0,0,,71.5,55,0,74,0,71.6,0,71.8,0,71,0
9/6/18,13:25:00,auto,compressorCoolOff,,Home,75.2,66.8,71.9,55,74.2,0,0,0,45,,71.5,55,1,74,0,71.6,0,71.8,0,71.1,0
9/6/18,13:30:00,auto,compressorCoolOff,,Home,74,68,71.9,56,75,0,0,0,255,,71.5,56,1,74,0,71.6,0,71.8,0,71.2,0
9/6/18,13:35:00,auto,compressorCoolOff,,Home,74,68,72,56,75,0,0,0,0,,71.6,56,1,74,0,71.7,0,71.8,0,71.2,0
9/6/18,13:40:00,auto,compressorCoolOff,,Home,74,68,71.9,56,75,0,0,0,0,,71.5,56,0,74,0,71.8,0,71.8,0,71.2,0
9/6/18,13:45:00,auto,compressorCoolOff,,Home,74,68,71.9,56,75,0,0,0,0,,71.5,56,0,74,0,71.9,0,72,0,71.2,0
9/6/18,13:50:00,auto,compressorCoolOff,,Home,74,68,71.8,56,75,0,0,0,0,,71.6,56,0,74,0,72,0,72,0,71.3,0
9/6/18,13:55:00,auto,compressorCoolOff,,Home,74,68,71.7,56,75,0,0,0,0,,71.7,56,1,74.1,0,72,0,72,0,71.4,0
9/6/18,14:00:00,auto,compressorCoolOff,,Home,74,68,71.8,56,74.6,0,0,0,0,,71.8,56,1,74.1,0,72,0,72,0,71.4,0
9/6/18,14:05:00,auto,compressorCoolOff,,Home,74,68,71.8,57,74.6,0,0,0,0,,71.8,57,1,74.1,0,72,0,72,0,71.5,0
9/6/18,14:10:00,auto,compressorCoolOff,,Home,74,68,71.9,57,74.6,0,0,0,0,,71.9,57,1,74.1,0,72,0,72,0,71.6,0
9/6/18,14:15:00,auto,compressorCoolOff,,Home,74,68,71.8,57,74.6,0,0,0,0,,71.8,57,1,74.1,0,72,0,72,0,71.6,0
9/6/18,14:20:00,auto,compressorCoolOff,,Home,74,68,71.7,57,74.6,0,0,0,0,,71.7,57,1,74.3,0,72.1,1,72,0,71.6,0
9/6/18,14:25:00,auto,compressorCoolOff,,Home,74,68,71.7,57,74.6,0,0,0,45,,71.7,57,1,74.3,0,72.1,1,72,0,71.8,0
9/6/18,14:30:00,auto,compressorCoolOff,,Home,74,68,71.8,57,75.6,0,0,0,255,,71.7,57,0,74.3,0,72.2,1,72.1,0,71.8,0
9/6/18,14:35:00,auto,compressorCoolOff,,Home,74,68,71.9,56,75.6,0,0,0,0,,71.8,56,1,74.3,0,72.3,0,72.1,0,71.8,0
9/6/18,14:40:00,auto,compressorCoolOff,,Home,74,68,72,57,75.6,0,0,0,0,,71.8,57,0,74.3,0,72.3,0,72.3,0,72,0
9/6/18,14:45:00,auto,compressorCoolOff,,Home,74,68,72,56,75.6,0,0,0,0,,71.9,56,1,74.3,0,72.3,1,72.3,0,72,0
9/6/18,14:50:00,auto,compressorCoolOff,,Home,74,68,72.1,56,75.6,0,0,0,0,,72,56,1,74.3,0,72.3,1,72.3,0,72,0
9/6/18,14:55:00,auto,compressorCoolOff,,Home,74,68,72.1,56,75.6,0,0,0,0,,72,56,0,74.3,0,72.3,0,72.3,0,72,0
9/6/18,15:00:00,auto,compressorCoolOff,,Home,74,68,72.2,56,75.9,0,0,0,0,,72.1,56,0,74.3,0,72.3,0,72.3,0,72,0
9/6/18,15:05:00,auto,compressorCoolOff,,Home,74,68,72.3,56,75.9,0,0,0,0,,72.3,56,0,74.5,0,72.3,0,72.3,0,72.1,0
9/6/18,15:10:00,auto,compressorCoolOff,,Home,74,68,72.3,56,75.9,0,0,0,0,,72.4,56,0,74.5,1,72.3,0,72.3,0,72.1,1
9/6/18,15:15:00,auto,compressorCoolOff,,Home,74,68,72.6,56,75.9,0,0,0,0,,72.4,56,1,74.5,1,72.4,0,72.3,0,72.1,1
9/6/18,15:20:00,auto,compressorCoolOff,,Home,74,68,72.7,56,75.9,0,0,0,0,,72.6,56,0,74.5,1,72.5,0,72.5,0,72.3,1
9/6/18,15:25:00,auto,compressorCoolOff,,Home,74,68,72.9,55,75.9,0,0,0,45,,72.7,55,1,74.5,1,72.5,0,72.5,0,72.3,0
9/6/18,15:30:00,auto,compressorCoolOff,,Home,74,68,73,56,75.9,0,0,0,255,,72.8,56,1,74.5,1,72.5,0,72.5,0,72.5,0
9/6/18,15:35:00,auto,compressorCoolOff,,Home,74,68,73.2,55,75.9,0,0,0,0,,73,55,0,74.5,1,72.5,0,72.5,0,72.5,0
9/6/18,15:40:00,auto,compressorCoolOff,,Home,74,68,73.2,55,75.9,0,0,0,0,,72.9,55,0,74.5,1,72.6,0,72.5,0,72.7,0
9/6/18,15:45:00,auto,compressorCoolOff,,Home,74,68,73.3,55,75.9,0,0,0,0,,72.8,55,0,74.6,0,72.7,0,72.7,0,72.7,0
9/6/18,15:50:00,auto,compressorCoolOff,,Home,74,68,73.3,57,75.9,0,0,0,0,,72.8,57,0,74.7,0,72.5,0,72.7,0,72.7,0
9/6/18,15:55:00,auto,compressorCoolOff,,Home,74,68,73.4,56,75.9,0,0,0,0,,72.8,56,0,74.7,0,72.5,0,72.7,0,72.9,0
9/6/18,16:00:00,auto,compressorCoolOff,,Home,74,68,73.5,55,75.9,0,0,0,0,,72.9,55,0,74.8,0,72.6,0,72.7,0,72.9,0
9/6/18,16:05:00,auto,compressorCoolOff,,Home,74,68,73.7,55,75.9,0,0,0,0,,73,55,0,74.7,0,72.7,0,72.7,0,73.1,0
9/6/18,16:10:00,auto,compressorCoolOff,,Home,74,68,73.6,55,75.9,0,0,0,0,,73,55,1,74.5,0,72.7,0,72.7,0,73.3,0
9/6/18,16:15:00,auto,compressorCoolOff,,Home,74,68,73.7,55,75.9,0,0,0,0,,73,55,0,74.5,0,72.7,0,72.7,0,73.8,0
9/6/18,16:20:00,auto,compressorCoolOff,,Home,74,68,73.7,55,75.9,0,0,0,0,,73,55,0,74.6,0,72.7,0,72.9,0,74.5,0
9/6/18,16:25:00,auto,compressorCoolOff,,Home,74,68,73.5,55,75.9,0,0,0,45,,73,55,0,74.7,0,72.7,0,72.9,0,75.1,0
9/6/18,16:30:00,auto,compressorCoolOff,,Home,74,68,73.4,55,75.9,0,0,0,255,,73.1,55,0,74.7,0,72.7,0,72.9,0,75.4,0
9/6/18,16:35:00,auto,compressorCoolOff,,Home,74,68,73.3,55,75.9,0,0,0,0,,73.2,55,0,74.7,0,72.7,0,72.9,0,75.2,0
9/6/18,16:40:00,auto,compressorCoolOff,,Home,74,68,73.1,55,75.9,0,0,0,0,,73.1,55,1,74.7,0,72.7,0,73,0,75.2,0
9/6/18,16:45:00,auto,compressorCoolOff,,Home,74,68,73,55,75.9,0,0,0,0,,73.1,55,0,74.8,0,72.8,1,73,0,75.2,0
9/6/18,16:50:00,auto,compressorCoolOff,,Home,74,68,72.9,55,75.9,0,0,0,0,,73,55,1,74.9,0,72.9,1,73,0,75.4,0
9/6/18,16:55:00,auto,compressorCoolOff,,Home,74.8,69.6,73,55,75.9,0,0,0,0,,73.1,55,1,74.9,0,72.9,0,73,0,75.5,0
9/6/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,73,55,75.3,0,0,0,0,,73.1,55,0,74.9,0,72.9,1,73.2,0,75.3,0
9/6/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,73.1,55,75.3,0,0,0,0,,73.3,55,1,74.9,0,73,1,73.2,0,75.1,0
9/6/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,73.2,55,75.3,0,0,0,0,,73.4,55,1,74.9,0,73,1,73.2,0,75.1,0
9/6/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,73.2,55,75.3,0,0,0,0,,73.5,55,0,74.9,1,73,0,73.2,0,75.1,0
9/6/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,73.4,55,75.3,0,0,0,0,,73.6,55,0,74.9,1,73,0,73.2,0,75.1,0
9/6/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,73.5,55,75.3,0,0,0,45,,73.6,55,0,75,0,73,0,73.2,0,75.1,0
9/6/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,73.6,55,74.2,0,0,0,255,,73.6,55,1,75.1,0,73,0,73.2,0,75.2,0
9/6/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,73.8,55,74.2,0,0,0,0,,73.8,55,0,75.1,0,73,0,73.4,0,75.2,0
9/6/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,73.9,55,74.2,0,0,0,0,,73.7,55,1,75.1,0,73.2,1,73.4,0,75.1,0
9/6/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,73.9,56,74.2,0,0,0,0,,73.6,56,1,75.1,0,73.2,1,73.4,0,75,0
9/6/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,73.9,55,74.2,0,0,0,0,,73.5,55,0,75.1,0,73.3,1,73.6,0,74.9,0
9/6/18,17:55:00,auto,compressorCoolOff,,Dinner,74.2,68.4,73.9,55,74.2,0,0,0,0,,73.5,55,1,75.2,0,73.4,0,73.6,0,74.9,0
9/6/18,18:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,56,74.1,0,0,0,0,,73.2,56,1,75.1,0,73.2,0,73.6,0,74.9,0
9/6/18,18:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.3,56,74.1,0,0,0,0,,73,56,1,74.9,0,72.9,0,73.6,0,74.9,0
9/6/18,18:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73,57,74.1,0,0,0,0,,72.7,57,1,74.7,0,72.7,0,73.8,0,74.9,0
9/6/18,18:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,56,74.1,0,0,0,0,,72.6,56,0,74.5,0,72.5,0,73.8,0,74.9,0
9/6/18,18:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,55,74.1,0,0,0,0,,72.8,55,0,74.5,0,72.3,0,73.7,0,74.9,0
9/6/18,18:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,55,74.1,0,0,0,45,,73,55,0,74.3,0,72.3,0,73.6,0,74.7,0
9/6/18,18:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,55,72.2,0,0,0,255,,73.1,55,0,74.3,0,72.1,0,73.6,0,74.7,0
9/6/18,18:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,55,72.2,0,0,0,0,,72.9,55,0,74.1,0,71.8,0,73.8,0,74.5,0
9/6/18,18:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,55,72.2,0,0,0,0,,72.9,55,1,74.1,0,71.8,0,73.7,0,74.3,0
9/6/18,18:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,55,72.2,0,0,0,0,,72.9,55,0,74.1,0,71.9,0,73.6,0,74.3,0
9/6/18,18:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,55,72.2,0,0,0,0,,72.9,55,0,74,0,71.8,0,73.6,0,74.1,0
9/6/18,18:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,55,72.2,0,0,0,0,,72.9,55,0,74,0,71.6,0,73.6,0,74.1,0
9/6/18,19:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,54,71.4,0,0,0,0,,72.8,54,0,73.9,0,71.3,0,73.6,0,74,0
9/6/18,19:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,54,71.4,0,0,0,0,,72.7,54,0,73.7,0,70.9,0,73.6,0,73.8,0
9/6/18,19:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,55,71.4,0,0,0,0,,72.6,55,0,73.5,0,70.7,0,73.6,0,73.6,0
9/6/18,19:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,56,71.4,0,0,0,0,,72.6,56,0,73.4,0,70.7,0,73.6,0,73.4,0
9/6/18,19:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,55,71.4,0,0,0,0,,72.5,55,0,73.4,0,70.7,0,73.6,0,73.4,0
9/6/18,19:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,55,71.4,0,0,0,45,,72.3,55,1,73.2,0,70.7,0,73.6,0,73.4,0
9/6/18,19:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,55,69.4,0,0,0,255,,72.3,55,0,73.2,0,70.5,1,73.6,0,73.3,0
9/6/18,19:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.9,55,69.4,0,0,0,0,,72.2,55,0,73.2,0,70.5,1,73.6,0,73.2,0
9/6/18,19:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.5,56,69.4,0,0,0,0,,72.2,56,1,73.2,0,70.7,1,73.6,0,73.1,0
9/6/18,19:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.5,56,69.4,0,0,0,0,,72.2,56,0,73.3,0,70.9,1,73.6,0,73,0
9/6/18,19:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.6,56,69.4,0,0,0,0,,72.2,56,0,73.3,0,71,0,73.6,0,73,0
9/6/18,19:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.5,56,69.4,0,0,0,0,,72.2,56,0,73.2,0,70.9,0,73.6,0,72.9,0
9/6/18,20:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.5,55,68.9,0,0,0,0,,72.1,55,1,73.1,0,70.9,1,73.6,0,72.8,0
9/6/18,20:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.5,55,68.9,0,0,0,0,,72.1,55,0,72.9,0,70.9,1,73.6,0,72.7,0
9/6/18,20:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.2,55,68.9,0,0,0,0,,72.1,55,1,72.8,0,70.3,1,73.6,0,72.6,0
9/6/18,20:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.8,54,68.9,0,0,0,0,,72,54,0,72.4,0,69.7,0,73.5,0,72.4,0
