#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/6/18,20:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.6,54,68.9,0,0,0,0,,71.9,54,1,72.3,1,69.3,0,73.4,0,72.3,0
9/6/18,20:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.6,55,68.9,0,0,0,45,,71.8,55,0,72.1,1,69.2,0,73.2,0,72.1,0
9/6/18,20:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.7,55,67.7,0,0,0,255,,71.8,55,0,72,1,69.2,0,72.9,0,72,0
9/6/18,20:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.7,55,67.7,0,0,0,0,,71.6,55,0,72,0,69.2,0,72.8,0,72,0
9/6/18,20:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.7,54,67.7,0,0,0,0,,71.5,54,0,71.8,0,69.2,0,72.6,0,71.8,0
9/6/18,20:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.7,56,67.7,0,0,0,0,,71.3,56,0,71.8,0,69.2,0,72.4,0,71.6,0
9/6/18,20:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.8,55,67.7,0,0,0,0,,71.3,55,0,71.6,0,69.2,0,72.2,0,71.6,0
9/6/18,20:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.9,54,67.7,0,0,0,0,,71.3,54,0,71.4,0,69.2,0,72,0,71.4,0
9/6/18,21:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,54,66,0,0,0,0,,71.3,54,0,71.2,0,69.2,0,71.9,0,71.2,0
9/6/18,21:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.1,54,66,0,0,0,0,,71.2,54,0,71.1,0,,,71.8,0,71,0
9/6/18,21:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,54,66,0,0,0,0,,71.1,54,0,70.9,0,67.4,0,71.7,0,70.9,0
9/6/18,21:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.7,54,66,0,0,0,0,,71,54,0,70.8,0,67.2,0,71.6,0,70.9,0
9/6/18,21:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.5,54,66,0,0,0,0,,70.9,54,0,70.6,0,67.1,0,71.5,0,70.7,0
9/6/18,21:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.3,54,66,0,0,0,45,,70.7,54,1,70.5,0,66.9,0,71.3,0,70.6,0
9/6/18,21:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.3,56,64.8,0,0,0,255,,70.6,56,0,70.6,0,67.1,0,71.2,0,70.5,0
9/6/18,21:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.5,56,64.8,0,0,0,0,,70.5,56,0,70.9,0,67.8,0,71.2,0,70.5,0
9/6/18,21:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.8,56,64.8,0,0,0,0,,70.7,56,0,71.2,0,68.2,0,71.1,0,70.5,0
9/6/18,21:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.9,55,64.8,0,0,0,0,,70.9,55,0,71.4,0,68.4,0,70.9,0,70.5,0
9/6/18,21:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,55,64.8,0,0,0,0,,71,55,1,71.6,0,68.6,0,70.9,0,70.6,0
9/6/18,21:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,55,64.8,0,0,0,0,,71,55,1,71.6,0,68.8,0,70.8,0,70.5,0
9/6/18,22:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,54,63.5,0,0,0,0,,71,54,1,71.6,0,68.9,0,70.7,0,70.5,0
9/6/18,22:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,54,63.5,0,0,0,0,,71,54,1,71.8,0,69,0,70.6,0,70.5,0
9/6/18,22:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.9,55,63.5,0,0,0,0,,70.9,55,1,71.8,0,69,0,70.5,0,70.5,0
9/6/18,22:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.9,55,63.5,0,0,0,0,,70.9,55,1,71.8,0,69.1,0,70.4,0,70.4,0
9/6/18,22:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,55,63.5,0,0,0,0,,71,55,0,72,0,69.2,0,70.3,0,70.3,0
9/6/18,22:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.1,54,63.5,0,0,0,45,,71.1,54,0,72,0,69.2,0,70.2,0,70.3,0
9/6/18,22:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.1,54,62.6,0,0,0,255,,71.1,54,1,71.9,0,69.2,0,70.1,0,70.2,0
9/6/18,22:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,54,62.6,0,0,0,0,,71,54,0,71.8,0,69.3,0,70.1,0,70.1,0
9/6/18,22:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71.1,54,62.6,0,0,0,0,,71.1,54,0,72,0,69.4,0,70.1,0,70.1,0
9/6/18,22:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,54,62.6,0,0,0,0,,71,54,0,72,0,69.2,0,70,0,70.1,0
9/6/18,22:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,53,62.6,0,0,0,0,,71,53,0,72,0,69.2,0,69.9,0,70,0
9/6/18,22:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,71,53,62.6,0,0,0,0,,71,53,0,71.9,0,69.2,0,69.8,0,70,0
9/6/18,23:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.9,53,62,0,0,0,0,,71,53,0,71.8,0,69,0,69.7,0,69.8,0
9/6/18,23:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.5,53,62,0,0,0,0,,70.9,53,0,71.8,0,69,0,69.5,0,69.8,0
9/6/18,23:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.3,53,62,0,0,0,0,,70.9,53,0,71.8,0,69,0,69.4,0,69.8,0
9/6/18,23:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.2,53,62,0,0,0,0,,70.9,53,0,71.9,0,69,0,69.3,0,69.6,0
9/6/18,23:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,70.1,53,62,0,0,0,0,,70.8,53,0,71.8,0,69,0,69.2,0,69.6,0
9/6/18,23:25:00,auto,compressorCoolOff,smartHome,Dinner,75.6,67.2,69.9,53,62,0,0,0,45,,70.7,53,0,71.8,0,68.9,0,69.1,0,69.4,0
9/6/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,69.9,53,61.3,0,0,0,255,,70.5,53,0,71.8,0,68.9,0,69,0,69.4,0
9/6/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,69.8,53,61.3,0,0,0,0,,70.3,53,0,71.8,0,68.9,0,69,0,69.4,0
9/6/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,69.8,53,61.3,0,0,0,0,,70.3,53,0,71.9,0,68.8,0,69,0,69.2,0
9/6/18,23:45:00,auto,compressorCoolOff,,Sleep,76,67,69.7,53,61.3,0,0,0,0,,70.4,53,0,71.7,0,68.7,0,68.9,0,69.2,0
9/6/18,23:50:00,auto,compressorCoolOff,,Sleep,76,67,69.6,53,61.3,0,0,0,0,,70.4,53,0,71.6,0,68.7,0,68.7,0,69,0
9/6/18,23:55:00,auto,compressorCoolOff,,Sleep,76,67,69.6,53,61.3,0,0,0,0,,70.4,53,0,71.6,0,68.7,0,68.7,0,69,0
9/7/18,0:00:00,auto,compressorCoolOff,,Sleep,76,67,69.5,53,61.8,0,0,0,0,,70.3,53,0,71.5,0,68.7,0,68.5,0,69,0
9/7/18,0:05:00,auto,compressorCoolOff,,Sleep,76,67,69.5,53,61.8,0,0,0,0,,70.3,53,0,71.4,0,68.6,0,68.5,0,69,0
9/7/18,0:10:00,auto,compressorCoolOff,,Sleep,76,67,69.4,53,61.8,0,0,0,0,,70.1,53,1,71.4,0,68.5,0,68.3,0,68.9,0
9/7/18,0:15:00,auto,compressorCoolOff,,Sleep,76,67,69.4,53,61.8,0,0,0,0,,70.1,53,1,71.3,0,68.5,0,68.3,0,68.9,0
9/7/18,0:20:00,auto,compressorCoolOff,,Sleep,76,67,69.4,53,61.8,0,0,0,0,,70,53,1,71.2,1,68.4,0,68.2,0,68.9,1
9/7/18,0:25:00,auto,compressorCoolOff,,Sleep,76,67,69.5,53,61.8,0,0,0,45,,69.9,53,0,71.2,1,68.3,0,68.1,0,68.7,1
9/7/18,0:30:00,auto,compressorCoolOff,,Sleep,76,67,69.6,53,61.1,0,0,0,255,,69.7,53,0,71.2,1,68.3,0,68.1,0,68.7,1
9/7/18,0:35:00,auto,compressorCoolOff,,Sleep,76,67,69.6,54,61.1,0,0,0,0,,69.5,54,0,71.3,0,68.3,0,68.1,0,68.5,0
9/7/18,0:40:00,auto,compressorCoolOff,,Sleep,76,67,69.8,54,61.1,0,0,0,0,,69.5,54,0,71.4,0,68.3,0,68,0,68.5,0
9/7/18,0:45:00,auto,compressorCoolOff,,Sleep,76,67,69.7,53,61.1,0,0,0,0,,69.6,53,0,71.2,0,68.3,0,68,0,68.5,0
9/7/18,0:50:00,auto,compressorCoolOff,,Sleep,76,67,69.6,53,61.1,0,0,0,0,,69.7,53,0,71,0,68.3,0,67.8,0,68.4,0
9/7/18,0:55:00,auto,compressorCoolOff,,Sleep,76,67,69.6,53,61.1,0,0,0,0,,69.7,53,0,70.9,0,68.2,0,67.6,0,68.3,0
9/7/18,1:00:00,auto,compressorCoolOff,,Sleep,76,67,69.5,53,60.9,0,0,0,0,,69.7,53,0,70.9,0,68.1,0,67.6,0,68.3,0
9/7/18,1:05:00,auto,compressorCoolOff,,Sleep,76,67,69.3,53,60.9,0,0,0,0,,69.7,53,0,70.9,0,68,0,67.6,0,68.3,0
9/7/18,1:10:00,auto,compressorCoolOff,,Sleep,76,67,69.2,53,60.9,0,0,0,0,,69.7,53,0,70.7,0,68,0,67.6,0,68.2,0
9/7/18,1:15:00,auto,compressorCoolOff,,Sleep,76,67,68.9,53,60.9,0,0,0,0,,69.7,53,0,70.7,0,67.9,0,67.4,0,68.1,0
9/7/18,1:20:00,auto,compressorCoolOff,,Sleep,76,67,68.7,53,60.9,0,0,0,0,,69.5,53,0,70.5,0,67.8,0,67.4,0,68,0
9/7/18,1:25:00,auto,compressorCoolOff,,Sleep,76,67,68.6,53,60.9,0,0,0,45,,69.4,53,0,70.5,0,67.7,0,67.2,0,68,0
9/7/18,1:30:00,auto,compressorCoolOff,,Sleep,76,67,68.4,53,60.3,0,0,0,255,,69.3,53,0,70.5,0,67.6,0,67.2,0,67.9,0
9/7/18,1:35:00,auto,compressorCoolOff,,Sleep,76,67,68.4,53,60.3,0,0,0,0,,69.2,53,0,70.5,0,67.6,0,67.2,0,67.8,0
9/7/18,1:40:00,auto,compressorCoolOff,,Sleep,76,67,68.4,53,60.3,0,0,0,0,,69.1,53,0,70.5,0,67.6,0,67.2,0,67.7,0
9/7/18,1:45:00,auto,compressorCoolOff,,Sleep,76,67,68.3,53,60.3,0,0,0,0,,69,53,0,70.5,0,67.6,0,67.1,0,67.6,0
9/7/18,1:50:00,auto,compressorCoolOff,,Sleep,76,67,68.3,53,60.3,0,0,0,0,,69,53,0,70.5,0,67.6,0,67.1,0,67.6,0
9/7/18,1:55:00,auto,compressorCoolOff,,Sleep,76,67,68.3,53,60.3,0,0,0,0,,69.1,53,0,70.4,0,67.6,0,66.9,0,67.6,0
9/7/18,2:00:00,auto,compressorCoolOff,,Sleep,76,67,68.2,53,60.5,0,0,0,0,,69.1,53,0,70.3,0,67.4,0,66.9,0,67.6,0
9/7/18,2:05:00,auto,compressorCoolOff,,Sleep,76,67,68.1,53,60.5,0,0,0,0,,69.1,53,0,70.2,0,67.4,0,66.9,0,67.5,0
9/7/18,2:10:00,auto,compressorCoolOff,,Sleep,76,67,68.1,53,60.5,0,0,0,0,,69,53,0,70.1,0,67.4,0,66.7,0,67.4,0
9/7/18,2:15:00,auto,compressorCoolOff,,Sleep,76,67,68.1,53,60.5,0,0,0,0,,69,53,0,70.3,0,67.4,0,66.5,0,67.4,0
9/7/18,2:20:00,auto,compressorCoolOff,,Sleep,76,67,68,53,60.5,0,0,0,0,,68.9,53,0,70.3,0,67.2,0,66.5,0,67.2,0
9/7/18,2:25:00,auto,compressorCoolOff,,Sleep,76,67,67.9,53,60.5,0,0,0,45,,68.9,53,0,70.2,0,67.2,0,66.5,0,67.2,0
9/7/18,2:30:00,auto,compressorCoolOff,,Sleep,76,67,67.8,53,59.7,0,0,0,255,,68.8,53,0,70,0,67.1,0,66.3,0,67.2,0
9/7/18,2:35:00,auto,compressorCoolOff,,Sleep,76,67,67.8,53,59.7,0,0,0,0,,68.7,53,0,70,0,67.1,0,66.4,0,67.1,0
9/7/18,2:40:00,auto,compressorCoolOff,,Sleep,76,67,67.7,53,59.7,0,0,0,0,,68.6,53,0,70,0,67.1,0,66.3,0,66.9,0
9/7/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,67.7,53,59.7,0,0,0,0,,68.6,53,0,70,0,66.9,0,66.2,0,66.9,0
9/7/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,67.6,53,59.7,0,0,0,0,,68.5,53,0,69.9,0,66.9,0,66.2,0,66.9,0
9/7/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,67.5,53,59.7,0,0,0,0,,68.5,53,0,69.8,0,66.7,0,66,0,66.9,0
9/7/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,67.5,53,60.8,0,0,0,0,,68.4,53,0,69.8,0,66.7,0,66,0,66.7,0
9/7/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,67.4,53,60.8,0,0,0,0,,68.4,53,0,69.8,0,66.7,0,65.8,0,66.7,0
9/7/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,67.4,53,60.8,0,0,0,0,,68.4,53,0,69.8,0,66.5,0,65.8,0,66.7,0
9/7/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,67.3,53,60.8,0,0,0,0,,68.4,53,0,69.8,0,66.5,0,65.6,0,66.5,0
9/7/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,67.3,52,60.8,0,0,0,0,,68.3,52,0,69.7,0,66.5,0,65.6,0,66.5,0
9/7/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,67.2,52,60.8,0,0,0,45,,68.2,52,0,69.6,0,66.5,0,65.4,0,66.5,0
9/7/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,67.1,53,59.8,0,0,0,255,,68.1,53,0,69.6,0,66.5,0,65.4,0,66.3,0
9/7/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,67.1,53,59.8,0,0,0,0,,68.1,53,0,69.6,0,66.5,0,65.4,0,66.2,0
9/7/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,67.1,53,59.8,0,0,0,0,,68,53,0,69.7,0,66.5,0,65.4,0,66.2,0
9/7/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,67.1,53,59.8,0,0,0,0,,68,53,0,69.5,0,66.5,0,65.4,0,66.2,0
9/7/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,67,53,59.8,0,0,0,0,,68,53,0,69.4,0,66.3,0,65.3,0,66.2,0
9/7/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,66.9,53,59.8,0,0,0,0,,68,53,0,69.3,0,66.2,0,65.2,0,66.2,0
9/7/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,66.8,53,60.4,0,0,0,0,,67.9,53,0,69.2,0,66.2,0,65.1,0,66,0
9/7/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,66.8,52,60.4,0,0,0,0,,67.9,52,0,69.1,0,66.2,0,65,0,66,0
9/7/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,66.7,51,60.4,0,0,0,0,,67.8,51,0,69,0,66.1,0,64.9,0,65.8,0
9/7/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,66.6,51,60.4,0,0,0,0,,67.8,51,0,69,0,65.9,0,64.8,0,65.8,0
9/7/18,4:20:00,,,,,,,,,60.4,0,,,,,,,,,,,,,,,
9/7/18,4:25:00,,,,,,,,,60.4,0,,,,,,,,,,,,,,,
9/7/18,4:30:00,,,,,,,,,59.2,0,,,,,,,,,,,,,,,
9/7/18,4:35:00,auto,heatOff,,Sleep,76,67,67.2,51,59.2,0,0,0,0,,68.2,51,0,69,0,66.3,0,65.1,0,66.5,0
9/7/18,4:40:00,auto,heatOff,,Sleep,76,67,67.1,52,59.2,0,0,0,0,,68,52,0,69.1,0,66.4,0,65.1,0,67.1,0
9/7/18,4:45:00,auto,heatOff,,Sleep,76,67,66.9,53,59.2,0,0,0,0,,67.8,53,0,69,0,66.3,0,64.9,0,66.9,0
9/7/18,4:50:00,auto,heatOff,,Sleep,76,67,66.7,53,59.2,0,0,0,0,,67.6,53,0,69,0,66.2,0,64.7,0,66.3,0
9/7/18,4:55:00,auto,heatOff,,Sleep,76,67,66.6,53,59.2,0,0,0,0,,67.4,53,0,69,0,66,0,64.5,0,66.2,0
9/7/18,5:00:00,auto,heatOff,,Sleep,76,67,66.5,53,59.8,0,0,240,240,,67.2,53,0,68.9,0,66,0,64.5,0,66,0
9/7/18,5:05:00,,,,,,,,,59.8,0,,,,,,,,,,,,,,,
9/7/18,5:10:00,auto,heatOff,,Sleep,76,67,67.3,53,59.8,0,0,0,0,,67.9,53,0,69,0,66.7,0,64.7,0,67.1,0
9/7/18,5:15:00,auto,heatOff,,Sleep,76,67,67,53,59.8,0,0,0,0,,67.8,53,0,69.1,0,66.8,0,64.7,0,67.1,0
9/7/18,5:20:00,auto,heatOff,,Sleep,76,67,66.9,53,59.8,0,0,0,0,,67.6,53,0,69,0,66.5,0,64.5,0,66.9,0
9/7/18,5:25:00,,,,,,,,,59.8,0,,,,,,,,,,,,,,,
9/7/18,5:30:00,,,,,,,,,58.7,0,,,,,,,,,,,,,,,
9/7/18,5:35:00,,,,,,,,,58.7,0,,,,,,,,,,,,,,,
9/7/18,5:40:00,auto,heatOff,,Sleep,76,67,67,52,58.7,0,0,0,0,,67.9,52,0,68.7,0,66.5,0,64.5,0,67.2,0
9/7/18,5:45:00,auto,heatOff,,Sleep,76,67,67,53,58.7,0,0,0,0,,67.8,53,0,68.9,0,66.8,0,64.6,0,67.2,0
9/7/18,5:50:00,auto,heatOff,,Sleep,76,67,66.8,53,58.7,0,0,0,0,,67.5,53,0,68.9,0,66.4,0,64.5,0,66.9,0
9/7/18,5:55:00,,,,,,,,,58.7,0,,,,,,,,,,,,,,,
9/7/18,6:00:00,,,,,,,,,59.4,0,,,,,,,,,,,,,,,
9/7/18,6:05:00,,,,,,,,,59.4,0,,,,,,,,,,,,,,,
9/7/18,6:10:00,auto,heatOff,,Sleep,76,67,67.2,52,59.4,0,0,0,0,,67.9,52,0,68.9,0,66.7,0,64.7,0,67.6,0
9/7/18,6:15:00,auto,heatOff,,Sleep,76,67,67.1,53,59.4,0,0,0,0,,67.8,53,0,68.9,0,66.8,0,64.8,0,67.5,0
9/7/18,6:20:00,auto,heatOff,,Sleep,76,67,67,53,59.4,0,0,270,270,,67.6,53,0,69,0,66.7,0,64.7,0,67.1,0
9/7/18,6:25:00,,,,,,,,,59.4,0,,,,,,,,,,,,,,,
9/7/18,6:30:00,,,,,,,,,59.2,0,,,,,,,,,,,,,,,
9/7/18,6:35:00,,,,,,,,,59.2,0,,,,,,,,,,,,,,,
9/7/18,6:40:00,auto,heatOff,,Home,74,68,68.1,52,59.2,0,0,0,0,,68.8,52,0,69.4,0,68.1,0,65.4,0,68.9,0
9/7/18,6:45:00,auto,heatOff,,Home,74,68,68,54,59.2,0,0,0,0,,68.5,54,0,69.6,0,67.9,0,65.4,0,68.8,0
9/7/18,6:50:00,auto,heatOff,,Home,74,68,67.6,54,59.2,0,0,15,15,,68.2,54,0,69.4,0,67.5,0,65.3,0,68,0
9/7/18,6:55:00,,,,,,,,,59.2,0,,,,,,,,,,,,,,,
9/7/18,7:00:00,,,,,,,,,59,0,,,,,,,,,,,,,,,
9/7/18,7:05:00,auto,heatOff,,Home,74,68,67.9,53,59,0,0,0,0,,68.6,53,0,69.4,0,67.6,0,65.4,0,68.3,0
9/7/18,7:10:00,auto,heatOff,,Home,74,68,67.8,54,59,0,0,0,0,,68.4,54,0,69.4,0,67.7,0,65.4,0,68.3,0
9/7/18,7:15:00,auto,heatOff,,Home,74,68,67.6,54,59,0,0,15,15,,68.1,54,0,69.4,0,67.5,0,65.4,0,68,0
9/7/18,7:20:00,,,,,,,,,59,0,,,,,,,,,,,,,,,
9/7/18,7:25:00,auto,heatOff,,Home,74,68,68.1,53,59,0,0,120,120,,68.6,53,0,69.6,0,67.8,0,65.6,0,68.7,0
9/7/18,7:30:00,auto,heatStage1On,,Home,74,68,68,54,59,0,0,180,225,,68.5,54,0,69.6,0,67.9,0,65.6,0,68.6,0
9/7/18,7:35:00,auto,heatOff,,Home,74,68,68.1,55,59,0,0,0,0,,68.5,55,0,69.6,0,68.2,0,65.8,0,68.5,0
9/7/18,7:40:00,auto,heatOff,,Home,74,68,68.1,55,59,0,0,0,0,,68.4,55,0,69.8,0,68.3,0,65.8,0,68.7,0
9/7/18,7:45:00,auto,heatOff,,Home,74,68,68,56,59,0,0,0,0,,68.2,56,0,69.8,0,68,0,65.8,0,68.2,0
9/7/18,7:50:00,auto,heatOff,,Home,74,68,67.8,57,59,0,0,0,0,,68,57,0,69.7,0,67.6,0,65.8,0,67.9,0
9/7/18,7:55:00,,,,,,,,,59,0,,,,,,,,,,,,,,,
9/7/18,8:00:00,,,,,,,,,60.7,0,,,,,,,,,,,,,,,
9/7/18,8:05:00,,,,,,,,,60.7,0,,,,,,,,,,,,,,,
9/7/18,8:10:00,auto,heatOff,,Home,74,68,68.6,55,60.7,0,0,0,0,,68.7,55,1,69.8,0,68.1,0,66.2,0,68.3,0
9/7/18,8:15:00,auto,heatOff,,Home,74,68,68.3,56,60.7,0,0,0,0,,68.6,56,1,70,0,68.2,0,66.2,0,68.6,0
9/7/18,8:20:00,auto,heatOff,,Home,74,68,68.1,57,60.7,0,0,0,0,,68.3,57,1,69.9,0,68.1,1,66.2,0,68.4,0
9/7/18,8:25:00,auto,heatOff,,Home,74,68,68,57,60.7,0,0,0,0,,68.1,57,0,69.8,0,68,1,66.1,0,68.1,0
9/7/18,8:30:00,auto,heatOff,,Home,74,68,67.9,58,61.1,0,0,0,0,,68,58,1,69.7,0,68,0,66,0,67.8,0
9/7/18,8:35:00,auto,heatOff,,Home,74,68,67.9,58,61.1,0,0,0,0,,68,58,1,69.6,0,68,0,66,0,67.8,0
9/7/18,8:40:00,auto,heatOff,,Home,74,68,68.1,58,61.1,0,0,0,0,,68.2,58,1,69.8,0,68,1,66,0,67.6,0
9/7/18,8:45:00,auto,heatOff,,Home,74,68,68.1,58,61.1,0,0,0,0,,68.2,58,0,69.8,0,68,1,66.1,0,67.6,0
9/7/18,8:50:00,auto,heatOff,,Home,74,68,68,58,61.1,0,0,0,0,,68,58,1,69.8,0,68,0,66,0,67.6,0
9/7/18,8:55:00,auto,heatOff,,Home,74,68,67.9,59,61.1,0,0,0,0,,67.9,59,1,69.8,1,68,0,66,0,67.5,0
9/7/18,9:00:00,auto,heatOff,,Home,74,68,68,59,61.9,0,0,0,30,,67.8,59,1,69.8,1,68,0,66,0,67.4,0
9/7/18,9:05:00,auto,heatOff,,Home,74,68,68.2,59,61.9,0,0,0,270,,68,59,1,69.8,0,68,1,66,0,67.4,0
9/7/18,9:10:00,auto,heatOff,,Home,74,68,68.4,57,61.9,0,0,0,0,,68.1,57,0,69.9,0,68,1,66,0,67.4,0
9/7/18,9:15:00,auto,heatOff,,Home,74,68,68.5,58,61.9,0,0,0,0,,68.1,58,0,70,0,68,0,66.2,0,67.6,0
9/7/18,9:20:00,auto,heatOff,,Home,74,68,68.6,59,61.9,0,0,0,0,,68.1,59,1,70,0,68,0,66.2,0,67.6,0
9/7/18,9:25:00,auto,heatOff,,Home,74,68,68.7,59,61.9,0,0,0,0,,68.1,59,1,70,0,68,0,66.2,0,67.6,0
9/7/18,9:30:00,auto,heatOff,,Home,74,68,68.8,58,63.1,0,0,0,0,,68.3,58,1,70.1,0,68.1,0,66.3,0,67.6,0
9/7/18,9:35:00,auto,heatOff,,Home,74,68,68.7,58,63.1,0,0,0,0,,68.4,58,0,70.1,0,68.1,0,66.3,0,67.6,0
9/7/18,9:40:00,auto,heatOff,,Home,74,68,68.7,57,63.1,0,0,0,0,,68.5,57,0,70.1,0,68.1,0,66.3,0,67.6,0
9/7/18,9:45:00,auto,heatOff,,Home,74,68,68.6,57,63.1,0,0,0,0,,68.4,57,1,70.1,0,68.1,0,66.3,0,67.6,0
9/7/18,9:50:00,auto,heatOff,,Home,74,68,68.4,58,63.1,0,0,0,0,,68.2,58,0,70.1,0,68.1,0,66.5,0,67.6,0
9/7/18,9:55:00,auto,heatOff,,Home,74,68,68.1,59,63.1,0,0,0,0,,67.9,59,1,70.1,0,68.1,0,66.5,0,67.6,0
9/7/18,10:00:00,auto,heatOff,,Home,74,68,67.6,60,66.2,0,0,0,30,,67.5,60,0,70.1,0,68.1,0,66.5,0,67.6,0
9/7/18,10:05:00,auto,heatStage1On,,Home,74,68,67.6,61,66.2,0,0,300,300,,67.6,61,1,70.2,0,68.2,0,66.5,0,67.6,0
9/7/18,10:10:00,,,,,,,,,66.2,0,,,,,,,,,,,,,,,
9/7/18,10:15:00,auto,heatOff,,Home,74,68,68.2,58,66.2,0,0,0,0,,68.6,58,1,70.7,0,68.7,0,66.7,0,69,0
9/7/18,10:20:00,auto,heatOff,,Home,74,68,68.7,59,66.2,0,0,0,0,,68.5,59,1,70.7,0,68.9,0,66.8,0,69.1,0
9/7/18,10:25:00,auto,heatOff,,Home,74,68,68.8,58,66.2,0,0,0,0,,68.4,58,0,70.7,1,68.9,0,66.9,0,69,0
9/7/18,10:30:00,auto,heatOff,,Home,74,68,68.9,58,67.8,0,0,0,0,,68.5,58,1,70.7,1,68.9,1,67,0,68.7,0
9/7/18,10:35:00,auto,heatOff,,Home,74,68,69,59,67.8,0,0,0,0,,68.3,59,0,70.7,1,68.9,1,67.1,0,68.6,0
9/7/18,10:40:00,auto,heatOff,,Home,74,68,69.1,59,67.8,0,0,0,0,,68.2,59,0,70.7,0,68.9,0,67.1,0,68.4,0
9/7/18,10:45:00,auto,heatOff,,Home,74,68,69.1,59,67.8,0,0,0,0,,68.1,59,0,70.7,0,68.7,0,67.1,0,68.3,0
9/7/18,10:50:00,auto,heatOff,,Home,74,68,69,59,67.8,0,0,0,0,,68,59,0,70.5,0,68.7,0,67.1,0,68.3,0
9/7/18,10:55:00,auto,heatOff,,Home,74,68,69,60,67.8,0,0,0,0,,67.9,60,0,70.5,0,68.7,0,67.1,0,68.3,0
9/7/18,11:00:00,auto,heatOff,,Home,74,68,69,60,69.6,0,0,0,0,,67.9,60,0,70.5,0,68.7,0,67.2,0,68.3,0
9/7/18,11:05:00,auto,heatOff,,Home,74,68,69,60,69.6,0,0,0,30,,68,60,0,70.5,0,68.7,0,67.2,0,68.3,0
9/7/18,11:10:00,auto,heatOff,,Home,74,68,68.9,59,69.6,0,0,0,270,,68.2,59,0,70.6,0,68.7,0,67.2,0,68.3,0
9/7/18,11:15:00,auto,heatOff,,Home,74,68,68.8,59,69.6,0,0,0,0,,68.1,59,0,70.8,0,68.7,0,67.2,0,68.3,0
9/7/18,11:20:00,auto,heatOff,,Home,74,68,68.7,60,69.6,0,0,0,0,,67.7,60,0,70.9,0,68.8,0,67.2,0,68.3,0
9/7/18,11:25:00,auto,heatOff,,Home,74,68,68.6,61,69.6,0,0,0,0,,67.5,61,0,70.9,0,68.7,0,67.3,0,68.3,0
9/7/18,11:30:00,auto,heatOff,,Home,74,68,68.6,60,71.2,0,0,0,0,,67.7,60,0,70.9,0,68.7,0,67.4,0,68.3,0
9/7/18,11:35:00,auto,heatOff,,Home,74,68,68.6,61,71.2,0,0,0,0,,67.9,61,0,70.9,0,68.7,0,67.4,0,68.3,0
9/7/18,11:40:00,auto,heatOff,,Home,74,68,68.7,60,71.2,0,0,0,0,,68,60,0,70.9,0,68.7,0,67.6,0,68.3,0
9/7/18,11:45:00,auto,heatOff,,Home,74,68,68.7,60,71.2,0,0,0,0,,68.2,60,0,71,0,68.8,0,67.6,0,68.3,0
9/7/18,11:50:00,auto,heatOff,,Home,74,68,68.8,60,71.2,0,0,0,0,,68.1,60,0,71.1,0,68.9,0,67.6,0,68.5,0
9/7/18,11:55:00,auto,heatOff,,Home,74,68,68.7,61,71.2,0,0,0,0,,67.8,61,0,71.2,0,68.9,0,67.6,0,68.5,0
9/7/18,12:00:00,auto,heatOff,,Home,74,68,68.7,62,74.4,0,0,0,0,,67.6,62,0,71.2,0,68.9,0,67.6,0,68.5,0
9/7/18,12:05:00,auto,heatOff,,Home,74,68,68.8,61,74.4,0,0,0,30,,67.8,61,0,71.2,0,68.9,0,67.8,0,68.6,0
9/7/18,12:10:00,auto,heatOff,,Home,74,68,68.9,61,74.4,0,0,0,270,,68,61,0,71.2,0,68.9,0,67.8,0,68.7,0
9/7/18,12:15:00,auto,heatOff,,Home,74,68,68.9,61,74.4,0,0,0,0,,68.1,61,0,71.2,0,69,0,67.8,0,68.8,0
9/7/18,12:20:00,auto,heatOff,,Home,74,68,69,61,74.4,0,0,0,0,,68.1,61,1,71.3,0,69,0,68,0,68.9,0
9/7/18,12:25:00,auto,heatOff,,Home,74,68,69,61,74.4,0,0,0,0,,68.1,61,1,71.4,0,69,0,68,0,68.9,0
9/7/18,12:30:00,auto,heatOff,,Home,74,68,69,61,75.7,0,0,0,0,,68.2,61,1,71.4,0,69,0,68,0,68.9,0
9/7/18,12:35:00,auto,heatOff,,Home,74,68,68.9,61,75.7,0,0,0,0,,68.2,61,1,71.4,0,69.2,0,68,0,68.9,0
9/7/18,12:40:00,auto,heatOff,,Home,74,68,68.9,61,75.7,0,0,0,0,,68.2,61,1,71.4,0,69.2,0,68.1,0,68.9,0
9/7/18,12:45:00,auto,heatOff,,Home,74,68,68.8,61,75.7,0,0,0,0,,68.5,61,0,71.4,0,69.2,0,68.1,0,68.9,0
9/7/18,12:50:00,auto,heatOff,,Home,74,68,68.7,60,75.7,0,0,0,0,,68.7,60,0,71.5,0,69.2,0,68.3,0,69,0
9/7/18,12:55:00,auto,heatOff,,Home,74,68,68.5,60,75.7,0,0,0,0,,68.5,60,0,71.6,0,69.2,0,68.3,0,69,0
9/7/18,13:00:00,auto,heatOff,,Home,74,68,68.7,60,79,0,0,0,0,,68.6,60,1,71.7,1,69.4,0,68.3,0,69.1,0
9/7/18,13:05:00,auto,heatOff,,Home,74,68,68.8,61,79,0,0,0,30,,68.5,61,0,71.8,1,69.4,0,68.3,0,69.2,0
9/7/18,13:10:00,auto,heatOff,,Home,74,68,69.2,62,79,0,0,0,270,,68.5,62,0,71.8,1,69.6,0,68.5,0,69.2,0
9/7/18,13:15:00,auto,heatOff,,Home,74,68,69.6,61,79,0,0,0,0,,68.8,61,1,71.8,1,69.8,0,68.5,0,69.5,1
9/7/18,13:20:00,auto,heatOff,,Home,74,68,69.9,61,79,0,0,0,0,,68.8,61,1,71.8,1,69.8,0,68.5,0,69.6,1
9/7/18,13:25:00,auto,heatOff,,Home,74,68,70,62,79,0,0,0,0,,68.8,62,0,72,0,69.8,0,68.7,0,69.7,1
9/7/18,13:30:00,auto,heatOff,,Home,74,68,70.2,62,79,0,0,0,0,,68.9,62,0,72,0,69.8,0,68.7,0,69.8,0
9/7/18,13:35:00,auto,heatOff,,Home,74,68,70.3,62,79,0,0,0,0,,69.1,62,0,72,0,69.8,0,68.7,0,69.8,0
9/7/18,13:40:00,auto,heatOff,,Home,74,68,70.4,61,79,0,0,0,0,,69.3,61,0,72.1,0,69.8,0,68.9,0,69.8,0
9/7/18,13:45:00,auto,heatOff,,Home,74,68,70.4,61,79,0,0,0,0,,69.4,61,1,72.1,0,69.8,0,69,0,69.8,0
9/7/18,13:50:00,auto,heatOff,,Home,74,68,70.4,61,79,0,0,0,0,,69.4,61,1,72.1,0,69.8,0,69,0,69.9,0
9/7/18,13:55:00,auto,heatOff,,Home,74,68,70.4,61,79,0,0,0,0,,69.5,61,1,72.1,0,69.8,0,69,0,70,0
9/7/18,14:00:00,auto,heatOff,,Home,74,68,70.4,61,81.1,0,0,0,0,,69.5,61,0,72.1,0,70,0,69,0,70,0
9/7/18,14:05:00,auto,heatOff,,Home,74,68,70.3,62,81.1,0,0,0,30,,69.6,62,1,72.3,0,70,0,69.2,0,70.1,0
9/7/18,14:10:00,auto,heatOff,,Home,74,68,70.3,61,81.1,0,0,0,270,,69.8,61,1,72.3,0,70.1,0,69.2,0,70.1,0
9/7/18,14:15:00,auto,heatOff,,Home,74,68,70.2,61,81.1,0,0,0,0,,69.9,61,1,72.3,1,70.1,0,69.2,0,70.3,0
9/7/18,14:20:00,auto,heatOff,,Home,74,68,70.2,62,81.1,0,0,0,0,,69.7,62,1,72.3,1,70.3,0,69.4,0,70.5,1
9/7/18,14:25:00,auto,heatOff,,Home,74,68,70.4,63,81.1,0,0,0,0,,69.6,63,1,72.3,1,70.3,0,69.4,0,70.5,1
9/7/18,14:30:00,auto,heatOff,,Home,74,68,70.6,63,81.3,0,0,0,0,,69.5,63,1,72.5,1,70.3,0,69.6,0,70.9,1
9/7/18,14:35:00,auto,heatOff,,Home,74,68,70.8,62,81.3,0,0,0,0,,69.7,62,1,72.5,1,70.5,0,69.6,0,70.7,1
9/7/18,14:40:00,auto,heatOff,,Home,74,68,70.9,62,81.3,0,0,0,0,,69.8,62,1,72.5,1,70.5,0,69.8,0,70.7,0
9/7/18,14:45:00,auto,heatOff,,Home,74,68,71,62,81.3,0,0,0,0,,69.9,62,0,72.5,1,70.5,0,69.8,0,70.8,1
9/7/18,14:50:00,auto,heatOff,,Home,74,68,71.1,62,81.3,0,0,0,0,,70.1,62,1,72.5,1,70.7,1,70,0,70.9,1
9/7/18,14:55:00,auto,heatOff,,Home,74,68,71.1,61,81.3,0,0,0,0,,70.1,61,0,72.5,1,70.8,1,70,0,70.9,0
9/7/18,15:00:00,auto,heatOff,,Home,74,68,71.2,62,83,0,0,0,0,,70.2,62,1,72.7,0,70.9,1,70.1,0,70.9,0
9/7/18,15:05:00,auto,heatOff,,Home,74,68,71.2,63,83,0,0,0,30,,70.3,63,1,72.7,0,71,1,70.1,0,71.1,0
9/7/18,15:10:00,auto,heatOff,,Home,74,68,71.3,63,83,0,0,0,270,,70.4,63,0,72.7,1,71,1,70.1,0,71.2,0
9/7/18,15:15:00,auto,heatOff,,Home,74,68,71.4,63,83,0,0,0,0,,70.5,63,1,72.7,1,71.1,1,70.3,0,71.4,1
9/7/18,15:20:00,auto,heatOff,,Home,74,68,71.5,64,83,0,0,0,0,,70.5,64,1,72.9,1,71.2,0,70.3,0,71.6,1
9/7/18,15:25:00,auto,heatOff,,Home,74,68,71.5,64,83,0,0,0,0,,70.3,64,1,72.9,0,71.2,0,70.5,0,71.6,0
9/7/18,15:30:00,auto,heatOff,,Home,74,68,71.5,64,82.3,0,0,0,0,,70.5,64,1,72.9,0,71.2,0,70.5,0,71.6,0
9/7/18,15:35:00,auto,heatOff,,Home,74,68,71.5,64,82.3,0,0,0,0,,70.6,64,1,72.9,1,71.2,0,70.5,0,71.6,0
9/7/18,15:40:00,auto,heatOff,,Home,74,68,71.5,63,82.3,0,0,0,0,,70.4,63,0,73,1,71.2,0,70.5,0,71.6,0
9/7/18,15:45:00,auto,heatOff,,Home,74,68,71.6,62,82.3,0,0,0,0,,70.5,62,0,73,1,71.2,0,70.5,0,71.8,0
9/7/18,15:50:00,auto,heatOff,,Home,74,68,71.7,61,82.3,0,0,0,0,,70.7,61,1,73,1,71.2,0,70.5,0,72.1,0
9/7/18,15:55:00,auto,heatOff,,Home,74,68,71.8,61,82.3,0,0,0,0,,70.8,61,1,73,0,71.2,0,70.7,0,72.5,0
9/7/18,16:00:00,auto,heatOff,,Home,74,68,72,61,82.3,0,0,0,0,,70.9,61,1,73,1,71.3,0,70.7,0,73.1,0
9/7/18,16:05:00,auto,heatOff,,Home,74,68,72.2,61,82.3,0,0,0,30,,70.9,61,1,73,1,71.4,0,70.7,0,73.9,1
9/7/18,16:10:00,auto,heatOff,,Home,74,68,72.6,62,82.3,0,0,0,270,,71,62,1,73.2,1,71.5,1,70.9,0,74.9,1
9/7/18,16:15:00,auto,heatOff,,Home,74,68,72.8,61,82.3,0,0,0,0,,71.2,61,1,73.2,1,71.6,1,70.9,0,74.8,0
9/7/18,16:20:00,auto,heatOff,,Home,74,68,72.8,60,82.3,0,0,0,0,,71.3,60,0,73.4,1,71.8,1,70.9,0,74.4,0
9/7/18,16:25:00,auto,heatOff,,Home,74,68,72.8,59,82.3,0,0,0,0,,71.4,59,1,73.4,0,72,0,71,0,74.3,0
9/7/18,16:30:00,auto,heatOff,,Home,74,68,72.9,59,82.3,0,0,0,0,,71.3,59,0,73.6,0,72.1,0,71.2,0,74.5,0
9/7/18,16:35:00,auto,heatOff,,Home,74,68,73.1,59,82.3,0,0,0,0,,71.3,59,0,73.6,0,72.3,0,71.2,0,75.4,0
9/7/18,16:40:00,auto,heatOff,,Home,74,68,73.4,60,82.3,0,0,0,0,,71.4,60,1,73.8,1,72.3,0,71.2,0,76.4,0
9/7/18,16:45:00,auto,heatOff,,Home,74,68,73.4,60,82.3,0,0,0,0,,71.6,60,1,73.8,1,72.5,0,71.2,0,76.5,0
9/7/18,16:50:00,auto,heatOff,,Home,74,68,73.2,61,82.3,0,0,0,0,,71.4,61,1,73.8,1,72.5,1,71.2,0,76.2,0
9/7/18,16:55:00,auto,heatOff,,Home,74.3,68.6,73,61,82.3,0,0,0,0,,71.2,61,1,73.9,1,72.5,1,71.4,0,76,0
9/7/18,17:00:00,auto,heatOff,,Dinner,75,70,72.8,61,81.3,0,0,0,0,,71,61,0,73.8,1,72.4,0,71.4,0,76.4,0
9/7/18,17:05:00,auto,heatOff,,Dinner,75,70,72.8,60,81.3,0,0,0,30,,71.2,60,1,74,1,72.3,0,71.4,0,76.5,1
9/7/18,17:10:00,auto,heatOff,,Dinner,75,70,72.9,61,81.3,0,0,0,270,,71.2,61,1,74,1,72.3,0,71.6,0,76.2,1
9/7/18,17:15:00,auto,heatOff,,Dinner,75,70,73.1,60,81.3,0,0,0,0,,71.5,60,0,74,1,72.3,0,71.6,0,75.7,1
9/7/18,17:20:00,auto,heatOff,,Dinner,75,70,73.2,60,81.3,0,0,0,0,,71.5,60,0,74,1,72.5,0,71.6,0,75.4,0
9/7/18,17:25:00,auto,heatOff,,Dinner,75,70,73.2,61,81.3,0,0,0,0,,71.4,61,0,74,0,72.4,0,71.6,0,75.3,0
9/7/18,17:30:00,auto,heatOff,,Dinner,75,70,73.2,61,78.9,0,0,0,0,,71.4,61,0,74,0,72.3,0,71.6,0,75.2,0
9/7/18,17:35:00,auto,heatOff,,Dinner,75,70,73.3,61,78.9,0,0,0,0,,71.5,61,0,74,0,72.3,0,71.6,0,75.1,0
9/7/18,17:40:00,auto,heatOff,,Dinner,75,70,73.3,60,78.9,0,0,0,0,,71.6,60,0,74,0,72.3,0,71.6,0,75.1,0
9/7/18,17:45:00,auto,heatOff,,Dinner,75,70,73.6,59,78.9,0,0,0,0,,72,59,0,74.1,0,72.5,0,71.6,0,75.1,0
9/7/18,17:50:00,auto,heatOff,,Dinner,75,70,73.7,59,78.9,0,0,0,0,,72.2,59,0,74.1,0,72.5,0,71.6,0,75.1,0
9/7/18,17:55:00,auto,heatOff,,Dinner,74.8,69.7,73.5,59,78.9,0,0,0,0,,72.4,59,1,74.1,1,72.6,0,71.6,0,75.1,0
9/7/18,18:00:00,auto,heatOff,smartHome,Dinner,74,68,73.5,59,78.9,0,0,0,0,,72.4,59,1,74.1,1,72.5,0,71.8,0,75.1,0
9/7/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,73.6,59,78.9,0,0,0,30,,72.5,59,0,74.1,1,72.7,0,71.8,0,75.1,0
9/7/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,73.7,58,78.9,0,0,0,270,,72.8,58,0,74.1,0,72.7,0,71.8,0,75.1,0
9/7/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,73.8,58,78.9,0,0,0,0,,73,58,0,74.3,0,72.7,0,72,0,75.1,0
9/7/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,73.7,57,78.9,0,0,0,0,,73,57,0,74.3,0,72.7,0,72,0,75.1,0
9/7/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,73.5,57,78.9,0,0,0,0,,72.9,57,0,74.2,0,72.7,0,72,0,75.1,0
9/7/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,73.3,57,76,0,0,0,0,,72.6,57,1,74.1,0,72.7,0,72,0,75.1,0
9/7/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,73.3,58,76,0,0,0,0,,72.5,58,1,74.3,1,72.7,1,72,0,75.1,0
9/7/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,73.3,58,76,0,0,0,0,,72.6,58,1,74.3,1,72.7,1,72,0,74.9,0
9/7/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,73.3,58,76,0,0,0,0,,72.6,58,1,74.3,1,72.8,1,72,0,74.9,1
9/7/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,73.4,58,76,0,0,0,0,,72.7,58,1,74.3,0,72.9,1,72,0,74.9,1
9/7/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,73.6,59,76,0,0,0,0,,72.8,59,0,74.5,0,73.1,1,72,0,74.8,1
9/7/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,73.6,58,75.9,0,0,0,0,,72.8,58,0,74.4,0,73.3,1,72,0,74.5,1
9/7/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,73.5,57,75.9,0,0,0,30,,72.8,57,0,74.3,0,73.4,1,72,0,74,0
9/7/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,73.5,58,75.9,0,0,0,270,,72.8,58,0,74.2,0,73.4,1,72,0,73.9,0
9/7/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,73.4,58,75.9,0,0,0,0,,72.7,58,1,74.1,0,73.4,1,72,0,73.7,0
9/7/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,73.3,58,75.9,0,0,0,0,,72.6,58,0,74.1,0,73.4,1,72,0,73.5,0
9/7/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,73.1,56,75.9,0,0,0,0,,72.6,56,0,74.1,0,73.2,0,72,0,73.1,0
9/7/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,73,57,73.1,0,0,0,0,,72.6,57,0,74,0,73,0,72,0,72.9,0
9/7/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,72.8,57,73.1,0,0,0,0,,72.4,57,1,74,0,72.9,0,72,0,72.7,0
9/7/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,72.5,57,73.1,0,0,0,0,,72.3,57,1,74,0,72.5,0,71.8,0,72.5,0
9/7/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72.2,57,73.1,0,0,0,0,,72.2,57,0,73.8,0,72.3,0,71.8,0,72.3,0
9/7/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72,57,73.1,0,0,0,0,,72.1,57,0,73.8,0,72,0,71.8,0,72,0
9/7/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72,56,73.1,0,0,0,0,,72.1,56,0,73.8,0,72,0,71.8,0,71.8,0
9/7/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,71.7,56,71.7,0,0,0,0,,71.9,56,1,73.6,0,71.6,0,71.8,0,71.6,0
9/7/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,71.7,56,71.7,0,0,0,30,,71.9,56,0,73.6,0,71.6,0,71.6,0,71.4,0
9/7/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,71.7,0,0,0,270,,71.8,56,0,73.4,0,71.4,0,71.6,0,71.2,0
9/7/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,71.5,56,71.7,0,0,0,0,,71.6,56,0,73.2,0,71.2,0,71.6,0,71.2,0
9/7/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,71.5,56,71.7,0,0,0,0,,71.6,56,0,73.2,0,71,0,71.6,0,71,0
9/7/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,71.7,0,0,0,0,,71.6,56,0,73,0,70.9,0,71.6,0,70.9,0
9/7/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,69.9,0,0,0,0,,71.6,56,1,73,1,70.9,0,71.4,0,70.7,0
9/7/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,69.9,0,0,0,0,,71.4,56,0,72.7,1,70.4,0,71.4,0,70.8,0
9/7/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,69.9,0,0,0,0,,71.4,56,0,72.3,1,70.2,0,71.2,0,71.1,1
9/7/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,69.9,0,0,0,0,,71.4,56,0,72.3,0,70.1,0,71.2,0,71.2,1
9/7/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,69.9,0,0,0,0,,71.3,56,0,72.3,0,70,0,71.2,0,71.2,1
9/7/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,71.5,56,69.9,0,0,0,0,,71.3,56,0,72.1,0,69.9,0,71,0,71.3,0
9/7/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,71.4,56,68.8,0,0,0,0,,71.2,56,0,72,0,69.8,0,71,0,71.2,0
9/7/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,71.4,56,68.8,0,0,0,30,,71.2,56,0,72,0,69.8,0,71,0,71.2,0
9/7/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,71.3,57,68.8,0,0,0,270,,71.1,57,0,71.8,0,69.7,0,70.9,0,71.2,0
9/7/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,71.3,56,68.8,0,0,0,0,,71,56,0,71.8,0,69.4,0,70.9,0,71.3,0
9/7/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,71.2,56,68.8,0,0,0,0,,70.9,56,0,71.6,0,69.3,0,70.9,0,71.3,1
9/7/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,71.2,56,68.8,0,0,0,0,,70.9,56,0,71.4,0,69.1,0,70.9,0,71.2,1
9/7/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,71.2,57,67.3,0,0,0,0,,70.8,57,0,71.4,0,68.9,0,70.7,0,71.2,0
9/7/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,71.1,57,67.3,0,0,0,0,,70.8,57,0,71.2,0,68.9,0,70.7,0,71.1,0
9/7/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,70.9,57,67.3,0,0,0,0,,70.8,57,0,71.2,0,68.8,0,70.5,0,70.9,0
9/7/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,70.9,57,67.3,0,0,0,0,,70.8,57,0,71,0,68.6,0,70.5,0,70.9,0
9/7/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,70.9,57,67.3,0,0,0,0,,70.7,57,0,70.9,0,68.4,0,70.5,0,70.9,0
9/7/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,70.7,57,67.3,0,0,0,0,,70.6,57,0,70.7,0,68.2,0,70.5,0,70.8,0
9/7/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,70.3,57,66.5,0,0,0,0,,70.5,57,0,70.7,0,68.1,0,70.3,0,70.7,0
9/7/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,70.1,57,66.5,0,0,0,30,,70.5,57,0,70.7,0,68.1,0,70.3,0,70.6,0
9/7/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,70,56,66.5,0,0,0,270,,70.4,56,0,70.7,0,68,0,70.3,0,70.5,0
9/7/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,69.9,57,66.5,0,0,0,0,,70.2,57,0,70.5,0,68,0,70.3,0,70.5,0
9/7/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,69.8,56,66.5,0,0,0,0,,70.2,56,0,70.5,0,67.9,0,70.1,0,70.5,0
9/7/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,69.7,56,66.5,0,0,0,0,,70.3,56,0,70.3,0,67.7,0,70.1,0,70.4,0
9/7/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,69.6,56,65.3,0,0,0,0,,70.3,56,0,70.1,0,67.5,0,70.1,0,70.3,0
9/7/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,69.5,56,65.3,0,0,0,0,,70.2,56,1,70,1,67.3,0,70,0,70.2,1
9/7/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,69.5,56,65.3,0,0,0,0,,70.1,56,1,70,1,67.2,0,70,0,70.1,1
9/7/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,69.5,56,65.3,0,0,0,0,,70,56,1,70,1,67.2,0,69.8,0,70.1,1
9/7/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,69.6,56,65.3,0,0,0,0,,70,56,0,70.1,0,67.4,0,69.8,0,70,0
9/7/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,69.9,56,65.3,0,0,0,0,,70.2,56,0,70.7,0,68,0,69.8,0,70,0
9/7/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,70.2,56,65.2,0,0,0,0,,70.4,56,0,71,0,68.4,0,69.6,0,70,0
9/7/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,70.5,56,65.2,0,0,0,30,,70.6,56,0,71.2,0,68.5,0,69.6,0,70.1,0
9/7/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,70.7,56,65.2,0,0,0,270,,70.7,56,0,71.4,0,68.8,0,69.4,0,70.1,0
9/7/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,70.7,56,65.2,0,0,0,0,,70.6,56,0,71.4,0,68.9,0,69.4,0,70.1,0
9/7/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,70.6,56,65.2,0,0,0,0,,70.6,56,0,71.6,0,69,0,69.2,0,70.1,0
9/7/18,23:25:00,auto,heatOff,smartHome,Dinner,74.6,67.7,70.5,56,65.2,0,0,0,0,,70.6,56,0,71.7,0,69,0,69.2,0,70.1,0
9/7/18,23:30:00,auto,heatOff,,Sleep,76,67,70.3,56,64.1,0,0,0,0,,70.7,56,0,71.6,0,69.1,0,69,0,70,0
9/7/18,23:35:00,auto,heatOff,,Sleep,76,67,70.2,56,64.1,0,0,0,0,,70.6,56,0,71.6,0,69.1,0,68.9,0,70,0
9/7/18,23:40:00,auto,heatOff,,Sleep,76,67,70.1,56,64.1,0,0,0,0,,70.7,56,0,71.6,0,69.1,0,68.9,0,70,0
9/7/18,23:45:00,auto,heatOff,,Sleep,76,67,70,56,64.1,0,0,0,0,,70.7,56,0,71.6,0,69.2,0,68.8,0,69.8,0
9/7/18,23:50:00,auto,heatOff,,Sleep,76,67,70,56,64.1,0,0,0,0,,70.8,56,0,71.6,0,69.2,0,68.7,0,69.8,0
9/7/18,23:55:00,auto,heatOff,,Sleep,76,67,69.9,55,64.1,0,0,0,0,,70.7,55,0,71.5,0,69.2,0,68.6,0,69.8,0
9/8/18,0:00:00,auto,heatOff,,Sleep,76,67,69.9,55,64.3,0,0,0,0,,70.7,55,0,71.4,0,69.2,0,68.5,0,69.8,0
9/8/18,0:05:00,auto,heatOff,,Sleep,76,67,69.8,55,64.3,0,0,0,30,,70.7,55,0,71.4,0,69.2,0,68.4,0,69.8,0
9/8/18,0:10:00,auto,heatOff,,Sleep,76,67,69.8,55,64.3,0,0,0,270,,70.6,55,0,71.4,0,69.2,0,68.3,0,69.7,0
9/8/18,0:15:00,auto,heatOff,,Sleep,76,67,69.8,54,64.3,0,0,0,0,,70.5,54,0,71.4,0,69.2,0,68.3,0,69.6,0
9/8/18,0:20:00,auto,heatOff,,Sleep,76,67,69.7,56,64.3,0,0,0,0,,70.4,56,0,71.6,0,69.2,0,68.2,0,69.5,0
9/8/18,0:25:00,auto,heatOff,,Sleep,76,67,69.7,55,64.3,0,0,0,0,,70.4,55,1,71.6,0,69.2,0,68,0,69.4,0
9/8/18,0:30:00,auto,heatOff,,Sleep,76,67,69.6,55,63.3,0,0,0,0,,70.2,55,1,71.6,0,69,0,68,0,69.4,0
9/8/18,0:35:00,auto,heatOff,,Sleep,76,67,69.5,56,63.3,0,0,0,0,,70,56,0,71.4,0,69,0,68,0,69.4,0
9/8/18,0:40:00,auto,heatOff,,Sleep,76,67,69.6,56,63.3,0,0,0,0,,70.1,56,0,71.4,0,69,0,67.9,0,69.3,0
9/8/18,0:45:00,auto,heatOff,,Sleep,76,67,69.6,56,63.3,0,0,0,0,,70.2,56,0,71.4,0,69,0,67.8,0,69.2,0
9/8/18,0:50:00,auto,heatOff,,Sleep,76,67,69.7,55,63.3,0,0,0,0,,70.2,55,0,71.4,0,69,0,67.7,0,69.2,0
9/8/18,0:55:00,auto,heatOff,,Sleep,76,67,69.9,55,63.3,0,0,0,0,,70.2,55,0,71.2,0,69,0,67.6,0,69.1,0
9/8/18,1:00:00,auto,heatOff,,Sleep,76,67,70.1,55,63.3,0,0,0,0,,70.2,55,0,71.2,0,69,0,67.6,0,69,0
9/8/18,1:05:00,auto,heatOff,,Sleep,76,67,69.8,54,63.3,0,0,0,30,,70.3,54,0,71.2,0,69,0,67.5,0,69,0
9/8/18,1:10:00,auto,heatOff,,Sleep,76,67,69.6,54,63.3,0,0,0,270,,70.2,54,0,71.2,0,69,0,67.4,0,69,0
9/8/18,1:15:00,auto,heatOff,,Sleep,76,67,69.4,54,63.3,0,0,0,0,,70.1,54,0,71.2,0,69,0,67.4,0,69,0
9/8/18,1:20:00,auto,heatOff,,Sleep,76,67,69.3,54,63.3,0,0,0,0,,70.1,54,0,71.3,0,69,0,67.3,0,69,0
9/8/18,1:25:00,auto,heatOff,,Sleep,76,67,69.2,54,63.3,0,0,0,0,,70,54,0,71.2,0,69,0,67.2,0,68.9,0
9/8/18,1:30:00,auto,heatOff,,Sleep,76,67,69.2,54,62.3,0,0,0,0,,70,54,0,71.2,0,69,0,67.1,0,68.9,0
9/8/18,1:35:00,auto,heatOff,,Sleep,76,67,69.2,54,62.3,0,0,0,0,,70,54,0,71.2,0,69,0,67.1,0,68.9,0
9/8/18,1:40:00,auto,heatOff,,Sleep,76,67,69.1,54,62.3,0,0,0,0,,69.9,54,0,71.2,0,69,0,67,0,68.7,0
9/8/18,1:45:00,auto,heatOff,,Sleep,76,67,69.1,54,62.3,0,0,0,0,,69.8,54,0,71,0,,,66.9,0,68.7,0
9/8/18,1:50:00,auto,heatOff,,Sleep,76,67,69.1,54,62.3,0,0,0,0,,69.8,54,0,71,0,,,66.9,0,68.7,0
9/8/18,1:55:00,auto,heatOff,,Sleep,76,67,69,54,62.3,0,0,0,0,,69.8,54,0,71,0,,,66.8,0,68.7,0
9/8/18,2:00:00,auto,heatOff,,Sleep,76,67,68.9,54,63.1,0,0,0,0,,69.7,54,0,71,0,,,66.7,0,68.5,0
9/8/18,2:05:00,auto,heatOff,,Sleep,76,67,68.9,54,63.1,0,0,0,30,,69.7,54,0,71,0,,,66.7,0,68.5,0
9/8/18,2:10:00,auto,heatOff,,Sleep,76,67,68.9,54,63.1,0,0,0,270,,69.7,54,0,71,0,,,66.6,0,68.5,0
9/8/18,2:15:00,auto,heatOff,,Sleep,76,67,68.8,54,63.1,0,0,0,0,,69.6,54,0,71,0,68.5,0,66.5,0,68.3,0
9/8/18,2:20:00,auto,heatOff,,Sleep,76,67,68.8,54,63.1,0,0,0,0,,69.6,54,0,71.2,0,68.5,0,66.5,0,68.3,0
9/8/18,2:25:00,auto,heatOff,,Sleep,76,67,68.7,54,63.1,0,0,0,0,,69.5,54,0,71,0,68.5,0,66.4,0,68.3,0
9/8/18,2:30:00,auto,heatOff,,Sleep,76,67,68.6,54,61.9,0,0,0,0,,69.5,54,0,71,0,68.3,0,66.3,0,68.2,0
9/8/18,2:35:00,auto,heatOff,,Sleep,76,67,68.5,54,61.9,0,0,0,0,,69.4,54,0,70.9,0,68.3,0,66.2,0,68.1,0
9/8/18,2:40:00,auto,heatOff,,Sleep,76,67,68.5,54,61.9,0,0,0,0,,69.4,54,0,70.9,0,68.3,0,66.2,0,68.1,0
9/8/18,2:45:00,auto,heatOff,,Sleep,76,67,68.5,54,61.9,0,0,0,0,,69.3,54,0,70.9,0,68.3,0,66.2,0,68,0
9/8/18,2:50:00,auto,heatOff,,Sleep,76,67,68.4,54,61.9,0,0,0,0,,69.2,54,0,70.7,0,68.1,0,66.1,0,68,0
9/8/18,2:55:00,auto,heatOff,,Sleep,76,67,68.3,54,61.9,0,0,0,0,,69.2,54,0,70.5,0,68.1,0,65.9,0,68,0
9/8/18,3:00:00,auto,heatOff,,Sleep,76,67,68.3,54,62.3,0,0,0,0,,69.1,54,0,70.5,0,68.1,0,65.8,0,68,0
9/8/18,3:05:00,auto,heatOff,,Sleep,76,67,68.2,54,62.3,0,0,0,30,,69.1,54,0,70.5,0,68.1,0,65.8,0,67.9,0
9/8/18,3:10:00,auto,heatOff,,Sleep,76,67,68.2,54,62.3,0,0,0,270,,69,54,0,70.5,0,68.1,0,65.8,0,67.8,0
9/8/18,3:15:00,auto,heatOff,,Sleep,76,67,68.2,54,62.3,0,0,0,0,,69,54,0,70.6,0,68.1,0,65.8,0,67.7,0
9/8/18,3:20:00,auto,heatOff,,Sleep,76,67,68.1,54,62.3,0,0,0,0,,69,54,0,70.7,0,68.1,0,65.7,0,67.6,0
9/8/18,3:25:00,auto,heatOff,,Sleep,76,67,68.1,54,62.3,0,0,0,0,,68.9,54,0,70.5,0,68.1,0,65.5,0,67.6,0
9/8/18,3:30:00,auto,heatOff,,Sleep,76,67,68,54,61.1,0,0,0,0,,68.8,54,0,70.5,0,68.1,0,65.4,0,67.5,0
9/8/18,3:35:00,auto,heatOff,,Sleep,76,67,68,54,61.1,0,0,0,0,,68.8,54,0,70.5,0,,,65.4,0,67.4,0
9/8/18,3:40:00,auto,heatOff,,Sleep,76,67,68,54,61.1,0,0,0,0,,68.8,54,0,70.5,0,,,65.3,0,67.4,0
9/8/18,3:45:00,auto,heatOff,,Sleep,76,67,67.9,54,61.1,0,0,0,0,,68.8,54,0,70.3,0,,,65.3,0,67.3,0
9/8/18,3:50:00,auto,heatOff,,Sleep,76,67,67.8,54,61.1,0,0,0,0,,68.8,54,0,70.3,0,,,65.2,0,67.2,0
9/8/18,3:55:00,auto,heatOff,,Sleep,76,67,67.8,54,61.1,0,0,0,0,,68.8,54,0,70.3,0,,,65.1,0,67.2,0
9/8/18,4:00:00,auto,heatOff,,Sleep,76,67,67.7,54,61.9,0,0,0,0,,68.7,54,0,70.1,0,,,65.1,0,67.2,0
9/8/18,4:05:00,auto,heatOff,,Sleep,76,67,67.7,54,61.9,0,0,0,30,,68.6,54,0,70.1,0,,,65,0,67.2,0
9/8/18,4:10:00,auto,heatOff,,Sleep,76,67,67.6,54,61.9,0,0,0,270,,68.5,54,0,70.1,0,,,64.9,0,67.1,0
9/8/18,4:15:00,auto,heatOff,,Sleep,76,67,67.6,54,61.9,0,0,0,0,,68.4,54,0,70.2,0,,,64.9,0,67.1,0
9/8/18,4:20:00,auto,heatOff,,Sleep,76,67,67.6,54,61.9,0,0,0,0,,68.3,54,0,70.3,0,,,65,0,66.9,0
9/8/18,4:25:00,auto,heatOff,,Sleep,76,67,67.5,54,61.9,0,0,0,0,,68.2,54,0,70.1,0,,,64.8,0,66.9,0
9/8/18,4:30:00,auto,heatOff,,Sleep,76,67,67.4,54,60.5,0,0,0,0,,68.2,54,0,70,0,,,64.7,0,66.9,0
9/8/18,4:35:00,auto,heatOff,,Sleep,76,67,67.4,54,60.5,0,0,0,0,,68.1,54,0,70,0,,,64.7,0,66.9,0
9/8/18,4:40:00,auto,heatOff,,Sleep,76,67,67.2,54,60.5,0,0,0,0,,68.1,54,0,69.8,0,,,64.6,0,66.7,0
9/8/18,4:45:00,auto,heatOff,,Sleep,76,67,67.2,54,60.5,0,0,0,0,,68.1,54,0,69.8,0,,,64.5,0,66.7,0
9/8/18,4:50:00,auto,heatOff,,Sleep,76,67,67.2,54,60.5,0,0,0,0,,68.1,54,0,69.8,0,,,64.5,0,66.5,0
9/8/18,4:55:00,auto,heatOff,,Sleep,76,67,67.1,54,60.5,0,0,0,0,,68,54,0,69.8,0,,,64.4,0,66.5,0
9/8/18,5:00:00,auto,heatOff,,Sleep,76,67,67.1,54,60.1,0,0,0,0,,68,54,0,69.8,0,,,64.4,0,66.5,0
9/8/18,5:05:00,auto,heatOff,,Sleep,76,67,67.1,54,60.1,0,0,0,30,,68,54,0,69.8,0,,,64.4,0,66.5,0
9/8/18,5:10:00,auto,heatOff,,Sleep,76,67,67,54,60.1,0,0,0,270,,67.9,54,0,69.6,0,,,64.3,0,66.5,0
9/8/18,5:15:00,auto,heatOff,,Sleep,76,67,67,54,60.1,0,0,0,0,,67.8,54,0,69.7,0,,,64.2,0,66.4,0
9/8/18,5:20:00,auto,heatOff,,Sleep,76,67,67,54,60.1,0,0,0,0,,67.9,54,0,69.8,0,,,64.1,0,66.3,0
9/8/18,5:25:00,auto,heatOff,,Sleep,76,67,66.9,54,60.1,0,0,0,0,,67.8,54,0,69.8,0,,,64,0,66.3,0
9/8/18,5:30:00,auto,heatOff,,Sleep,76,67,66.8,54,59.3,0,0,0,0,,67.7,54,0,69.6,0,,,64,0,66.2,0
9/8/18,5:35:00,auto,heatOff,,Sleep,76,67,66.8,54,59.3,0,0,0,0,,67.6,54,0,69.6,0,,,64,0,66.2,0
9/8/18,5:40:00,auto,heatOff,,Sleep,76,67,66.7,54,59.3,0,0,0,0,,67.5,54,0,69.6,0,,,63.8,0,66.2,0
9/8/18,5:45:00,auto,heatOff,,Sleep,76,67,66.7,54,59.3,0,0,0,0,,67.5,54,0,69.4,0,,,63.8,0,66.2,0
9/8/18,5:50:00,auto,heatOff,,Sleep,76,67,66.6,54,59.3,0,0,0,0,,67.5,54,0,69.4,0,,,63.8,0,66.1,0
9/8/18,5:55:00,auto,heatOff,,Sleep,76,67,66.5,54,59.3,0,0,180,180,,67.5,54,0,69.2,0,,,63.6,0,66,0
9/8/18,6:00:00,,,,,,,,,59.9,0,,,,,,,,,,,,,,,
9/8/18,6:05:00,auto,heatOff,,Sleep,76,67,67.5,53,59.9,0,0,0,0,,67.9,53,0,69.8,0,,,64,0,67.4,0
9/8/18,6:10:00,auto,heatOff,,Sleep,76,67,67.2,54,59.9,0,0,0,0,,67.8,54,0,69.9,0,67.6,0,64,0,67.3,0
9/8/18,6:15:00,auto,heatOff,,Sleep,76,67,67,54,59.9,0,0,15,15,,67.7,54,0,69.8,0,67.3,0,63.8,0,67,0
9/8/18,6:20:00,,,,,,,,,59.9,0,,,,,,,,,,,,,,,
9/8/18,6:25:00,,,,,,,,,59.9,0,,,,,,,,,,,,,,,
9/8/18,6:30:00,auto,heatOff,,Home,74,68,67.7,54,58.8,0,0,180,180,,68.4,54,1,70,0,68.3,0,64,0,67.4,0
9/8/18,6:35:00,auto,heatStage1On,,Home,74,68,67.8,54,58.8,0,0,135,180,,68.3,54,0,70.1,0,68.3,0,64.2,0,68.1,0
9/8/18,6:40:00,auto,heatOff,,Home,74,68,68,56,58.8,0,0,0,0,,68.2,56,0,70.4,0,68.6,0,64.5,0,68.6,0
9/8/18,6:45:00,auto,heatOff,,Home,74,68,68,56,58.8,0,0,0,0,,68,56,0,70.5,0,68.7,0,64.9,0,68.5,0
9/8/18,6:50:00,auto,heatOff,,Home,74,68,67.8,56,58.8,0,0,0,0,,67.8,56,0,70.5,0,68.3,0,65.1,0,67.9,0
9/8/18,6:55:00,auto,heatOff,,Home,74,68,67.6,56,58.8,0,0,0,0,,67.6,56,0,70.5,0,68,0,65.2,0,67.3,0
9/8/18,7:00:00,,,,,,,,,59.6,0,,,,,,,,,,,,,,,
9/8/18,7:05:00,,,,,,,,,59.6,0,,,,,,,,,,,,,,,
9/8/18,7:10:00,auto,heatOff,,Home,74,68,68,54,59.6,0,0,105,105,,68,54,1,70.7,0,68.5,0,65.6,0,68,0
9/8/18,7:15:00,auto,heatStage1On,,Home,74,68,68.1,56,59.6,0,0,195,240,,67.9,56,1,70.7,0,68.7,0,65.6,0,68,0
9/8/18,7:20:00,auto,heatOff,,Home,74,68,68.2,57,59.6,0,0,0,0,,67.9,57,1,70.7,0,69,0,65.6,0,68.2,0
9/8/18,7:25:00,auto,heatOff,,Home,74,68,68.3,56,59.6,0,0,0,0,,68,56,0,71,0,69.1,0,65.8,0,68.5,0
9/8/18,7:30:00,auto,heatOff,,Home,74,68,68.1,56,59.7,0,0,0,0,,67.9,56,1,71,0,68.9,0,65.8,0,68,0
9/8/18,7:35:00,auto,heatOff,,Home,74,68,68.1,56,59.7,0,0,0,0,,67.9,56,0,71,0,68.7,1,65.8,0,67.7,0
9/8/18,7:40:00,auto,heatOff,,Home,74,68,68.1,57,59.7,0,0,0,0,,67.8,57,1,71.2,0,68.7,1,65.8,0,67.5,0
9/8/18,7:45:00,auto,heatOff,,Home,74,68,68.2,57,59.7,0,0,0,0,,67.9,57,0,71.2,0,68.7,1,66,0,67.2,0
9/8/18,7:50:00,auto,heatOff,,Home,74,68,68.3,57,59.7,0,0,0,0,,68,57,1,71.2,0,68.7,0,66,0,67.2,0
9/8/18,7:55:00,auto,heatOff,,Home,74,68,68.3,57,59.7,0,0,0,0,,68,57,1,71.2,0,68.7,0,66,0,67.2,0
9/8/18,8:00:00,auto,heatOff,,Home,74,68,68.4,56,61.3,0,0,0,0,,68.1,56,0,71.2,0,68.7,0,66,0,67.2,0
9/8/18,8:05:00,auto,heatOff,,Home,74,68,68.4,56,61.3,0,0,0,0,,68.1,56,0,71.2,0,68.7,0,66,0,67.6,0
9/8/18,8:10:00,auto,heatOff,,Home,74,68,68.4,56,61.3,0,0,0,0,,68.2,56,0,71.2,0,68.7,0,66.1,0,68.2,0
9/8/18,8:15:00,auto,heatOff,,Home,74,68,68.4,57,61.3,0,0,0,0,,68.2,57,0,71.2,0,68.7,0,66.2,0,68.3,0
9/8/18,8:20:00,auto,heatOff,,Home,74,68,68.4,56,61.3,0,0,0,0,,68.3,56,0,71.2,0,68.7,0,66.2,0,68.6,0
9/8/18,8:25:00,auto,heatOff,,Home,74,68,68.4,56,61.3,0,0,0,0,,68.3,56,0,71.2,0,68.7,0,66.2,0,68.1,0
9/8/18,8:30:00,auto,heatOff,,Home,74,68,68.4,56,62.2,0,0,0,0,,68.4,56,0,71.2,0,68.7,0,66.2,0,67.4,0
9/8/18,8:35:00,auto,heatOff,,Home,74,68,68.3,56,62.2,0,0,0,0,,68.3,56,1,71.2,0,68.7,0,66.2,0,67.2,0
9/8/18,8:40:00,auto,heatOff,,Home,74,68,68.3,55,62.2,0,0,0,0,,68.3,55,0,71.2,0,68.7,0,66.2,0,67.1,0
9/8/18,8:45:00,auto,heatOff,,Home,74,68,68.4,56,62.2,0,0,0,0,,68.3,56,1,71.2,0,68.7,0,66.2,0,66.9,0
9/8/18,8:50:00,auto,heatOff,,Home,74,68,68.4,56,62.2,0,0,0,0,,68.3,56,0,71.2,0,68.7,0,66.2,0,66.9,0
9/8/18,8:55:00,auto,heatOff,,Home,74,68,68.3,55,62.2,0,0,0,0,,68.3,55,0,71.2,0,68.7,0,66.3,0,66.9,0
9/8/18,9:00:00,auto,heatOff,,Home,74,68,68.4,55,64,0,0,0,30,,68.4,55,0,71.2,0,68.7,0,66.3,0,66.9,0
9/8/18,9:05:00,auto,heatOff,,Home,74,68,68.5,55,64,0,0,0,270,,68.5,55,0,71.2,0,68.7,0,66.3,0,66.9,0
9/8/18,9:10:00,auto,heatOff,,Home,74,68,68.6,55,64,0,0,0,0,,68.6,55,0,71.2,0,68.7,0,66.4,0,66.9,0
9/8/18,9:15:00,auto,heatOff,,Home,74,68,68.6,54,64,0,0,0,0,,68.6,54,0,71.2,0,68.9,0,66.5,0,66.9,0
9/8/18,9:20:00,auto,heatOff,,Home,74,68,68.5,54,64,0,0,0,0,,68.6,54,0,71.2,0,68.8,0,66.5,0,66.9,0
9/8/18,9:25:00,auto,heatOff,,Home,74,68,68.4,54,64,0,0,0,0,,68.6,54,0,71.2,0,68.7,0,66.5,0,66.9,0
9/8/18,9:30:00,auto,heatOff,,Home,74,68,68.4,55,65.6,0,0,0,0,,68.6,55,0,71.2,0,68.7,0,66.5,0,66.9,0
9/8/18,9:35:00,auto,heatOff,,Home,74,68,68.4,56,65.6,0,0,0,0,,68.6,56,0,71.2,0,68.7,0,66.6,0,66.9,0
9/8/18,9:40:00,auto,heatOff,,Home,74,68,68.4,56,65.6,0,0,0,0,,68.6,56,0,71.2,0,68.7,0,66.7,0,66.9,0
9/8/18,9:45:00,auto,heatOff,,Home,74,68,68.4,55,65.6,0,0,0,0,,68.7,55,0,71.2,0,68.8,0,66.7,0,66.9,0
9/8/18,9:50:00,auto,heatOff,,Home,74,68,68.4,54,65.6,0,0,0,0,,68.8,54,0,71.2,0,68.7,0,66.7,0,66.9,0
9/8/18,9:55:00,auto,heatOff,,Home,74,68,68.4,54,65.6,0,0,0,0,,68.9,54,0,71.2,0,68.7,0,66.7,0,66.9,0
9/8/18,10:00:00,auto,heatOff,,Home,74,68,68.5,54,69.8,0,0,0,30,,69,54,0,71.3,0,68.7,0,66.7,0,66.9,0
9/8/18,10:05:00,auto,heatOff,,Home,74,68,68.5,54,69.8,0,0,0,270,,69,54,0,71.2,0,68.7,0,66.7,0,66.9,0
9/8/18,10:10:00,auto,heatOff,,Home,74,68,68.5,54,69.8,0,0,0,0,,68.9,54,0,71.2,0,68.7,0,66.9,0,67.1,0
9/8/18,10:15:00,auto,heatOff,,Home,74,68,68.6,54,69.8,0,0,0,0,,68.9,54,0,71.4,0,68.9,0,66.9,0,67.1,0
9/8/18,10:20:00,auto,heatOff,,Home,74,68,68.6,54,69.8,0,0,0,0,,68.9,54,0,71.4,0,68.9,0,66.9,0,67.1,0
9/8/18,10:25:00,auto,heatOff,,Home,74,68,68.6,54,69.8,0,0,0,0,,69,54,0,71.4,0,68.9,0,66.9,0,67.1,0
9/8/18,10:30:00,auto,heatOff,,Home,74,68,68.6,54,71.1,0,0,0,0,,69,54,0,71.4,0,68.9,0,66.9,0,67.2,0
9/8/18,10:35:00,auto,heatOff,,Home,74,68,68.6,54,71.1,0,0,0,0,,69,54,0,71.4,0,68.9,0,66.9,0,67.2,0
9/8/18,10:40:00,auto,heatOff,,Home,74,68,68.6,54,71.1,0,0,0,0,,69,54,0,71.4,0,68.9,0,66.9,0,67.2,0
9/8/18,10:45:00,auto,heatOff,,Home,75.1,66.6,68.7,54,71.1,0,0,0,0,,69.1,54,0,71.4,0,68.9,0,66.9,0,67.2,0
9/8/18,10:50:00,auto,heatOff,smartAway,Home,77.3,64,68.7,54,71.1,0,0,0,0,,69.1,54,0,71.4,0,68.9,0,67.1,0,67.2,0
9/8/18,10:55:00,auto,heatOff,smartAway,Home,77.3,64,68.7,54,71.1,0,0,0,0,,69.1,54,0,71.6,0,68.9,0,67.1,0,67.2,0
9/8/18,11:00:00,auto,heatOff,smartAway,Home,77.3,64,68.8,56,72.5,0,0,0,30,,69,56,0,71.6,0,68.9,0,67.1,0,67.4,0
9/8/18,11:05:00,auto,heatOff,smartAway,Home,77.3,64,68.7,56,72.5,0,0,0,270,,68.9,56,0,71.6,0,68.9,0,67.1,0,67.4,0
9/8/18,11:10:00,auto,heatOff,smartAway,Home,77.3,64,68.8,56,72.5,0,0,0,0,,68.9,56,0,71.6,0,68.9,0,67.1,0,67.6,0
9/8/18,11:15:00,auto,heatOff,smartAway,Home,77.3,64,68.8,56,72.5,0,0,0,0,,68.9,56,0,71.6,0,69,0,67.2,0,67.6,0
9/8/18,11:20:00,auto,heatOff,smartAway,Home,77.3,64,68.8,56,72.5,0,0,0,0,,68.9,56,0,71.6,0,69,0,67.2,0,67.6,0
9/8/18,11:25:00,auto,heatOff,smartAway,Home,77.3,64,68.8,56,72.5,0,0,0,0,,69,56,0,71.6,0,69,0,67.2,0,67.6,0
9/8/18,11:30:00,auto,heatOff,smartAway,Home,77.3,64,68.8,56,73.4,0,0,0,0,,69,56,0,71.6,0,69,0,67.2,0,67.6,0
