#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/11/18,14:30:00,auto,compressorCoolOff,,Home,74,68,71.7,53,76.9,0,0,0,0,,71.3,53,1,73,1,70.9,0,70.3,0,70.1,0
9/11/18,14:35:00,auto,compressorCoolOff,,Home,74,68,71.7,54,76.9,0,0,0,0,,71.3,54,0,73,0,70.9,0,70.3,0,70.2,0
9/11/18,14:40:00,auto,compressorCoolOff,,Home,74,68,71.8,54,76.9,0,0,0,0,,71.4,54,0,73,0,71,0,70.4,0,70.3,0
9/11/18,14:45:00,auto,compressorCoolOff,,Home,74,68,71.9,53,76.9,0,0,0,0,,71.5,53,0,73.2,0,71,0,70.5,0,70.4,0
9/11/18,14:50:00,auto,compressorCoolOff,,Home,74,68,71.9,53,76.9,0,0,0,0,,71.6,53,0,73.1,0,71,0,70.5,0,70.5,0
9/11/18,14:55:00,auto,compressorCoolOff,,Home,74,68,72,52,76.9,0,0,0,0,,71.7,52,0,73,0,71.1,0,70.5,0,70.5,0
9/11/18,15:00:00,auto,compressorCoolOff,,Home,74,68,72.1,52,77.5,0,0,0,30,,71.7,52,0,73,0,71.2,0,70.5,0,70.6,0
9/11/18,15:05:00,auto,compressorCoolOff,,Home,74,68,71.9,52,77.5,0,0,0,270,,71.7,52,1,73,0,71.2,0,70.5,0,70.8,0
9/11/18,15:10:00,auto,compressorCoolOff,,Home,74,68,72,52,77.5,0,0,0,0,,71.6,52,0,73,0,71.3,0,70.6,0,71.1,0
9/11/18,15:15:00,auto,compressorCoolOff,,Home,74,68,72,52,77.5,0,0,0,0,,71.6,52,0,73,0,71.4,0,70.7,0,71,0
9/11/18,15:20:00,auto,compressorCoolOff,,Home,74,68,72.1,51,77.5,0,0,0,0,,71.7,51,1,73,0,71.6,0,70.7,0,71.1,0
9/11/18,15:25:00,auto,compressorCoolOff,,Home,74,68,72,51,77.5,0,0,0,0,,71.7,51,1,73,0,71.6,0,70.8,0,71.2,0
9/11/18,15:30:00,auto,compressorCoolOff,,Home,74,68,71.8,52,76.9,0,0,0,0,,71.6,52,1,73.2,0,71.6,0,70.9,0,71.2,0
9/11/18,15:35:00,auto,compressorCoolOff,,Home,74,68,71.7,52,76.9,0,0,0,0,,71.5,52,1,73.2,1,71.6,0,70.9,0,71.2,1
9/11/18,15:40:00,auto,compressorCoolOff,,Home,74,68,71.8,53,76.9,0,0,0,0,,71.4,53,1,73.3,1,71.6,0,70.9,0,71.4,1
9/11/18,15:45:00,auto,compressorCoolOff,,Home,74,68,72,53,76.9,0,0,0,0,,71.4,53,0,73.4,1,71.8,0,70.9,0,71.7,1
9/11/18,15:50:00,auto,compressorCoolOff,,Home,74,68,72.2,52,76.9,0,0,0,0,,71.6,52,0,73.4,1,71.8,0,70.9,0,72.1,0
9/11/18,15:55:00,auto,compressorCoolOff,,Home,74,68,72.5,52,76.9,0,0,0,0,,71.7,52,0,73.5,1,72,0,71,0,72.5,0
9/11/18,16:00:00,auto,compressorCoolOff,,Home,74,68,72.8,52,76.9,0,0,0,30,,71.8,52,0,73.6,0,72,0,71.2,0,73.2,0
9/11/18,16:05:00,auto,compressorCoolOff,,Home,74,68,73.2,52,76.9,0,0,0,270,,71.9,52,1,73.6,0,72,0,71.2,0,74.3,0
9/11/18,16:10:00,auto,compressorCoolOff,,Home,74,68,73.5,52,76.9,0,0,0,0,,72,52,0,73.6,1,72.1,0,71.2,0,75.1,0
9/11/18,16:15:00,auto,compressorCoolOff,,Home,74,68,73.5,51,76.9,0,0,0,0,,72,51,1,73.7,1,72.1,0,71.3,0,75,0
9/11/18,16:20:00,auto,compressorCoolOff,,Home,74,68,73.3,51,76.9,0,0,0,0,,71.9,51,1,73.8,0,72.1,0,71.4,0,74.7,0
9/11/18,16:25:00,auto,compressorCoolOff,,Home,74,68,73.2,52,76.9,0,0,0,0,,72,52,1,73.8,0,72.1,0,71.4,0,74.4,0
9/11/18,16:30:00,auto,compressorCoolOff,,Home,74,68,73.1,52,76.9,0,0,0,0,,72,52,1,73.8,0,72.1,0,71.5,0,74.4,0
9/11/18,16:35:00,auto,compressorCoolOff,,Home,74,68,73.1,51,76.9,0,0,0,0,,72,51,0,73.8,0,72.2,0,71.6,0,75.2,1
9/11/18,16:40:00,auto,compressorCoolOff,,Home,74,68,73.3,51,76.9,0,0,0,0,,72,51,0,73.9,0,72.1,0,71.6,0,75.7,1
9/11/18,16:45:00,auto,compressorCoolOff,,Home,74,68,73.5,51,76.9,0,0,0,0,,72,51,0,74,0,72.1,0,71.6,0,75.6,0
9/11/18,16:50:00,auto,compressorCoolOff,,Home,74,68,73.6,52,76.9,0,0,0,0,,72.1,52,0,74,0,72.1,0,71.8,0,75.6,0
9/11/18,16:55:00,auto,compressorCoolOff,,Home,74.7,69.4,73.8,52,76.9,0,0,0,0,,72.1,52,0,74,0,72.1,0,71.8,0,76,0
9/11/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,74.2,51,75.2,0,0,0,30,,72.2,51,0,74,0,72.1,0,72,0,76.3,0
9/11/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,74.2,51,75.2,0,0,0,270,,72.2,51,0,74.1,0,72.1,0,72,0,76,0
9/11/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,74,52,75.2,0,0,0,0,,72.2,52,1,74,0,72.1,0,72,0,75.4,0
9/11/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,73.6,53,75.2,0,0,0,0,,72.2,53,1,74,0,72.1,0,72.1,0,75.2,0
9/11/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,73.4,53,75.2,0,0,0,0,,72.2,53,1,74,1,72.3,0,72.1,0,75.2,0
9/11/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,73.3,52,75.2,0,0,0,0,,72.2,52,0,74.1,1,72.3,0,72.1,0,75.2,0
9/11/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,73.2,53,73.4,0,0,0,0,,72.3,53,0,74.1,1,72.3,0,72,0,74.9,0
9/11/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,73.2,53,73.4,0,0,0,0,,72.4,53,0,74.1,0,72.3,0,72,0,74.9,0
9/11/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,73.3,53,73.4,0,0,0,0,,72.6,53,0,74.3,0,72.5,0,72,0,74.7,0
9/11/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,73.4,53,73.4,0,0,0,0,,72.8,53,0,74.3,0,72.5,0,72,0,74.7,0
9/11/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,73.5,53,73.4,0,0,0,0,,72.9,53,1,74.3,1,72.5,0,72,0,74.7,0
9/11/18,17:55:00,auto,compressorCoolOff,,Dinner,74.3,68.7,73.7,52,73.4,0,0,0,0,,72.9,52,1,74.5,1,72.5,0,72.1,0,74.7,0
9/11/18,18:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,73,0,0,0,30,,72.9,52,0,74.5,0,72.7,0,72.3,0,74.7,0
9/11/18,18:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,73,0,0,0,270,,73,52,0,74.5,0,72.7,0,72.3,0,74.7,0
9/11/18,18:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,73,0,0,0,0,,73,52,0,74.5,0,72.7,0,72.5,0,74.7,0
9/11/18,18:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,53,73,0,0,0,0,,73,53,0,74.7,1,72.7,1,72.7,0,74.9,0
9/11/18,18:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,53,73,0,0,0,0,,73,53,0,74.7,1,72.8,1,72.7,0,74.9,0
9/11/18,18:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,73,0,0,0,0,,73.1,54,0,74.9,1,72.9,0,72.7,0,74.9,0
9/11/18,18:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,70.5,0,0,0,0,,73.2,54,0,74.9,1,72.9,0,72.7,0,74.9,0
9/11/18,18:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,70.5,0,0,0,0,,73.3,54,0,74.9,1,72.9,0,72.7,0,74.9,1
9/11/18,18:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,54,70.5,0,0,0,0,,73.4,54,0,74.9,1,72.9,0,72.7,0,74.9,1
9/11/18,18:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,54,70.5,0,0,0,0,,73.4,54,0,75.1,1,73,0,72.8,0,74.9,1
9/11/18,18:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,70.5,0,0,0,0,,73.3,52,0,75.1,1,73,0,72.9,0,74.8,0
9/11/18,18:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.2,52,70.5,0,0,0,0,,73.4,52,0,75.1,0,73,0,72.9,0,74.7,0
9/11/18,19:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.3,52,69.8,0,0,0,30,,73.4,52,0,75,0,73,0,72.9,0,74.7,0
9/11/18,19:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.4,52,69.8,0,90,0,300,,73.4,52,0,74.9,1,73,0,72.9,0,74.7,0
9/11/18,19:10:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.6,52,69.8,0,300,0,300,,73.3,52,0,75.1,1,73,0,72.9,0,74.6,0
9/11/18,19:15:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.4,52,69.8,0,300,0,300,,73,52,0,75,1,72.9,0,72.5,0,74.1,0
9/11/18,19:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,52,69.8,0,0,0,45,,72.6,52,0,74.8,1,72.6,0,71.6,0,73.2,0
9/11/18,19:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,69.8,0,0,0,0,,72.2,52,0,74.5,1,72.5,0,71.6,0,72.9,1
9/11/18,19:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,67.7,0,0,0,0,,72.2,53,0,74.5,1,72.5,0,71.6,0,73.1,1
9/11/18,19:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,53,67.7,0,0,0,0,,72.4,53,0,74.7,1,72.7,0,71.9,0,73.3,0
9/11/18,19:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,53,67.7,0,0,0,0,,72.6,53,0,74.7,1,72.7,0,72,0,73.5,0
9/11/18,19:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,67.7,0,0,0,0,,72.7,52,0,74.9,0,72.7,0,72,0,73.4,0
9/11/18,19:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,52,67.7,0,0,0,0,,72.8,52,0,74.9,0,72.7,0,72.2,0,73.2,0
9/11/18,19:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,67.7,0,0,0,0,,72.9,52,0,74.9,0,72.7,0,72.3,0,73,0
9/11/18,20:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,66.9,0,0,0,0,,73.1,52,0,74.9,1,72.7,0,72.3,0,73,0
9/11/18,20:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,51,66.9,0,0,0,0,,73.1,51,0,74.9,1,72.7,0,72.3,0,72.9,0
9/11/18,20:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,51,66.9,0,0,0,0,,73.1,51,0,74.9,1,72.7,0,72.4,0,72.7,0
9/11/18,20:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.3,51,66.9,0,0,0,0,,73.1,51,0,75.1,0,72.7,0,72.5,0,72.7,0
9/11/18,20:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.5,51,66.9,0,270,0,270,,73.3,51,0,75.1,0,72.7,0,72.5,0,72.5,0
9/11/18,20:25:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.8,51,66.9,0,300,0,300,,73.2,51,0,75,1,72.6,0,72.3,0,72.1,0
9/11/18,20:30:00,auto,compressorCoolStage1On,smartHome,Dinner,74,68,74.8,50,65.8,0,300,0,300,,72.7,50,1,74.8,1,72.4,0,71.4,0,71.4,0
9/11/18,20:35:00,auto,compressorCoolOff,hold,Dinner,77,68,74.1,51,65.8,0,0,0,30,,72.1,51,1,74.5,1,72,0,70.5,0,70.8,0
9/11/18,20:40:00,auto,compressorCoolOff,hold,Dinner,77,68,73.7,51,65.8,0,0,0,0,,71.8,51,1,74.5,1,72,0,70.5,0,70.6,0
9/11/18,20:45:00,auto,compressorCoolOff,hold,Dinner,77,68,73.6,52,65.8,0,0,0,0,,71.9,52,0,74.5,1,72.1,0,70.7,0,71.1,0
9/11/18,20:50:00,auto,compressorCoolOff,hold,Dinner,77,68,73.5,51,65.8,0,0,0,0,,72.2,51,0,74.5,1,72.1,0,70.9,0,71.6,0
9/11/18,20:55:00,auto,compressorCoolOff,hold,Dinner,77,68,73.5,51,65.8,0,0,0,0,,72.5,51,0,74.5,0,72.1,0,71.1,0,71.8,0
9/11/18,21:00:00,auto,compressorCoolOff,hold,Dinner,77,68,73.5,50,64,0,0,0,0,,72.6,50,0,74.5,0,72.1,0,71.4,0,72,0
9/11/18,21:05:00,auto,compressorCoolOff,hold,Dinner,77,68,73.6,50,64,0,0,0,0,,72.7,50,1,74.5,1,72.1,0,71.6,0,72.1,0
9/11/18,21:10:00,auto,compressorCoolOff,hold,Dinner,77,68,73.7,51,64,0,0,0,0,,72.8,51,0,74.6,1,72.3,0,71.6,0,72.3,0
9/11/18,21:15:00,auto,compressorCoolOff,hold,Dinner,77,68,73.8,50,64,0,0,0,0,,72.9,50,0,74.7,0,72.3,0,71.8,0,72.3,0
9/11/18,21:20:00,auto,compressorCoolOff,hold,Dinner,77,68,73.8,50,64,0,0,0,0,,73,50,0,74.7,0,72.3,0,71.8,0,72.3,0
9/11/18,21:25:00,auto,compressorCoolOff,hold,Dinner,77,68,73.9,50,64,0,0,0,0,,73.1,50,0,74.7,0,72.3,0,72,0,72.3,0
9/11/18,21:30:00,auto,compressorCoolOff,hold,Dinner,77,68,73.9,51,63,0,0,0,0,,73.1,51,0,74.7,0,72.3,0,72,0,72.3,0
9/11/18,21:35:00,auto,compressorCoolOff,hold,Dinner,77,68,73.9,51,63,0,0,0,0,,73.1,51,0,74.7,0,72.2,0,72,0,72.3,0
9/11/18,21:40:00,auto,compressorCoolOff,hold,Dinner,77,68,73.7,51,63,0,0,0,0,,73,51,0,74.9,0,72.1,0,72,0,72.3,0
9/11/18,21:45:00,auto,compressorCoolOff,hold,Dinner,77,68,73.3,51,63,0,0,0,0,,72.9,51,0,74.7,0,72.1,0,72.1,0,72.1,0
9/11/18,21:50:00,auto,compressorCoolOff,hold,Dinner,77,68,73.1,51,63,0,0,0,0,,72.9,51,0,74.7,0,72.1,0,72.1,0,72.1,0
9/11/18,21:55:00,auto,compressorCoolOff,hold,Dinner,77,68,72.9,51,63,0,0,0,0,,72.8,51,0,74.7,0,72.1,0,72.1,0,72,0
9/11/18,22:00:00,auto,compressorCoolOff,hold,Dinner,77,68,72.8,51,62.2,0,0,0,30,,72.8,51,0,74.7,0,72,0,72.1,0,72,0
9/11/18,22:05:00,auto,compressorCoolOff,hold,Dinner,77,68,72.6,51,62.2,0,0,0,270,,72.7,51,0,74.7,0,72,0,72.1,0,72,0
9/11/18,22:10:00,auto,compressorCoolOff,hold,Dinner,77,68,72.5,51,62.2,0,0,0,0,,72.3,51,0,74.5,0,72,0,72.1,0,71.8,0
9/11/18,22:15:00,auto,compressorCoolOff,hold,Dinner,77,68,72.4,51,62.2,0,0,0,0,,72.1,51,0,74.5,0,72,0,72.1,0,71.6,0
9/11/18,22:20:00,auto,compressorCoolOff,hold,Dinner,77,68,72.4,52,62.2,0,0,0,0,,72.1,52,0,74.5,0,72,0,72.1,0,71.6,0
9/11/18,22:25:00,auto,compressorCoolOff,hold,Dinner,77,68,72.5,52,62.2,0,0,0,0,,72.3,52,0,74.5,0,72,0,72.3,0,71.6,0
9/11/18,22:30:00,auto,compressorCoolOff,hold,Dinner,77,68,72.5,52,61.4,0,0,0,0,,72.4,52,0,74.5,0,72,0,72.3,0,71.6,0
9/11/18,22:35:00,auto,compressorCoolOff,hold,Dinner,77,68,72.5,52,61.4,0,0,0,0,,72.4,52,0,74.5,0,72,0,72.3,0,71.6,0
9/11/18,22:40:00,auto,compressorCoolOff,hold,Dinner,77,68,72.5,52,61.4,0,0,0,0,,72.3,52,0,74.5,0,72,0,72.3,0,71.6,0
9/11/18,22:45:00,auto,compressorCoolOff,hold,Dinner,77,68,72.4,52,61.4,0,0,0,0,,72.2,52,0,74.5,0,72,0,72.3,0,71.5,0
9/11/18,22:50:00,auto,compressorCoolOff,hold,Dinner,77,68,72.4,52,61.4,0,0,0,0,,72.2,52,0,74.5,0,72,0,72.3,0,71.4,0
9/11/18,22:55:00,auto,compressorCoolOff,hold,Dinner,77,68,72.4,52,61.4,0,0,0,0,,72.2,52,0,74.5,0,72,0,72.3,0,71.4,0
9/11/18,23:00:00,auto,compressorCoolOff,hold,Dinner,77,68,72.4,52,61.4,0,0,0,30,,72.1,52,0,74.5,0,72,0,72.3,0,71.3,0
9/11/18,23:05:00,auto,compressorCoolOff,hold,Dinner,77,68,72.3,52,61.4,0,0,0,270,,72,52,0,74.5,0,71.9,0,72.3,0,71.1,0
9/11/18,23:10:00,auto,compressorCoolOff,hold,Dinner,77,68,72.1,52,61.4,0,0,0,0,,71.7,52,0,74.3,0,71.7,0,72.3,0,70.9,0
9/11/18,23:15:00,auto,compressorCoolOff,hold,Dinner,77,68,72.1,52,61.4,0,0,0,0,,71.7,52,0,74.3,0,71.6,0,72.3,0,70.9,0
9/11/18,23:20:00,auto,compressorCoolOff,hold,Dinner,77,68,72.1,52,61.4,0,0,0,0,,71.7,52,0,74.3,0,71.6,0,72.3,0,70.9,0
9/11/18,23:25:00,auto,compressorCoolOff,hold,Dinner,76.3,67.3,72.1,52,61.4,0,0,0,0,,71.8,52,0,74.3,0,71.6,0,72.3,0,70.9,0
9/11/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,72.1,52,60.7,0,0,0,0,,71.8,52,0,74.3,0,71.6,0,72.3,0,70.9,0
9/11/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,72.1,52,60.7,0,0,0,0,,71.8,52,0,74.3,0,71.6,0,72.2,0,70.9,0
9/11/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,72.1,52,60.7,0,0,0,0,,71.8,52,0,74.3,0,71.6,0,72.1,0,70.8,0
9/11/18,23:45:00,auto,compressorCoolOff,,Sleep,76,67,72,52,60.7,0,0,0,0,,71.8,52,0,74.1,0,71.6,0,72.2,0,70.7,0
9/11/18,23:50:00,auto,compressorCoolOff,,Sleep,76,67,72,52,60.7,0,0,0,0,,71.8,52,0,74.1,0,71.6,0,72.1,0,70.7,0
9/11/18,23:55:00,auto,compressorCoolOff,,Sleep,76,67,72,52,60.7,0,0,0,0,,71.8,52,0,74.1,0,71.6,0,72.1,0,70.7,0
9/12/18,0:00:00,auto,compressorCoolOff,,Sleep,76,67,72,52,60.5,0,0,0,30,,71.8,52,0,74.1,0,71.6,0,72.1,0,70.7,0
9/12/18,0:05:00,auto,compressorCoolOff,,Sleep,76,67,71.9,52,60.5,0,0,0,270,,71.7,52,0,74.1,0,71.4,0,72.1,0,70.5,0
9/12/18,0:10:00,auto,compressorCoolOff,,Sleep,76,67,71.8,52,60.5,0,0,0,0,,71.4,52,0,74.1,0,71.4,0,72.1,0,70.3,0
9/12/18,0:15:00,auto,compressorCoolOff,,Sleep,76,67,71.7,52,60.5,0,0,0,0,,71.3,52,0,74.1,0,71.2,0,72.1,0,70.1,0
9/12/18,0:20:00,auto,compressorCoolOff,,Sleep,76,67,71.7,52,60.5,0,0,0,0,,71.3,52,0,74.1,0,71.3,0,72.1,0,70.1,0
9/12/18,0:25:00,auto,compressorCoolOff,,Sleep,76,67,71.8,52,60.5,0,0,0,0,,71.4,52,0,74.1,0,71.2,0,72.1,0,70.1,0
9/12/18,0:30:00,auto,compressorCoolOff,,Sleep,76,67,71.7,53,59.8,0,0,0,0,,71.5,53,0,74,0,71.2,0,72.1,0,70.1,0
9/12/18,0:35:00,auto,compressorCoolOff,,Sleep,76,67,71.7,53,59.8,0,0,0,0,,71.5,53,0,74,0,71.2,0,72.1,0,70.1,0
9/12/18,0:40:00,auto,compressorCoolOff,,Sleep,76,67,71.7,53,59.8,0,0,0,0,,71.5,53,0,74,0,71.2,0,72.1,0,70.1,0
9/12/18,0:45:00,auto,compressorCoolOff,,Sleep,76,67,71.7,53,59.8,0,0,0,0,,71.5,53,0,74,0,71.2,0,72.1,0,70,0
9/12/18,0:50:00,auto,compressorCoolOff,,Sleep,76,67,71.7,53,59.8,0,0,0,0,,71.4,53,0,74,0,71.2,0,72.1,0,70,0
9/12/18,0:55:00,auto,compressorCoolOff,,Sleep,76,67,71.6,52,59.8,0,0,0,0,,71.3,52,1,73.8,0,71.2,0,72.1,0,70,0
9/12/18,1:00:00,auto,compressorCoolOff,,Sleep,76,67,71.5,52,60.2,0,0,0,30,,71.3,52,0,73.8,0,71.2,0,72,0,69.9,0
9/12/18,1:05:00,auto,compressorCoolOff,,Sleep,76,67,71.5,52,60.2,0,0,0,270,,71.3,52,0,73.8,0,71,0,72,0,69.8,0
9/12/18,1:10:00,auto,compressorCoolOff,,Sleep,76,67,71.4,52,60.2,0,0,0,0,,71.2,52,0,73.8,0,71,0,72,0,69.7,0
9/12/18,1:15:00,auto,compressorCoolOff,,Sleep,76,67,71.3,52,60.2,0,0,0,0,,71.1,52,0,73.8,0,71,0,72,0,69.6,0
9/12/18,1:20:00,auto,compressorCoolOff,,Sleep,76,67,71.1,53,60.2,0,0,0,0,,71.1,53,0,73.8,0,71,0,72,0,69.6,0
9/12/18,1:25:00,auto,compressorCoolOff,,Sleep,76,67,71.2,53,60.2,0,0,0,0,,71.2,53,0,73.8,0,70.9,0,72,0,69.6,0
9/12/18,1:30:00,auto,compressorCoolOff,,Sleep,76,67,71.3,51,59.4,0,0,0,0,,71.3,51,0,73.8,0,70.9,0,72,0,69.6,0
9/12/18,1:35:00,auto,compressorCoolOff,,Sleep,76,67,71.4,51,59.4,0,0,0,0,,71.4,51,0,73.6,0,70.9,0,72,0,69.5,0
9/12/18,1:40:00,auto,compressorCoolOff,,Sleep,76,67,71.4,51,59.4,0,0,0,0,,71.4,51,0,73.6,0,70.9,0,72,0,69.4,0
9/12/18,1:45:00,auto,compressorCoolOff,,Sleep,76,67,71.4,51,59.4,0,0,0,0,,71.3,51,0,73.6,0,70.9,0,72,0,69.4,0
9/12/18,1:50:00,auto,compressorCoolOff,,Sleep,76,67,71.4,51,59.4,0,0,0,0,,71.2,51,0,73.6,0,70.9,0,72,0,69.4,0
9/12/18,1:55:00,auto,compressorCoolOff,,Sleep,76,67,71.3,51,59.4,0,0,0,0,,71.1,51,0,73.4,0,70.7,0,72,0,69.4,0
9/12/18,2:00:00,auto,compressorCoolOff,,Sleep,76,67,71.2,51,59.3,0,0,0,30,,70.9,51,0,73.4,0,70.7,0,72,0,69.2,0
9/12/18,2:05:00,auto,compressorCoolOff,,Sleep,76,67,71.2,51,59.3,0,0,0,270,,70.9,51,0,73.4,0,70.7,0,72,0,69.2,0
9/12/18,2:10:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,59.3,0,0,0,0,,70.8,51,0,73.4,0,70.7,0,72,0,69,0
9/12/18,2:15:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,59.3,0,0,0,0,,70.8,51,0,73.4,0,70.7,0,72,0,69,0
9/12/18,2:20:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,59.3,0,0,0,0,,70.8,51,0,73.4,0,70.7,0,72,0,69,0
9/12/18,2:25:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,59.3,0,0,0,0,,70.8,51,0,73.4,0,70.7,0,72,0,69,0
9/12/18,2:30:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,58.4,0,0,0,0,,70.9,51,0,73.4,0,70.5,0,72,0,69,0
9/12/18,2:35:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,58.4,0,0,0,0,,70.8,51,0,73.4,0,70.5,0,71.9,0,69,0
9/12/18,2:40:00,auto,compressorCoolOff,,Sleep,76,67,71,51,58.4,0,0,0,0,,70.7,51,0,73.3,0,70.5,0,71.8,0,69,0
9/12/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,71,51,58.4,0,0,0,0,,70.7,51,0,73.2,0,70.5,0,71.8,0,69,0
9/12/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,71,51,58.4,0,0,0,0,,70.7,51,0,73.2,0,70.5,0,71.8,0,69,0
9/12/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,71,51,58.4,0,0,0,0,,70.7,51,0,73.2,0,70.5,0,71.8,0,68.9,0
9/12/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,71,51,58.7,0,0,0,30,,70.8,51,0,73.2,0,70.5,0,71.8,0,68.9,0
9/12/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,71,51,58.7,0,0,0,270,,70.8,51,0,73.2,0,70.5,0,71.8,0,68.9,0
9/12/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,58.7,0,0,0,0,,70.7,51,0,73.1,0,70.5,0,71.8,0,68.7,0
9/12/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,58.7,0,0,0,0,,70.6,51,0,73,0,70.5,0,71.8,0,68.7,0
9/12/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,58.7,0,0,0,0,,70.5,51,0,73,0,70.3,0,71.8,0,68.7,0
9/12/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,58.7,0,0,0,0,,70.5,51,0,73,0,70.3,0,71.7,0,68.7,0
9/12/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,57.6,0,0,0,0,,70.5,51,0,73,0,70.3,0,71.6,0,68.7,0
9/12/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,57.6,0,0,0,0,,70.5,51,0,73,0,70.3,0,71.6,0,68.7,0
9/12/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,57.6,0,0,0,0,,70.5,51,0,73,0,70.3,0,71.6,0,68.7,0
9/12/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,70.7,51,57.6,0,0,0,0,,70.5,51,0,73,0,70.2,0,71.6,0,68.6,0
9/12/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,70.7,51,57.6,0,0,0,0,,70.5,51,0,72.9,0,70.1,0,71.6,0,68.5,0
9/12/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,70.7,51,57.6,0,0,0,0,,70.4,51,0,72.9,0,70.1,0,71.6,0,68.5,0
9/12/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,70.7,51,58.2,0,0,0,30,,70.4,51,0,72.9,0,70.1,0,71.6,0,68.5,0
9/12/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,70.7,51,58.2,0,0,0,270,,70.5,51,0,72.9,0,70.1,0,71.6,0,68.5,0
9/12/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,70.6,51,58.2,0,0,0,0,,70.4,51,0,72.9,0,70.1,0,71.6,0,68.4,0
9/12/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,70.6,51,58.2,0,0,0,0,,70.3,51,0,72.9,0,70.1,0,71.5,0,68.3,0
9/12/18,4:20:00,auto,compressorCoolOff,,Sleep,76,67,70.6,51,58.2,0,0,0,0,,70.3,51,0,72.9,0,70.1,0,71.4,0,68.3,0
9/12/18,4:25:00,auto,compressorCoolOff,,Sleep,76,67,70.5,51,58.2,0,0,0,0,,70.3,51,0,72.8,0,70.1,0,71.4,0,68.3,0
9/12/18,4:30:00,auto,compressorCoolOff,,Sleep,76,67,70.5,51,56.9,0,0,0,0,,70.3,51,0,72.7,0,70,0,71.4,0,68.3,0
9/12/18,4:35:00,auto,compressorCoolOff,,Sleep,76,67,70.5,51,56.9,0,0,0,0,,70.3,51,0,72.7,0,70,0,71.4,0,68.3,0
9/12/18,4:40:00,auto,compressorCoolOff,,Sleep,76,67,70.5,51,56.9,0,0,0,0,,70.3,51,0,72.7,0,70,0,71.4,0,68.3,0
9/12/18,4:45:00,auto,compressorCoolOff,,Sleep,76,67,70.5,51,56.9,0,0,0,0,,70.3,51,0,72.7,0,70,0,71.3,0,68.3,0
9/12/18,4:50:00,auto,compressorCoolOff,,Sleep,76,67,70.4,51,56.9,0,0,0,0,,70.3,51,0,72.7,0,70,0,71.2,0,68.1,0
9/12/18,4:55:00,auto,compressorCoolOff,,Sleep,76,67,70.4,51,56.9,0,0,0,0,,70.2,51,0,72.7,0,69.9,0,71.2,0,68.1,0
9/12/18,5:00:00,auto,compressorCoolOff,,Sleep,76,67,70.4,51,57,0,0,0,30,,70.2,51,0,72.7,0,69.8,0,71.2,0,68.1,0
9/12/18,5:05:00,auto,compressorCoolOff,,Sleep,76,67,70.4,51,57,0,0,0,270,,70.2,51,0,72.7,0,69.8,0,71.2,0,68.1,0
9/12/18,5:10:00,auto,compressorCoolOff,,Sleep,76,67,70.3,51,57,0,0,0,0,,70.2,51,0,72.6,0,69.8,0,71.2,0,68,0
9/12/18,5:15:00,auto,compressorCoolOff,,Sleep,76,67,70.3,51,57,0,0,0,0,,70.2,51,0,72.5,0,69.8,0,71.2,0,68,0
9/12/18,5:20:00,auto,compressorCoolOff,,Sleep,76,67,70.3,51,57,0,0,0,0,,70,51,0,72.5,0,69.8,0,71.2,0,68,0
9/12/18,5:25:00,auto,compressorCoolOff,,Sleep,76,67,70.3,51,57,0,0,0,0,,70,51,0,72.5,0,69.8,0,71.2,0,68,0
9/12/18,5:30:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,55.9,0,0,0,0,,70.1,51,0,72.4,0,69.8,0,71.1,0,68,0
9/12/18,5:35:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,55.9,0,0,0,0,,70.2,51,0,72.3,0,69.8,0,71,0,68,0
9/12/18,5:40:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,55.9,0,0,0,0,,70.2,51,0,72.3,0,69.8,0,71,0,68,0
9/12/18,5:45:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,55.9,0,0,0,0,,70.3,51,0,72.3,0,69.7,0,71,0,68,0
9/12/18,5:50:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,55.9,0,0,0,0,,70.4,51,0,72.3,0,69.6,0,71,0,67.8,0
9/12/18,5:55:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,55.9,0,0,0,0,,70.5,51,0,72.3,0,69.6,0,71,0,67.8,0
9/12/18,6:00:00,auto,compressorCoolOff,,Sleep,76,67,70.2,51,56.5,0,0,0,30,,70.5,51,0,72.3,0,69.6,0,70.9,0,67.8,0
9/12/18,6:05:00,auto,compressorCoolOff,,Sleep,76,67,70.1,51,56.5,0,0,0,270,,70.4,51,0,72.3,0,69.6,0,70.9,0,67.7,0
9/12/18,6:10:00,auto,compressorCoolOff,,Sleep,76,67,70,51,56.5,0,0,0,0,,70.2,51,0,72.3,0,69.5,0,70.9,0,67.6,0
9/12/18,6:15:00,auto,compressorCoolOff,,Sleep,76,67,70,51,56.5,0,0,0,0,,70,51,0,72.2,0,69.4,0,70.9,0,67.6,0
9/12/18,6:20:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,56.5,0,0,0,0,,70,52,0,72.1,0,69.4,0,70.9,0,67.5,0
9/12/18,6:25:00,auto,compressorCoolOff,,Sleep,74.6,67.7,69.9,51,56.5,0,0,0,0,,70.1,51,0,72.1,0,69.4,0,70.9,0,67.4,0
9/12/18,6:30:00,auto,compressorCoolOff,,Home,74,68,69.9,51,55.6,0,0,0,0,,70.1,51,0,72.1,0,69.4,0,70.9,0,67.4,0
9/12/18,6:35:00,auto,compressorCoolOff,,Home,74,68,69.9,51,55.6,0,0,0,0,,70.1,51,0,72.1,0,69.4,0,70.8,0,67.4,0
9/12/18,6:40:00,auto,compressorCoolOff,,Home,74,68,69.9,51,55.6,0,0,0,0,,70.1,51,0,72.1,0,69.4,0,70.7,0,67.4,0
9/12/18,6:45:00,auto,compressorCoolOff,,Home,74,68,69.9,51,55.6,0,0,0,0,,70.1,51,0,72.1,0,69.3,0,70.7,0,67.4,0
9/12/18,6:50:00,auto,compressorCoolOff,,Home,74,68,69.8,51,55.6,0,0,0,0,,70,51,0,72,0,69.2,0,70.7,0,67.4,0
9/12/18,6:55:00,auto,compressorCoolOff,,Home,74,68,69.8,51,55.6,0,0,0,0,,70,51,0,72,0,69.2,0,70.7,0,67.3,0
9/12/18,7:00:00,auto,compressorCoolOff,,Home,74,68,69.8,51,56.4,0,0,0,30,,69.9,51,0,72,0,69.2,0,70.7,0,67.2,0
9/12/18,7:05:00,auto,compressorCoolOff,,Home,74,68,69.7,51,56.4,0,0,0,270,,69.8,51,0,72,0,69.2,0,70.5,0,67.2,0
9/12/18,7:10:00,auto,compressorCoolOff,,Home,74,68,69.6,51,56.4,0,0,0,0,,69.6,51,0,72,0,69,0,70.6,0,67.1,0
9/12/18,7:15:00,auto,compressorCoolOff,,Home,74,68,69.6,52,56.4,0,0,0,0,,69.6,52,0,72,0,69,0,70.5,0,67.1,0
9/12/18,7:20:00,auto,compressorCoolOff,,Home,74,68,69.6,53,56.4,0,0,0,0,,69.7,53,0,72,0,69.1,0,70.5,0,67.1,0
9/12/18,7:25:00,auto,compressorCoolOff,,Home,74,68,69.6,53,56.4,0,0,0,0,,69.8,53,0,72,0,69,0,70.5,0,67.1,0
9/12/18,7:30:00,auto,compressorCoolOff,,Home,74,68,69.6,53,56.7,0,0,0,0,,69.8,53,0,72,0,69,0,70.5,0,67.1,0
9/12/18,7:35:00,auto,compressorCoolOff,,Home,74,68,69.7,53,56.7,0,0,0,0,,69.9,53,0,72,0,69.1,0,70.5,0,67.1,0
9/12/18,7:40:00,auto,compressorCoolOff,,Home,74,68,69.7,51,56.7,0,0,0,0,,70,51,1,72,0,69.2,0,70.5,0,67.2,0
9/12/18,7:45:00,auto,compressorCoolOff,,Home,74,68,69.7,51,56.7,0,0,0,0,,70,51,0,72,0,69.3,0,70.5,0,67.2,0
9/12/18,7:50:00,auto,compressorCoolOff,,Home,74,68,69.8,51,56.7,0,0,0,0,,70,51,0,72,0,69.4,0,70.5,0,67.2,0
9/12/18,7:55:00,auto,compressorCoolOff,,Home,74,68,69.8,51,56.7,0,0,0,0,,70.1,51,0,72,0,69.4,0,70.5,0,67.5,0
9/12/18,8:00:00,auto,compressorCoolOff,,Home,74,68,70.1,51,58.3,0,0,0,30,,70.1,51,0,72,0,69.5,0,70.5,0,68.5,0
9/12/18,8:05:00,auto,compressorCoolOff,,Home,74,68,70.1,51,58.3,0,0,0,270,,70.1,51,0,72,0,69.6,0,70.5,0,69.6,0
9/12/18,8:10:00,auto,compressorCoolOff,,Home,74,68,69.9,51,58.3,0,0,0,0,,69.9,51,0,72,0,69.7,0,70.5,0,69.9,0
9/12/18,8:15:00,auto,compressorCoolOff,,Home,74,68,70,51,58.3,0,0,0,0,,69.9,51,0,72,0,69.8,0,70.5,0,69.1,0
9/12/18,8:20:00,auto,compressorCoolOff,,Home,74,68,70,50,58.3,0,0,0,0,,70,50,0,72,0,69.8,0,70.5,0,68.4,0
9/12/18,8:25:00,auto,compressorCoolOff,,Home,74,68,70,50,58.3,0,0,0,0,,70,50,0,72,0,69.8,0,70.5,0,68,0
9/12/18,8:30:00,auto,compressorCoolOff,,Home,74,68,69.9,50,59.5,0,0,0,0,,70,50,0,72,0,69.8,0,70.5,0,67.7,0
9/12/18,8:35:00,auto,compressorCoolOff,,Home,74,68,69.9,50,59.5,0,0,0,0,,69.9,50,0,72,0,69.8,0,70.5,0,67.6,0
9/12/18,8:40:00,auto,compressorCoolOff,,Home,74,68,69.9,50,59.5,0,0,0,0,,69.8,50,1,72,0,69.8,0,70.5,0,67.6,0
9/12/18,8:45:00,auto,compressorCoolOff,,Home,74,68,69.9,50,59.5,0,0,0,0,,69.8,50,0,72,0,69.8,0,70.5,0,67.6,0
9/12/18,8:50:00,auto,compressorCoolOff,,Home,74,68,69.9,50,59.5,0,0,0,0,,69.9,50,0,72.1,0,69.9,0,70.5,0,67.6,0
9/12/18,8:55:00,auto,compressorCoolOff,,Home,74,68,70,51,59.5,0,0,0,0,,70.1,51,1,72.1,0,70,0,70.5,0,67.7,0
9/12/18,9:00:00,auto,compressorCoolOff,,Home,74,68,70,51,61.4,0,0,0,30,,70,51,1,72.3,0,70,0,70.5,0,67.8,0
9/12/18,9:05:00,auto,compressorCoolOff,,Home,74,68,70,51,61.4,0,0,0,270,,70,51,0,72.3,0,70,0,70.3,0,67.9,0
9/12/18,9:10:00,auto,compressorCoolOff,,Home,74,68,70.1,51,61.4,0,0,0,0,,70.1,51,0,72.3,0,70,0,70.1,0,68,0
9/12/18,9:15:00,auto,compressorCoolOff,,Home,74,68,70.2,52,61.4,0,0,0,0,,70.2,52,0,72.3,0,70.1,0,70.1,0,68,0
9/12/18,9:20:00,auto,compressorCoolOff,,Home,74,68,70.2,52,61.4,0,0,0,0,,70.1,52,1,72.3,1,70.1,0,70.1,0,68,0
9/12/18,9:25:00,auto,compressorCoolOff,,Home,74,68,70.4,52,61.4,0,0,0,0,,70.1,52,1,72.3,1,70.1,1,70,0,68,0
9/12/18,9:30:00,auto,compressorCoolOff,,Home,74,68,70.6,52,62.5,0,0,0,0,,70,52,0,72.4,1,70.1,1,70,0,68,0
9/12/18,9:35:00,auto,compressorCoolOff,,Home,74,68,70.7,51,62.5,0,0,0,0,,70,51,1,72.5,1,70.3,1,70,0,68,0
9/12/18,9:40:00,auto,compressorCoolOff,,Home,74,68,70.7,51,62.5,0,0,0,0,,69.7,51,1,72.5,1,70.3,1,70.1,0,68.1,0
9/12/18,9:45:00,auto,compressorCoolOff,,Home,74,68,70.8,52,62.5,0,0,0,0,,69.6,52,0,72.5,1,70.5,1,70.1,0,68.3,0
9/12/18,9:50:00,auto,compressorCoolOff,,Home,74,68,70.9,51,62.5,0,0,0,0,,69.8,51,0,72.6,0,70.5,1,70.1,0,68.3,0
9/12/18,9:55:00,auto,compressorCoolOff,,Home,74,68,71,51,62.5,0,0,0,0,,69.9,51,0,72.7,0,70.5,1,70.1,0,68.3,0
9/12/18,10:00:00,auto,compressorCoolOff,,Home,74,68,71,51,64.4,0,0,0,30,,70,51,1,72.7,0,70.5,1,70.1,0,68.3,0
9/12/18,10:05:00,auto,compressorCoolOff,,Home,74,68,71,51,64.4,0,0,0,270,,70,51,1,72.7,0,70.5,1,70.1,0,68.5,0
9/12/18,10:10:00,,,,,,,,,64.4,0,,,,,,,,,,,,,,,
9/12/18,10:15:00,,,,,,,,,64.4,0,,,,,,,,,,,,,,,
9/12/18,10:20:00,,,,,,,,,64.4,0,,,,,,,,,,,,,,,
9/12/18,10:25:00,,,,,,,,,64.4,0,,,,,,,,,,,,,,,
9/12/18,10:30:00,,,,,,,,,65.5,0,,,,,,,,,,,,,,,
9/12/18,10:35:00,auto,heatOff,,Home,74,68,70.6,51,65.5,0,0,0,0,,70.6,51,0,72.7,0,71,0,70.3,0,69.4,0
9/12/18,10:40:00,auto,heatOff,,Home,74,68,71,52,65.5,0,0,0,0,,70.3,52,1,72.8,0,71,0,70.3,0,70.4,1
9/12/18,10:45:00,auto,heatOff,,Home,74,68,71.2,52,65.5,0,0,0,0,,70.2,52,0,72.9,1,71.2,0,70.4,0,71.2,1
9/12/18,10:50:00,auto,heatOff,,Home,74,68,71.8,52,65.5,0,0,0,0,,70.5,52,1,73.2,1,72,0,70.8,0,72.2,1
9/12/18,10:55:00,auto,heatOff,,Home,74,68,72.2,51,65.5,0,0,0,0,,70.7,51,0,73.5,0,72.3,0,71.3,0,72.6,0
9/12/18,11:00:00,auto,heatOff,,Home,74,68,72.1,51,67.3,0,0,0,0,,70.8,51,0,73.6,0,72.2,0,71.4,0,72,0
9/12/18,11:05:00,auto,heatOff,,Home,74,68,72,51,67.3,0,0,0,0,,70.9,51,1,73.4,0,72,0,71.4,0,71.8,0
9/12/18,11:10:00,auto,heatOff,,Home,74,68,71.8,51,67.3,0,0,0,0,,71,51,1,73.4,0,71.9,0,71.2,0,71.3,0
9/12/18,11:15:00,auto,heatOff,,Home,74,68,71.6,50,67.3,0,0,0,0,,70.9,50,0,73.4,0,71.7,0,71.2,0,70.8,0
9/12/18,11:20:00,auto,heatOff,,Home,74,68,71.5,50,67.3,0,0,0,0,,70.7,50,1,73.4,1,71.6,0,71.2,0,70.6,0
9/12/18,11:25:00,auto,heatOff,,Home,74,68,71.5,51,67.3,0,0,0,30,,70.7,51,0,73.4,1,71.6,0,71.2,0,70.4,0
9/12/18,11:30:00,auto,heatOff,,Home,74,68,71.5,51,68.2,0,0,0,270,,70.7,51,1,73.4,1,71.5,0,71.2,0,70.3,0
9/12/18,11:35:00,auto,heatOff,,Home,74,68,71.7,50,68.2,0,0,0,0,,70.7,50,0,73.4,1,71.4,0,71.2,0,70.5,0
9/12/18,11:40:00,auto,heatOff,,Home,74,68,71.6,50,68.2,0,0,0,0,,70.4,50,1,73.4,0,71.4,0,71.2,0,70.4,0
9/12/18,11:45:00,auto,heatOff,,Home,74,68,71.7,50,68.2,0,0,0,0,,70.3,50,0,73.4,0,71.4,0,71.2,0,70.3,0
9/12/18,11:50:00,auto,heatOff,,Home,74,68,71.6,51,68.2,0,0,0,0,,69.9,51,1,73.4,0,71.4,0,71.2,0,70.3,0
9/12/18,11:55:00,auto,heatOff,,Home,74,68,71.5,51,68.2,0,0,0,0,,69.8,51,1,73.4,0,71.4,0,71.2,0,70.3,0
9/12/18,12:00:00,auto,heatOff,,Home,74,68,71.4,51,68.6,0,0,0,0,,69.6,51,1,73.4,0,71.4,0,71.2,0,70.3,0
9/12/18,12:05:00,auto,heatOff,,Home,74,68,71.4,52,68.6,0,0,0,0,,69.4,52,0,73.4,0,71.4,0,71.2,0,70.3,0
9/12/18,12:10:00,auto,heatOff,,Home,74,68,71.3,52,68.6,0,0,0,0,,69.5,52,0,73.4,0,71.4,0,71.2,0,70.4,0
9/12/18,12:15:00,auto,heatOff,,Home,74,68,71.1,51,68.6,0,0,0,0,,69.6,51,0,73.4,0,71.4,0,71.2,0,70.5,0
9/12/18,12:20:00,auto,heatOff,,Home,74,68,70.8,51,68.6,0,0,0,0,,69.4,51,0,73.4,0,71.4,0,71.2,0,70.5,0
9/12/18,12:25:00,auto,heatOff,,Home,74,68,70.4,51,68.6,0,0,0,30,,69.2,51,1,73.4,0,71.5,0,71.2,0,70.5,0
9/12/18,12:30:00,auto,heatOff,,Home,74,68,70,51,69.9,0,0,0,270,,69.2,51,0,73.4,0,71.4,0,71.2,0,70.5,0
9/12/18,12:35:00,auto,heatOff,,Home,74,68,69.5,51,69.9,0,0,0,0,,69.3,51,0,73.2,0,71.4,0,71.2,0,70.6,0
9/12/18,12:40:00,auto,heatOff,,Home,74,68,69.4,51,69.9,0,0,0,0,,69.4,51,0,73.2,0,71.4,0,71.2,0,70.7,0
9/12/18,12:45:00,auto,heatOff,,Home,74,68,69.6,51,69.9,0,0,0,0,,69.6,51,0,73.3,0,71.4,0,71.3,0,70.7,0
9/12/18,12:50:00,auto,heatOff,,Home,74,68,69.7,50,69.9,0,0,0,0,,69.7,50,1,73.4,0,71.4,0,71.4,0,70.7,0
9/12/18,12:55:00,auto,heatOff,,Home,74,68,69.9,50,69.9,0,0,0,0,,69.9,50,0,73.4,0,71.4,0,71.4,0,70.7,0
9/12/18,13:00:00,auto,heatOff,,Home,74,68,70.2,49,70.8,0,0,0,0,,70.2,49,0,73.4,0,71.4,1,71.4,0,70.7,0
9/12/18,13:05:00,auto,heatOff,,Home,74,68,70.4,50,70.8,0,0,0,0,,70.3,50,0,73.5,0,71.6,1,71.4,0,70.7,0
9/12/18,13:10:00,auto,heatOff,,Home,74,68,70.7,49,70.8,0,0,0,0,,70.4,49,0,73.4,0,71.7,1,71.4,0,70.7,0
9/12/18,13:15:00,auto,heatOff,,Home,74,68,70.9,49,70.8,0,0,0,0,,70.5,49,1,73.5,0,71.9,1,71.5,0,70.9,0
9/12/18,13:20:00,auto,heatOff,,Home,74,68,71.1,50,70.8,0,0,0,0,,70.7,50,0,73.7,0,72,1,71.6,0,70.9,0
9/12/18,13:25:00,auto,heatOff,,Home,74,68,71.3,50,70.8,0,0,0,30,,70.8,50,0,73.8,0,72,0,71.6,0,71,0
9/12/18,13:30:00,auto,heatOff,,Home,74,68,71.4,49,71.2,0,0,0,270,,70.9,49,1,73.8,0,72,0,71.6,0,71,0
9/12/18,13:35:00,auto,heatOff,,Home,74,68,71.3,49,71.2,0,0,0,0,,70.8,49,1,73.8,0,72,0,71.6,0,71.2,0
9/12/18,13:40:00,auto,heatOff,,Home,74,68,71.3,49,71.2,0,0,0,0,,70.7,49,0,73.8,0,72,0,71.7,0,71.4,0
9/12/18,13:45:00,auto,heatOff,,Home,74,68,71.3,49,71.2,0,0,0,0,,70.7,49,0,73.8,0,72,0,71.8,0,71.4,0
9/12/18,13:50:00,auto,heatOff,,Home,74,68,71.3,49,71.2,0,0,0,0,,70.7,49,1,73.8,1,72,0,71.8,0,71.4,0
9/12/18,13:55:00,auto,heatOff,,Home,74,68,71.4,49,71.2,0,0,0,0,,70.8,49,1,73.8,1,72,0,71.8,0,71.4,0
9/12/18,14:00:00,auto,heatOff,,Home,74,68,71.6,50,70.6,0,0,0,0,,70.8,50,1,73.8,1,72,0,71.8,0,71.4,0
9/12/18,14:05:00,auto,heatOff,,Home,74,68,71.9,49,70.6,0,0,0,0,,71,49,1,73.8,0,72,0,71.8,0,71.6,0
9/12/18,14:10:00,auto,heatOff,,Home,74,68,72.1,49,70.6,0,0,0,0,,71.1,49,0,74,0,72,0,71.9,0,71.6,0
9/12/18,14:15:00,auto,heatOff,,Home,74,68,72.3,49,70.6,0,0,0,0,,71.2,49,0,74,0,72,0,72,0,71.6,0
9/12/18,14:20:00,auto,heatOff,,Home,74,68,72.5,48,70.6,0,0,0,0,,71.2,48,1,74,0,72,0,72,0,71.6,0
9/12/18,14:25:00,auto,heatOff,,Home,74,68,72.5,48,70.6,0,0,0,30,,71.1,48,1,74,1,72,0,72,0,71.8,1
9/12/18,14:30:00,auto,heatOff,,Home,74,68,72.4,49,69.9,0,0,0,270,,70.9,49,1,74.1,1,72.1,0,72,0,71.8,1
9/12/18,14:35:00,auto,heatOff,,Home,74,68,72.3,49,69.9,0,0,0,0,,70.9,49,1,74,0,72.1,0,72.2,0,71.9,1
9/12/18,14:40:00,auto,heatOff,,Home,74,68,72.3,49,69.9,0,0,0,0,,70.8,49,0,74,0,72.1,0,72.1,0,72,0
9/12/18,14:45:00,auto,heatOff,,Home,74,68,72.2,49,69.9,0,0,0,0,,70.8,49,1,74,0,72.1,0,72.1,0,72,0
9/12/18,14:50:00,auto,heatOff,,Home,74,68,72.3,49,69.9,0,0,0,0,,70.9,49,1,74,0,72.1,0,72.2,0,72,0
9/12/18,14:55:00,auto,heatOff,,Home,74,68,72.3,49,69.9,0,0,0,0,,70.9,49,1,74,1,72.1,0,72.3,0,72,0
9/12/18,15:00:00,auto,heatOff,,Home,74,68,72.3,49,70.1,0,0,0,0,,70.9,49,1,74.1,1,72.1,0,72.3,0,72,0
9/12/18,15:05:00,auto,heatOff,,Home,74,68,72.3,49,70.1,0,0,0,0,,70.9,49,0,74.1,1,72.2,1,72.3,0,72,0
9/12/18,15:10:00,auto,heatOff,,Home,74,68,72.4,49,70.1,0,0,0,0,,71.1,49,0,74.1,0,72.3,1,72.4,0,72.1,0
9/12/18,15:15:00,auto,heatOff,,Home,74,68,72.4,48,70.1,0,0,0,0,,71.2,48,0,74.1,0,72.3,1,72.5,0,72.1,0
9/12/18,15:20:00,auto,heatOff,,Home,74,68,72.4,48,70.1,0,0,0,0,,71.2,48,0,74.1,0,72.3,1,72.5,0,72.1,0
9/12/18,15:25:00,auto,heatOff,,Home,74,68,72.5,48,70.1,0,0,0,30,,71.2,48,0,74.1,0,72.3,0,72.6,0,72.1,0
9/12/18,15:30:00,auto,heatOff,,Home,74,68,72.5,49,69,0,0,0,270,,71.2,49,0,74.1,0,72.4,0,72.7,0,72.3,0
9/12/18,15:35:00,auto,heatOff,,Home,74,68,72.6,50,69,0,0,0,0,,71.3,50,1,74.1,0,72.5,0,72.7,0,72.3,0
9/12/18,15:40:00,auto,heatOff,,Home,74,68,72.6,49,69,0,0,0,0,,71.2,49,1,74.1,1,72.5,0,72.8,0,72.5,0
9/12/18,15:45:00,auto,heatOff,,Home,74,68,72.6,50,69,0,0,0,0,,71.3,50,0,74.1,1,72.5,0,72.9,0,72.5,0
9/12/18,15:50:00,auto,heatOff,,Home,74,68,72.6,50,69,0,0,0,0,,71.4,50,1,74.1,0,72.5,0,72.7,0,72.7,0
9/12/18,15:55:00,auto,heatOff,,Home,74,68,72.7,49,69,0,0,0,0,,71.6,49,0,74.1,1,72.5,0,72.7,0,72.9,0
9/12/18,16:00:00,auto,heatOff,,Home,74,68,72.7,49,69,0,0,0,0,,71.7,49,0,74.1,1,72.5,0,72.7,0,73.1,1
9/12/18,16:05:00,auto,heatOff,,Home,74,68,72.8,49,69,0,0,0,0,,71.8,49,0,74.1,1,72.5,0,72.7,0,73.8,1
9/12/18,16:10:00,auto,heatOff,,Home,74,68,72.9,49,69,0,0,0,0,,71.8,49,1,74.1,1,72.5,0,72.7,0,73.9,1
9/12/18,16:15:00,auto,heatOff,,Home,74,68,73,49,69,0,0,0,0,,71.9,49,1,74.1,0,72.5,0,72.7,0,73.8,0
9/12/18,16:20:00,auto,heatOff,,Home,74,68,73.2,49,69,0,0,0,0,,72,49,0,74.1,1,72.3,0,72.7,0,73.8,0
9/12/18,16:25:00,auto,heatOff,,Home,74,68,73.2,49,69,0,0,0,30,,72,49,1,74.1,1,72.3,0,72.7,0,73.8,0
9/12/18,16:30:00,auto,heatOff,,Home,74,68,73.2,49,69,0,0,0,270,,72.1,49,1,74.1,1,72.5,0,72.7,0,73.6,1
9/12/18,16:35:00,auto,heatOff,,Home,74,68,73.2,49,69,0,0,0,0,,72.3,49,0,74.1,0,72.5,0,72.7,0,73.4,1
9/12/18,16:40:00,auto,heatOff,,Home,74,68,73.2,49,69,0,0,0,0,,72.3,49,0,74.1,0,72.3,0,72.7,0,73.4,0
9/12/18,16:45:00,auto,heatOff,,Home,74,68,73.2,49,69,0,0,0,0,,72.3,49,0,74.1,0,72.3,0,72.7,0,73.4,0
9/12/18,16:50:00,auto,heatOff,,Home,74,68,73.2,48,69,0,0,0,0,,72.3,48,0,74.1,0,72.3,0,72.7,0,73.4,0
9/12/18,16:55:00,auto,heatOff,,Home,74.2,68.5,73.3,48,69,0,0,0,0,,72.4,48,0,74.1,0,72.3,0,72.7,0,73.4,0
9/12/18,17:00:00,auto,heatOff,,Dinner,75,70,73.3,49,67.1,0,0,0,0,,72.4,49,0,74,0,72.1,0,72.7,0,73.5,0
9/12/18,17:05:00,auto,heatOff,,Dinner,75,70,73.3,49,67.1,0,0,0,0,,72.4,49,1,74,0,72.1,0,72.7,0,73.7,0
9/12/18,17:10:00,auto,heatOff,,Dinner,75,70,73.3,49,67.1,0,0,0,0,,72.4,49,1,74,1,72.1,0,72.7,0,73.8,0
9/12/18,17:15:00,auto,heatOff,,Dinner,75,70,73.2,49,67.1,0,0,0,0,,72.3,49,0,74,1,72.1,1,72.5,0,73.9,0
9/12/18,17:20:00,auto,heatOff,,Dinner,75,70,73.1,50,67.1,0,0,0,0,,72.2,50,0,74,1,72.1,1,72.6,0,74,0
9/12/18,17:25:00,auto,heatOff,,Dinner,75,70,72.9,50,67.1,0,0,0,30,,72.1,50,0,74,1,72.1,0,72.7,0,73.9,0
9/12/18,17:30:00,auto,heatOff,,Dinner,75,70,72.8,50,66.1,0,0,0,270,,72.1,50,0,73.8,1,72,0,72.7,0,73.7,0
9/12/18,17:35:00,auto,heatOff,,Dinner,75,70,72.7,50,66.1,0,0,0,0,,72.2,50,1,73.8,0,72,1,72.7,0,73.5,0
9/12/18,17:40:00,auto,heatOff,,Dinner,75,70,72.6,50,66.1,0,0,0,0,,72.1,50,0,73.8,1,72,1,72.7,0,73.4,0
9/12/18,17:45:00,auto,heatOff,,Dinner,75,70,72.6,50,66.1,0,0,0,0,,72,50,0,73.8,1,72,1,72.7,0,73.4,0
9/12/18,17:50:00,auto,heatOff,,Dinner,75,70,72.6,50,66.1,0,0,0,0,,72,50,0,73.8,0,72,0,72.5,0,73.3,0
9/12/18,17:55:00,auto,heatOff,,Dinner,75,70,72.5,50,66.1,0,0,0,0,,72,50,0,73.8,0,71.9,0,72.5,0,73.2,0
9/12/18,18:00:00,auto,heatOff,,Dinner,75,70,72.4,50,64.9,0,0,0,0,,71.9,50,0,73.8,0,71.7,0,72.5,0,73.1,0
9/12/18,18:05:00,auto,heatOff,,Dinner,75,70,72.3,50,64.9,0,0,0,0,,71.8,50,0,73.6,0,71.6,0,72.5,0,73,0
9/12/18,18:10:00,auto,heatOff,,Dinner,75,70,72.2,50,64.9,0,0,0,0,,71.8,50,0,73.4,0,71.5,0,72.5,0,73,0
9/12/18,18:15:00,auto,heatOff,,Dinner,75,70,72.1,50,64.9,0,0,0,0,,71.8,50,0,73.4,0,71.3,0,72.5,0,72.9,0
9/12/18,18:20:00,auto,heatOff,,Dinner,75,70,72.1,50,64.9,0,0,0,0,,71.8,50,0,73.2,0,71.2,0,72.3,0,72.9,0
9/12/18,18:25:00,auto,heatOff,,Dinner,75,70,72.1,50,64.9,0,0,0,30,,71.7,50,0,73.2,0,71.2,0,72.3,0,72.8,0
9/12/18,18:30:00,auto,heatOff,,Dinner,75,70,72.1,50,64.1,0,0,0,270,,71.7,50,0,73.2,0,71.1,0,72.3,0,72.7,0
9/12/18,18:35:00,auto,heatOff,,Dinner,74.3,68.7,72,50,64.1,0,0,0,0,,71.8,50,1,73,0,71,0,72.3,0,72.7,0
9/12/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,72,49,64.1,0,0,0,0,,71.7,49,1,73,1,71.1,0,72.3,0,72.7,0
9/12/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,72.2,50,64.1,0,0,0,0,,71.7,50,1,73.3,1,71.3,0,72.3,0,72.5,0
9/12/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,72.4,50,64.1,0,0,0,0,,71.8,50,0,73.6,1,71.5,1,72.3,0,72.6,0
9/12/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,72.4,49,64.1,0,0,0,0,,71.9,49,0,73.6,1,71.7,1,72.3,0,72.7,0
9/12/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,72.5,49,63.2,0,0,0,0,,72,49,0,73.8,0,71.9,1,72.3,0,72.7,0
9/12/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,72.6,49,63.2,0,0,0,0,,72.1,49,1,73.8,1,72,1,72.3,0,72.7,0
9/12/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,63.2,0,0,0,0,,72.2,49,0,74,1,72,1,72.3,0,72.5,0
9/12/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,72.7,50,63.2,0,0,0,0,,72.2,50,1,74,0,72.1,1,72.4,0,72.5,0
9/12/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,63.2,0,0,0,0,,72.2,50,0,74.1,1,72.1,1,72.5,0,72.5,0
9/12/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,63.2,0,0,0,30,,72.2,50,0,74.1,1,72.1,0,72.5,0,72.5,0
9/12/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,62.5,0,0,0,270,,72.3,50,0,74.1,0,72.1,0,72.5,0,72.3,0
9/12/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,62.5,0,0,0,0,,72.4,50,0,74.1,1,72.1,0,72.5,0,72.3,0
9/12/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,62.5,0,0,0,0,,72.3,50,1,74.1,1,72,0,72.5,0,72.3,0
9/12/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,62.5,0,0,0,0,,72.3,50,0,74.1,1,72,1,72.5,0,72.3,0
9/12/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,62.5,0,0,0,0,,72.4,50,1,74.1,1,72.1,1,72.5,0,72.1,0
9/12/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.9,50,62.5,0,0,0,0,,72.3,50,0,74.3,1,72.1,1,72.3,0,72.1,0
9/12/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.9,50,61,0,0,0,0,,72.3,50,0,74.3,0,72.1,0,72.4,0,72.1,0
9/12/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,61,0,0,0,0,,72.4,50,0,74.2,0,72,0,72.5,0,72.1,0
9/12/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,61,0,0,0,0,,72.4,50,0,74.1,0,72,0,72.5,0,72.1,0
9/12/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.9,50,61,0,0,0,0,,72.4,50,0,74.3,0,72,0,72.3,0,72.1,0
9/12/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,72.9,50,61,0,0,0,0,,72.4,50,0,74.3,0,72,0,72.3,0,72.1,0
9/12/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,72.9,50,61,0,0,0,30,,72.4,50,0,74.3,0,72,0,72.3,0,72.1,0
9/12/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,60.5,0,0,0,270,,72.4,50,0,74.3,0,72,0,72.3,0,72,0
9/12/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,60.5,0,0,0,0,,72.4,49,0,74.2,0,72,0,72.3,0,72,0
9/12/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,72.6,51,60.5,0,0,0,0,,72.2,51,0,74.1,0,72,0,72.3,0,72,0
9/12/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,51,60.5,0,0,0,0,,72.2,51,0,74.3,0,72,0,72.3,0,72,0
9/12/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,72.6,51,60.5,0,0,0,0,,72.3,51,1,74.3,0,72,0,72.3,0,72,1
9/12/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,72.4,51,60.5,0,0,0,0,,72.2,51,0,74.2,0,72,0,72.3,0,72,1
9/12/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,72.4,51,59.7,0,0,0,0,,72.2,51,0,74.1,0,72,0,72.3,0,72,1
9/12/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,72.4,51,59.7,0,0,0,0,,72.2,51,0,74.3,0,72,0,72.3,0,72,0
9/12/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,72.3,51,59.7,0,0,0,0,,72.2,51,0,74.3,0,72,0,72.3,0,72,0
9/12/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.7,0,0,0,0,,72.2,51,0,74.3,0,72,0,72.3,0,71.9,0
9/12/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,72,51,59.7,0,0,0,0,,72.2,51,0,74.3,0,72,0,72.3,0,71.8,0
9/12/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,71.8,51,59.7,0,0,0,30,,72.2,51,0,74.3,0,72,0,72.3,0,71.7,0
9/12/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,71.8,51,59.5,0,0,0,270,,72.2,51,0,74.3,0,72,0,72.3,0,71.6,0
9/12/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,71.9,51,59.5,0,0,0,0,,72,51,0,74.3,0,72,0,72.3,0,71.6,0
9/12/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72,51,59.5,0,0,0,0,,72,51,0,74.3,0,72,0,72.3,0,71.4,0
9/12/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.1,51,59.5,0,0,0,0,,72,51,0,74.3,0,71.8,0,72.1,0,71.4,0
9/12/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.1,51,59.5,0,0,0,0,,72,51,0,74.3,0,71.8,0,72.1,0,71.4,0
9/12/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.1,51,59.5,0,0,0,0,,72,51,0,74.3,0,71.8,0,72.1,0,71.2,0
9/12/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.4,0,0,0,0,,71.9,51,0,74.3,0,71.8,0,72.1,0,71.2,0
9/12/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.4,0,0,0,0,,71.9,51,0,74.3,0,71.8,0,72.1,0,71.2,0
9/12/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.4,0,0,0,0,,72,51,0,74.3,0,71.8,0,72.1,0,71.2,0
9/12/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.4,0,0,0,0,,72,51,0,74.3,0,71.8,0,72.1,0,71.2,0
9/12/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.4,0,0,0,0,,72,51,1,74.3,0,71.8,0,72.1,0,71,0
9/12/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.1,51,59.4,0,0,0,30,,71.9,51,1,74.1,0,71.8,0,72.1,0,71,0
9/12/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72,51,59.1,0,0,0,270,,71.8,51,0,74.1,1,71.6,0,72,0,71,0
9/12/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.1,0,0,0,0,,71.8,51,0,74.1,1,71.6,0,72,0,70.9,0
9/12/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72.4,51,59.1,0,0,0,0,,71.8,51,0,74.1,1,71.7,0,72,0,70.9,0
9/12/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,50,59.1,0,0,0,0,,71.8,50,0,74.1,0,71.6,0,72,0,70.9,0
9/12/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.9,50,59.1,0,0,0,0,,71.9,50,0,74.1,0,71.6,0,72,0,70.9,0
9/12/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,73,50,59.1,0,0,0,0,,71.9,50,0,74.1,0,71.6,0,72,0,70.9,0
9/12/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,73,50,58.7,0,0,0,0,,71.9,50,1,74.1,0,71.6,0,72,0,70.8,0
9/12/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,73,50,58.7,0,0,0,0,,71.9,50,1,74.1,1,71.6,0,72,0,70.7,0
9/12/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,73,50,58.7,0,0,0,0,,71.9,50,0,74.1,1,71.6,0,72,0,70.7,0
9/12/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,73,50,58.7,0,0,0,0,,72,50,0,74.1,0,71.6,0,72,0,70.7,0
9/12/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,73,50,58.7,0,0,0,0,,71.9,50,0,74.1,0,71.6,0,72,0,70.6,0
9/12/18,23:25:00,auto,heatOff,smartHome,Dinner,74.5,67.7,72.9,50,58.7,0,0,0,30,,71.8,50,0,74.1,0,71.6,0,71.8,0,70.5,0
9/12/18,23:30:00,auto,heatOff,,Sleep,76,67,72.9,51,58.4,0,0,0,270,,71.8,51,0,74.1,0,71.6,0,71.8,0,70.5,0
9/12/18,23:35:00,auto,heatOff,,Sleep,76,67,72.9,51,58.4,0,0,0,0,,71.6,51,0,74.1,0,71.6,0,71.8,0,70.5,0
9/12/18,23:40:00,auto,heatOff,,Sleep,76,67,72.7,51,58.4,0,0,0,0,,71.5,51,0,74,0,71.6,0,71.8,0,70.3,0
9/12/18,23:45:00,auto,heatOff,,Sleep,76,67,72.5,51,58.4,0,0,0,0,,71.5,51,1,74,1,71.6,0,71.6,0,70.3,0
9/12/18,23:50:00,auto,heatOff,,Sleep,76,67,72.7,52,58.4,0,0,0,0,,71.5,52,0,74,1,71.4,0,71.6,0,70.3,0
9/12/18,23:55:00,auto,heatOff,,Sleep,76,67,72.7,52,58.4,0,0,0,0,,71.5,52,1,74,1,71.4,0,71.6,0,70.1,0
9/13/18,0:00:00,auto,heatOff,,Sleep,76,67,72.7,51,58.4,0,0,0,0,,71.5,51,1,74,0,71.4,0,71.6,0,70.1,0
9/13/18,0:05:00,auto,heatOff,,Sleep,76,67,72.7,51,58.4,0,0,0,0,,71.4,51,1,74,1,71.4,0,71.4,0,70.1,0
9/13/18,0:10:00,auto,heatOff,,Sleep,76,67,72.6,51,58.4,0,0,0,0,,71.3,51,1,74,1,71.4,0,71.4,0,70.1,0
9/13/18,0:15:00,auto,heatOff,,Sleep,76,67,72.6,51,58.4,0,0,0,0,,71.3,51,1,74,1,71.4,0,71.4,0,70.1,0
9/13/18,0:20:00,auto,heatOff,,Sleep,76,67,72.6,51,58.4,0,0,0,0,,71.3,51,1,74,1,71.4,0,71.4,0,70.1,0
9/13/18,0:25:00,auto,heatOff,,Sleep,76,67,72.5,52,58.4,0,0,0,30,,71.1,52,1,74,1,71.4,0,71.4,0,70,0
9/13/18,0:30:00,auto,heatOff,,Sleep,76,67,72.5,52,58,0,0,0,270,,71,52,0,74,0,71.4,0,71.2,0,70,0
9/13/18,0:35:00,auto,heatOff,,Sleep,76,67,72.4,51,58,0,0,0,0,,70.9,51,1,74,0,71.2,0,71.3,0,69.8,0
9/13/18,0:40:00,auto,heatOff,,Sleep,76,67,72.3,51,58,0,0,0,0,,70.8,51,0,73.8,0,71.2,0,71.4,0,69.8,0
9/13/18,0:45:00,auto,heatOff,,Sleep,76,67,72.3,51,58,0,0,0,0,,70.8,51,0,73.8,0,71.2,0,71.2,0,69.8,0
9/13/18,0:50:00,auto,heatOff,,Sleep,76,67,72.3,52,58,0,0,0,0,,70.8,52,0,73.8,0,71.2,0,71.2,0,69.6,0
9/13/18,0:55:00,auto,heatOff,,Sleep,76,67,72.3,52,58,0,0,0,0,,70.9,52,0,73.8,0,71.2,0,71.2,0,69.6,0
9/13/18,1:00:00,auto,heatOff,,Sleep,76,67,72.1,52,58.2,0,0,0,0,,71,52,0,73.8,0,71,0,71.2,0,69.6,0
9/13/18,1:05:00,auto,heatOff,,Sleep,76,67,72,52,58.2,0,0,0,0,,71,52,0,73.8,0,71,0,71.2,0,69.6,0
9/13/18,1:10:00,auto,heatOff,,Sleep,76,67,71.8,51,58.2,0,0,0,0,,71,51,0,73.8,0,71,0,71,0,69.5,0
9/13/18,1:15:00,auto,heatOff,,Sleep,76,67,71.6,51,58.2,0,0,0,0,,71,51,0,73.8,0,71,0,71,0,69.4,0
9/13/18,1:20:00,auto,heatOff,,Sleep,76,67,71.5,51,58.2,0,0,0,0,,70.9,51,0,73.8,0,71,0,71,0,69.4,0
9/13/18,1:25:00,auto,heatOff,,Sleep,76,67,71.2,51,58.2,0,0,0,30,,70.9,51,0,73.6,0,70.9,0,70.9,0,69.3,0
9/13/18,1:30:00,auto,heatOff,,Sleep,76,67,71.1,51,57.6,0,0,0,270,,70.9,51,0,73.6,0,70.9,0,70.9,0,69.2,0
9/13/18,1:35:00,auto,heatOff,,Sleep,76,67,71,51,57.6,0,0,0,0,,70.9,51,0,73.4,0,70.9,0,70.9,0,69.1,0
9/13/18,1:40:00,auto,heatOff,,Sleep,76,67,70.9,51,57.6,0,0,0,0,,70.7,51,0,73.4,0,70.9,0,70.9,0,69,0
9/13/18,1:45:00,auto,heatOff,,Sleep,76,67,70.9,51,57.6,0,0,0,0,,70.6,51,0,73.4,0,70.9,0,70.9,0,69,0
9/13/18,1:50:00,auto,heatOff,,Sleep,76,67,70.9,51,57.6,0,0,0,0,,70.6,51,0,73.4,0,70.8,0,70.9,0,69,0
9/13/18,1:55:00,auto,heatOff,,Sleep,76,67,70.8,51,57.6,0,0,0,0,,70.6,51,0,73.4,0,70.7,0,70.7,0,68.9,0
9/13/18,2:00:00,auto,heatOff,,Sleep,76,67,70.8,51,57.3,0,0,0,0,,70.6,51,0,73.4,0,70.7,0,70.7,0,68.9,0
9/13/18,2:05:00,auto,heatOff,,Sleep,76,67,70.8,51,57.3,0,0,0,0,,70.7,51,0,73.4,0,70.7,0,70.7,0,68.9,0
9/13/18,2:10:00,auto,heatOff,,Sleep,76,67,70.8,51,57.3,0,0,0,0,,70.6,51,0,73.4,0,70.6,0,70.7,0,68.9,0
9/13/18,2:15:00,auto,heatOff,,Sleep,76,67,70.7,51,57.3,0,0,0,0,,70.6,51,0,73.4,0,70.5,0,70.5,0,68.9,0
9/13/18,2:20:00,auto,heatOff,,Sleep,76,67,70.6,51,57.3,0,0,0,0,,70.5,51,0,73.2,0,70.5,0,70.5,0,68.7,0
9/13/18,2:25:00,auto,heatOff,,Sleep,76,67,70.6,51,57.3,0,0,0,30,,70.4,51,0,73.2,0,70.5,0,70.5,0,68.7,0
9/13/18,2:30:00,auto,heatOff,,Sleep,76,67,70.6,51,56.8,0,0,0,270,,70.4,51,0,73.2,0,70.5,0,70.5,0,68.7,0
9/13/18,2:35:00,auto,heatOff,,Sleep,76,67,70.6,51,56.8,0,0,0,0,,70.3,51,0,73.2,0,70.5,0,70.5,0,68.5,0
9/13/18,2:40:00,auto,heatOff,,Sleep,76,67,70.5,51,56.8,0,0,0,0,,70.2,51,0,73.2,0,70.5,0,70.5,0,68.5,0
9/13/18,2:45:00,auto,heatOff,,Sleep,76,67,70.5,51,56.8,0,0,0,0,,70.1,51,0,73.2,0,70.5,0,70.5,0,68.5,0
9/13/18,2:50:00,auto,heatOff,,Sleep,76,67,70.4,51,56.8,0,0,0,0,,70.1,51,0,73,0,70.4,0,70.3,0,68.3,0
9/13/18,2:55:00,auto,heatOff,,Sleep,76,67,70.4,51,56.8,0,0,0,0,,70.2,51,0,73,0,70.3,0,70.3,0,68.3,0
9/13/18,3:00:00,auto,heatOff,,Sleep,76,67,70.4,51,57.1,0,0,0,0,,70.2,51,0,73,0,70.3,0,70.3,0,68.3,0
9/13/18,3:05:00,auto,heatOff,,Sleep,76,67,70.3,51,57.1,0,0,0,0,,70.2,51,0,73,0,70.3,0,70.1,0,68.3,0
9/13/18,3:10:00,auto,heatOff,,Sleep,76,67,70.3,51,57.1,0,0,0,0,,70.1,51,0,73,0,70.3,0,70.1,0,68.3,0
