#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/14/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,72.6,49,71.1,0,0,0,0,,71.9,49,1,73.4,1,71.6,0,71.9,0,72.7,1
9/14/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,71.1,0,0,0,0,,72,49,0,73.4,1,71.6,0,72,0,72.7,1
9/14/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,71.1,0,0,0,0,,72.2,49,0,73.5,1,71.7,0,72,0,72.7,0
9/14/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,71.1,0,0,0,0,,72.2,49,1,73.6,1,71.6,0,72.1,0,72.7,0
9/14/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,71.1,0,0,0,30,,72.2,49,1,73.6,1,71.7,0,72.1,0,72.7,1
9/14/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,68.5,0,0,0,270,,72.3,49,0,73.6,1,71.6,0,72.1,0,72.7,1
9/14/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,48,68.5,0,0,0,0,,72.4,48,0,73.6,1,71.6,0,72.1,0,72.7,1
9/14/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,72.8,48,68.5,0,0,0,0,,72.3,48,0,73.6,0,71.6,0,72.1,0,72.7,0
9/14/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,72.8,48,68.5,0,0,0,0,,72.3,48,0,73.6,0,71.6,0,72.1,0,72.7,0
9/14/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,48,68.5,0,0,0,0,,72.3,48,0,73.6,0,71.6,0,72.1,0,72.7,0
9/14/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,68.5,0,0,0,0,,72.3,49,0,73.6,0,71.6,0,72.1,0,72.6,0
9/14/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,66.4,0,0,0,0,,72.3,50,0,73.6,0,71.6,0,72.1,0,72.5,0
9/14/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,66.4,0,0,0,0,,72.4,50,0,73.6,0,71.6,0,72.1,0,72.5,0
9/14/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,72.7,50,66.4,0,0,0,0,,72.5,50,0,73.6,0,71.6,0,72.1,0,72.5,1
9/14/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,72.8,50,66.4,0,0,0,0,,72.5,50,0,73.7,0,71.6,0,72.1,0,72.5,1
9/14/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,72.9,48,66.4,0,0,0,0,,72.6,48,0,73.8,0,71.6,0,72.1,0,72.5,0
9/14/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,66.4,0,0,0,30,,72.6,49,0,73.8,0,71.6,0,72.1,0,72.4,0
9/14/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,72.6,50,64.7,0,0,0,270,,72.6,50,0,73.8,0,71.6,0,72.1,0,72.3,0
9/14/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,72.5,49,64.7,0,0,0,0,,72.7,49,0,73.8,0,71.6,0,72.1,0,72.3,0
9/14/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,72.5,49,64.7,0,0,0,0,,72.6,49,0,73.8,0,71.6,0,72.1,0,72.4,0
9/14/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72.3,49,64.7,0,0,0,0,,72.6,49,0,73.6,0,71.6,0,72.1,0,72.3,1
9/14/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,49,64.7,0,0,0,0,,72.6,49,0,73.6,0,71.6,0,72.2,0,72.3,1
9/14/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.3,49,64.7,0,0,0,0,,72.6,49,0,73.6,0,71.6,0,72.3,0,72.3,1
9/14/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.3,49,64.2,0,0,0,0,,72.6,49,0,73.6,1,71.6,0,72.3,0,72.3,1
9/14/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.3,49,64.2,0,0,0,0,,72.7,49,0,73.8,1,71.6,0,72.3,0,72.2,1
9/14/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.4,49,64.2,0,0,0,0,,72.7,49,0,73.8,0,71.6,0,72.3,0,72.1,1
9/14/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.6,49,64.2,0,0,0,0,,72.7,49,0,73.8,0,71.6,0,72.3,0,72.1,0
9/14/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,64.2,0,0,0,0,,72.7,49,0,73.8,0,71.6,0,72.3,0,72.1,0
9/14/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,64.2,0,0,0,30,,72.7,49,0,73.8,0,71.6,0,72.3,0,72.1,0
9/14/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,72.9,49,62.9,0,0,0,270,,72.7,49,0,73.8,0,71.6,0,72.3,0,72.1,0
9/14/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,49,62.9,0,0,0,0,,72.6,49,0,73.8,0,71.6,0,72.3,0,72.1,0
9/14/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,62.9,0,0,0,0,,72.6,49,0,73.8,0,71.6,0,72.3,0,72.1,1
9/14/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,72.7,49,62.9,0,0,0,0,,72.6,49,0,73.7,0,71.5,0,72.3,0,72,1
9/14/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,72.5,49,62.9,0,0,0,0,,72.6,49,0,73.6,0,71.4,0,72.3,0,72,1
9/14/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,72.4,49,62.9,0,0,0,0,,72.5,49,0,73.6,0,71.4,0,72.3,0,72,0
9/14/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,72.2,49,61.8,0,0,0,0,,72.5,49,0,73.6,0,71.4,0,72.3,0,72,0
9/14/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,72.1,49,61.8,0,0,0,0,,72.5,49,0,73.6,0,71.4,0,72.3,0,72,0
9/14/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,72,49,61.8,0,0,0,0,,72.5,49,0,73.6,0,71.4,0,72.3,0,72,0
9/14/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,72,49,61.8,0,0,0,0,,72.5,49,0,73.6,0,71.4,0,72.3,0,72,0
9/14/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,71.9,49,61.8,0,0,0,0,,72.6,49,0,73.6,0,71.4,0,72.3,0,71.8,0
9/14/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,72.1,49,61.8,0,0,0,30,,72.5,49,0,73.8,0,71.4,0,72.3,0,71.8,0
9/14/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,72.2,49,61,0,0,0,270,,72.6,49,0,73.8,0,71.4,0,72.3,0,71.8,0
9/14/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,72.2,49,61,0,0,0,0,,72.5,49,0,73.8,1,71.4,0,72.3,0,71.8,0
9/14/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72.4,50,61,0,0,0,0,,72.4,50,0,73.8,1,71.4,0,72.5,0,71.8,0
9/14/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,50,61,0,0,0,0,,72.4,50,0,73.6,1,71.4,0,72.5,0,71.8,0
9/14/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,49,61,0,0,0,0,,72.5,49,0,73.6,0,71.4,0,72.5,0,71.8,0
9/14/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,73,50,61,0,0,0,0,,72.4,50,1,73.6,0,71.2,0,72.5,0,71.7,0
9/14/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,73.1,51,60.7,0,0,0,0,,72.3,51,0,73.6,1,71.2,0,72.5,0,71.6,1
9/14/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,51,60.7,0,0,0,0,,72.4,51,0,73.4,1,71.2,0,72.5,0,71.6,1
9/14/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.6,51,60.7,0,0,0,0,,72.3,51,0,73.4,0,71.2,0,72.5,0,71.6,0
9/14/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.5,51,60.7,0,0,0,0,,72.4,51,0,73.4,0,71.2,0,72.5,0,71.6,0
9/14/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.5,50,60.7,0,0,0,0,,72.5,50,0,73.4,0,71.2,0,72.5,0,71.6,0
9/14/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.4,49,60.7,0,0,0,30,,72.4,49,1,73.4,0,71.2,0,72.5,0,71.6,0
9/14/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72.4,50,59.8,0,0,0,270,,72.3,50,1,73.4,1,71.2,0,72.5,0,71.6,0
9/14/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.3,52,59.8,0,0,0,0,,72,52,0,73.4,1,71.2,0,72.5,0,71.6,0
9/14/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.8,0,0,0,0,,71.8,51,0,73.4,1,71.2,0,72.5,0,71.5,0
9/14/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,59.8,0,0,0,0,,71.8,51,0,73.4,0,71.2,0,72.5,0,71.4,0
9/14/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,51,59.8,0,0,0,0,,71.9,51,0,73.4,0,71.2,0,72.5,0,71.4,0
9/14/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72.4,50,59.8,0,0,0,0,,72,50,1,73.4,0,71.2,0,72.5,0,71.4,0
9/14/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,72.5,50,58.8,0,0,0,0,,72,50,0,73.4,0,71,0,72.5,0,71.4,0
9/14/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,72.6,50,58.8,0,0,0,0,,71.9,50,0,73.4,0,71,0,72.5,0,71.4,0
9/14/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,72.5,50,58.8,0,0,0,0,,71.7,50,0,73.4,0,71,0,72.5,0,71.2,0
9/14/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72.3,51,58.8,0,0,0,0,,71.6,51,0,73.4,0,71,0,72.5,0,71.2,0
9/14/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,72.2,51,58.8,0,0,0,0,,71.5,51,0,73.4,0,71,0,72.5,0,71.2,0
9/14/18,23:25:00,auto,heatOff,smartHome,Dinner,74.4,67.8,72.1,51,58.8,0,0,0,30,,71.6,51,0,73.4,0,71,0,72.5,0,71.2,1
9/14/18,23:30:00,auto,heatOff,,Sleep,76,67,71.9,51,58,0,0,0,270,,71.6,51,0,73.4,0,70.9,0,72.5,0,71,1
9/14/18,23:35:00,auto,heatOff,,Sleep,76,67,71.4,51,58,0,0,0,0,,71.3,51,0,73.4,0,70.9,0,72.6,0,70.9,0
9/14/18,23:40:00,auto,heatOff,,Sleep,76,67,71,51,58,0,0,0,0,,71.2,51,0,73.3,0,70.9,0,72.5,0,70.9,0
9/14/18,23:45:00,auto,heatOff,,Sleep,76,67,71,51,58,0,0,0,0,,71.4,51,0,73.1,0,70.9,0,72.5,0,70.9,0
9/14/18,23:50:00,auto,heatOff,,Sleep,76,67,70.9,51,58,0,0,0,0,,71.5,51,0,73,0,70.9,0,72.5,0,70.9,0
9/14/18,23:55:00,auto,heatOff,,Sleep,76,67,70.9,51,58,0,0,0,0,,71.5,51,0,73,0,70.9,0,72.5,0,70.9,0
9/15/18,0:00:00,auto,heatOff,,Sleep,76,67,71,51,58.1,0,0,0,0,,71.5,51,0,73,0,70.9,0,72.5,0,70.9,0
9/15/18,0:05:00,auto,heatOff,,Sleep,76,67,71.3,51,58.1,0,0,0,0,,71.6,51,0,73,0,70.9,0,72.5,0,70.9,0
9/15/18,0:10:00,auto,heatOff,,Sleep,76,67,71.5,51,58.1,0,0,0,0,,71.7,51,0,73,0,70.9,0,72.5,0,70.7,0
9/15/18,0:15:00,auto,heatOff,,Sleep,76,67,71.5,51,58.1,0,0,0,0,,71.6,51,0,73,0,70.9,0,72.5,0,70.7,0
9/15/18,0:20:00,auto,heatOff,,Sleep,76,67,71.6,51,58.1,0,0,0,0,,71.6,51,1,73,1,70.7,0,72.5,0,70.7,1
9/15/18,0:25:00,auto,heatOff,,Sleep,76,67,71.6,51,58.1,0,0,0,30,,71.6,51,1,73,1,70.8,0,72.5,0,70.6,1
9/15/18,0:30:00,auto,heatOff,,Sleep,76,67,71.6,51,57.4,0,0,0,270,,71.5,51,0,73,1,70.7,0,72.5,0,70.5,1
9/15/18,0:35:00,auto,heatOff,,Sleep,76,67,71.5,51,57.4,0,0,0,0,,71.2,51,0,73.2,0,70.7,0,72.5,0,70.3,1
9/15/18,0:40:00,auto,heatOff,,Sleep,76,67,71.4,51,57.4,0,0,0,0,,71.1,51,0,73.2,0,70.7,0,72.5,0,70.1,0
9/15/18,0:45:00,auto,heatOff,,Sleep,76,67,71.5,51,57.4,0,0,0,0,,71.2,51,0,73.2,0,70.7,0,72.5,0,70.1,0
9/15/18,0:50:00,auto,heatOff,,Sleep,76,67,71.5,51,57.4,0,0,0,0,,71.3,51,0,73.2,0,70.5,0,72.5,0,70,0
9/15/18,0:55:00,auto,heatOff,,Sleep,76,67,71.5,51,57.4,0,0,0,0,,71.4,51,0,73.2,0,70.5,0,72.5,0,70,0
9/15/18,1:00:00,auto,heatOff,,Sleep,76,67,71.4,51,58,0,0,0,0,,71.4,51,0,73.2,0,70.5,0,72.5,0,69.8,0
9/15/18,1:05:00,auto,heatOff,,Sleep,76,67,71.3,51,58,0,0,0,0,,71.4,51,0,73,0,70.5,0,72.4,0,69.8,0
9/15/18,1:10:00,auto,heatOff,,Sleep,76,67,71.3,51,58,0,0,0,0,,71.4,51,0,73,0,70.5,0,72.3,0,69.8,0
9/15/18,1:15:00,auto,heatOff,,Sleep,76,67,71.3,51,58,0,0,0,0,,71.3,51,0,73,0,70.5,0,72.3,0,69.6,0
9/15/18,1:20:00,auto,heatOff,,Sleep,76,67,71.3,51,58,0,0,0,0,,71.2,51,0,73,0,70.5,0,72.3,0,69.6,0
9/15/18,1:25:00,auto,heatOff,,Sleep,76,67,71.2,51,58,0,0,0,30,,71.2,51,0,73,0,70.5,0,72.3,0,69.4,0
9/15/18,1:30:00,auto,heatOff,,Sleep,76,67,71.2,51,57.2,0,0,0,270,,71.2,51,0,73,0,70.3,0,72.3,0,69.4,0
9/15/18,1:35:00,auto,heatOff,,Sleep,76,67,71.1,51,57.2,0,0,0,0,,70.9,51,0,73,0,70.3,0,72.3,0,69.2,0
9/15/18,1:40:00,auto,heatOff,,Sleep,76,67,71,51,57.2,0,0,0,0,,70.8,51,0,73,0,70.3,0,72.3,0,69,0
9/15/18,1:45:00,auto,heatOff,,Sleep,76,67,71,51,57.2,0,0,0,0,,70.8,51,0,72.9,0,70.1,0,72.3,0,69,0
9/15/18,1:50:00,auto,heatOff,,Sleep,76,67,71,51,57.2,0,0,0,0,,71,51,0,72.9,0,70.1,0,72.3,0,69,0
9/15/18,1:55:00,auto,heatOff,,Sleep,76,67,71,51,57.2,0,0,0,0,,71.1,51,0,72.9,0,70.1,0,72.2,0,69,0
9/15/18,2:00:00,auto,heatOff,,Sleep,76,67,71,51,57,0,0,0,0,,71.1,51,0,72.9,0,70.1,0,72.1,0,69,0
9/15/18,2:05:00,auto,heatOff,,Sleep,76,67,70.9,51,57,0,0,0,0,,71.1,51,0,72.7,0,70.1,0,72.1,0,68.9,0
9/15/18,2:10:00,auto,heatOff,,Sleep,76,67,70.9,51,57,0,0,0,0,,71.1,51,0,72.7,0,70.1,0,72.1,0,68.9,0
9/15/18,2:15:00,auto,heatOff,,Sleep,76,67,70.9,51,57,0,0,0,0,,71,51,0,72.7,0,70,0,72.1,0,68.8,0
9/15/18,2:20:00,auto,heatOff,,Sleep,76,67,70.8,51,57,0,0,0,0,,70.9,51,0,72.7,0,70,0,72,0,68.7,0
9/15/18,2:25:00,auto,heatOff,,Sleep,76,67,70.8,51,57,0,0,0,30,,70.9,51,0,72.7,0,70,0,72,0,68.7,0
9/15/18,2:30:00,auto,heatOff,,Sleep,76,67,70.7,51,56.5,0,0,0,270,,70.8,51,0,72.7,0,70,0,72,0,68.6,0
9/15/18,2:35:00,auto,heatOff,,Sleep,76,67,70.6,51,56.5,0,0,0,0,,70.4,51,0,72.7,0,69.8,0,72,0,68.4,0
9/15/18,2:40:00,auto,heatOff,,Sleep,76,67,70.6,51,56.5,0,0,0,0,,70.4,51,0,72.5,0,69.8,0,72,0,68.3,0
9/15/18,2:45:00,auto,heatOff,,Sleep,76,67,70.6,51,56.5,0,0,0,0,,70.4,51,0,72.5,0,69.8,0,72,0,68.3,0
9/15/18,2:50:00,auto,heatOff,,Sleep,76,67,70.5,51,56.5,0,0,0,0,,70.5,51,0,72.5,0,69.8,0,72,0,68.2,0
9/15/18,2:55:00,auto,heatOff,,Sleep,76,67,70.6,51,56.5,0,0,0,0,,70.6,51,0,72.5,0,69.8,0,72,0,68.1,0
9/15/18,3:00:00,auto,heatOff,,Sleep,76,67,70.6,51,56.3,0,0,0,0,,70.6,51,0,72.5,0,69.8,0,72,0,68.1,0
9/15/18,3:05:00,auto,heatOff,,Sleep,76,67,70.5,51,56.3,0,0,0,0,,70.6,51,0,72.3,0,69.7,0,71.9,0,68.1,0
9/15/18,3:10:00,auto,heatOff,,Sleep,76,67,70.4,51,56.3,0,0,0,0,,70.6,51,0,72.3,0,69.6,0,71.8,0,68,0
9/15/18,3:15:00,auto,heatOff,,Sleep,76,67,70.4,50,56.3,0,0,0,0,,70.6,50,0,72.3,0,69.7,0,71.8,0,68,0
9/15/18,3:20:00,auto,heatOff,,Sleep,76,67,70.4,50,56.3,0,0,0,0,,70.4,50,0,72.3,0,69.6,0,71.8,0,68,0
9/15/18,3:25:00,auto,heatOff,,Sleep,76,67,70.3,51,56.3,0,0,0,30,,70.4,51,0,72.3,0,69.6,0,71.8,0,67.9,0
9/15/18,3:30:00,auto,heatOff,,Sleep,76,67,70.3,51,55.7,0,0,0,270,,70.3,51,0,72.3,0,69.5,0,71.8,0,67.8,0
9/15/18,3:35:00,auto,heatOff,,Sleep,76,67,70.1,51,55.7,0,0,0,0,,70,51,0,72.3,0,69.4,0,71.7,0,67.6,0
9/15/18,3:40:00,auto,heatOff,,Sleep,76,67,70.1,51,55.7,0,0,0,0,,69.9,51,0,72.2,0,69.4,0,71.6,0,67.6,0
9/15/18,3:45:00,auto,heatOff,,Sleep,76,67,70.1,51,55.7,0,0,0,0,,70,51,0,72.1,0,69.4,0,71.6,0,67.6,0
9/15/18,3:50:00,auto,heatOff,,Sleep,76,67,70.1,51,55.7,0,0,0,0,,70,51,0,72.1,0,69.4,0,71.6,0,67.6,0
9/15/18,3:55:00,auto,heatOff,,Sleep,76,67,70.1,51,55.7,0,0,0,0,,70,51,0,72,0,69.3,0,71.6,0,67.6,0
9/15/18,4:00:00,auto,heatOff,,Sleep,76,67,70,51,55.8,0,0,0,0,,70.1,51,0,72,0,69.2,0,71.5,0,67.4,0
9/15/18,4:05:00,auto,heatOff,,Sleep,76,67,70,51,55.8,0,0,0,0,,70.1,51,0,72,0,69.2,0,71.4,0,67.4,0
9/15/18,4:10:00,auto,heatOff,,Sleep,76,67,70,51,55.8,0,0,0,0,,70.2,51,0,72,0,69.2,0,71.4,0,67.4,0
9/15/18,4:15:00,auto,heatOff,,Sleep,76,67,69.9,50,55.8,0,0,0,0,,70.1,50,0,72,0,69.2,0,71.4,0,67.2,0
9/15/18,4:20:00,auto,heatOff,,Sleep,76,67,69.9,50,55.8,0,0,0,0,,70.1,50,0,72,0,69.2,0,71.3,0,67.2,0
9/15/18,4:25:00,auto,heatOff,,Sleep,76,67,69.9,51,55.8,0,0,0,30,,70.1,51,0,72,0,69.1,0,71.2,0,67.2,0
9/15/18,4:30:00,auto,heatOff,,Sleep,76,67,69.8,51,54.7,0,0,0,270,,70,51,0,72,0,69,0,71.2,0,67.2,0
9/15/18,4:35:00,auto,heatOff,,Sleep,76,67,69.7,51,54.7,0,0,0,0,,69.7,51,0,72,0,69,0,71.2,0,67.1,0
9/15/18,4:40:00,auto,heatOff,,Sleep,76,67,69.7,51,54.7,0,0,0,0,,69.6,51,0,71.9,0,69,0,71.2,0,67.1,0
9/15/18,4:45:00,auto,heatOff,,Sleep,76,67,69.7,51,54.7,0,0,0,0,,69.6,51,0,71.8,0,69,0,71.2,0,66.9,0
9/15/18,4:50:00,auto,heatOff,,Sleep,76,67,69.7,51,54.7,0,0,0,0,,69.7,51,0,71.8,0,69,0,71.2,0,66.9,0
9/15/18,4:55:00,auto,heatOff,,Sleep,76,67,69.7,51,54.7,0,0,0,0,,69.8,51,0,71.8,0,68.9,0,71.2,0,66.9,0
9/15/18,5:00:00,auto,heatOff,,Sleep,76,67,69.6,51,54.9,0,0,0,0,,69.8,51,0,71.8,0,68.9,0,71,0,66.9,0
9/15/18,5:05:00,auto,heatOff,,Sleep,76,67,69.6,51,54.9,0,0,0,0,,69.8,51,0,71.7,0,68.9,0,71,0,66.9,0
9/15/18,5:10:00,auto,heatOff,,Sleep,76,67,69.6,51,54.9,0,0,0,0,,69.8,51,0,71.6,0,68.9,0,71,0,66.8,0
9/15/18,5:15:00,auto,heatOff,,Sleep,76,67,69.5,50,54.9,0,0,0,0,,69.7,50,0,71.6,0,68.9,0,71,0,66.7,0
9/15/18,5:20:00,auto,heatOff,,Sleep,76,67,69.5,50,54.9,0,0,0,0,,69.7,50,0,71.6,0,68.9,0,71,0,66.7,0
9/15/18,5:25:00,auto,heatOff,,Sleep,76,67,69.5,51,54.9,0,0,0,30,,69.7,51,0,71.6,0,68.8,0,70.9,0,66.7,0
9/15/18,5:30:00,auto,heatOff,,Sleep,76,67,69.4,51,54,0,0,0,270,,69.7,51,0,71.6,0,68.7,0,70.9,0,66.6,0
9/15/18,5:35:00,auto,heatOff,,Sleep,76,67,69.4,51,54,0,0,0,0,,69.4,51,0,71.6,0,68.7,0,70.9,0,66.5,0
9/15/18,5:40:00,auto,heatOff,,Sleep,76,67,69.3,51,54,0,0,0,0,,69.3,51,0,71.5,0,68.7,0,70.9,0,66.5,0
9/15/18,5:45:00,auto,heatOff,,Sleep,76,67,69.3,51,54,0,0,0,0,,69.3,51,0,71.4,0,68.7,0,70.9,0,66.5,0
9/15/18,5:50:00,auto,heatOff,,Sleep,76,67,69.3,51,54,0,0,0,0,,69.4,51,0,71.4,0,68.7,0,70.9,0,66.4,0
9/15/18,5:55:00,auto,heatOff,,Sleep,76,67,69.3,51,54,0,0,0,0,,69.5,51,0,71.4,0,68.7,0,70.7,0,66.3,0
9/15/18,6:00:00,auto,heatOff,,Sleep,76,67,69.2,51,55.5,0,0,0,0,,69.5,51,0,71.4,0,68.5,0,70.7,0,66.3,0
9/15/18,6:05:00,auto,heatOff,,Sleep,76,67,69.2,51,55.5,0,0,0,0,,69.5,51,0,71.3,0,68.5,0,70.7,0,66.3,0
9/15/18,6:10:00,auto,heatOff,,Sleep,76,67,69.2,51,55.5,0,0,0,0,,69.5,51,0,71.2,0,68.5,0,70.7,0,66.3,0
9/15/18,6:15:00,auto,heatOff,,Sleep,76,67,69.1,50,55.5,0,0,0,0,,69.4,50,0,71.2,0,68.5,0,70.5,0,66.2,0
9/15/18,6:20:00,auto,heatOff,,Sleep,76,67,69,50,55.5,0,0,0,0,,69.2,50,0,71.2,0,68.3,0,70.5,0,66.2,0
9/15/18,6:25:00,auto,heatOff,,Sleep,75.6,67.2,69,51,55.5,0,0,0,30,,69.2,51,0,71.2,0,68.3,0,70.5,0,66.2,0
9/15/18,6:30:00,auto,heatOff,,Home,74,68,69,51,54.9,0,0,0,270,,69.2,51,0,71.2,0,68.3,0,70.5,0,66.2,0
9/15/18,6:35:00,auto,heatOff,,Home,74,68,68.9,51,54.9,0,0,0,0,,68.9,51,0,71.2,0,68.3,0,70.5,0,66,0
9/15/18,6:40:00,auto,heatOff,,Home,74,68,68.9,51,54.9,0,0,0,0,,68.9,51,0,71.1,0,68.3,0,70.5,0,66,0
9/15/18,6:45:00,auto,heatOff,,Home,74,68,68.9,51,54.9,0,0,0,0,,68.9,51,0,71,0,68.3,0,70.5,0,66,0
9/15/18,6:50:00,auto,heatOff,,Home,74,68,68.8,51,54.9,0,0,0,0,,69,51,0,71,0,68.1,0,70.3,0,65.8,0
9/15/18,6:55:00,auto,heatOff,,Home,74,68,68.8,51,54.9,0,0,0,0,,69,51,0,70.9,0,68.1,0,70.3,0,65.8,0
9/15/18,7:00:00,auto,heatOff,,Home,74,68,68.8,51,56,0,0,0,0,,69.1,51,0,70.9,0,68.1,0,70.3,0,65.8,0
9/15/18,7:05:00,auto,heatOff,,Home,74,68,68.8,51,56,0,0,0,0,,69.1,51,0,70.9,0,68.1,0,70.3,0,65.8,0
9/15/18,7:10:00,auto,heatOff,,Home,74,68,68.8,51,56,0,0,0,0,,69.1,51,0,70.9,0,68.1,0,70.1,0,65.8,0
9/15/18,7:15:00,auto,heatOff,,Home,74,68,68.7,50,56,0,0,0,0,,69.1,50,0,70.9,0,68.1,0,70.1,0,65.8,0
9/15/18,7:20:00,auto,heatOff,,Home,74,68,68.7,51,56,0,0,0,0,,69,51,1,70.9,1,68,0,70.1,0,65.6,0
9/15/18,7:25:00,auto,heatOff,,Home,74,68,68.7,51,56,0,0,0,30,,69,51,0,70.9,1,68,0,70.1,0,65.6,0
9/15/18,7:30:00,auto,heatOff,,Home,74,68,68.8,51,56,0,0,0,270,,68.9,51,0,70.9,1,68,0,70.1,0,65.6,0
9/15/18,7:35:00,auto,heatOff,,Home,74,68,68.9,50,56,0,0,0,0,,68.6,50,1,70.9,0,68,0,70.1,0,65.4,0
9/15/18,7:40:00,auto,heatOff,,Home,74,68,68.9,50,56,0,0,0,0,,68.4,50,0,70.9,0,68.1,1,70.1,0,65.4,0
9/15/18,7:45:00,auto,heatOff,,Home,74,68,69,50,56,0,0,0,0,,68.4,50,1,70.9,1,68.1,1,70.1,0,65.5,0
9/15/18,7:50:00,auto,heatOff,,Home,74,68,69.2,50,56,0,0,0,0,,68.4,50,0,70.9,1,68.3,1,70.1,0,65.7,0
9/15/18,7:55:00,auto,heatOff,,Home,74,68,69.2,50,56,0,0,0,0,,68.5,50,0,70.9,0,68.3,0,70,0,65.9,0
9/15/18,8:00:00,auto,heatOff,,Home,74,68,69.2,50,57.3,0,0,0,0,,68.5,50,1,70.9,0,68.3,0,70,0,66.1,0
9/15/18,8:05:00,auto,heatOff,,Home,74,68,69.2,50,57.3,0,0,0,0,,68.6,50,0,70.8,0,68.3,0,70,0,66.5,0
9/15/18,8:10:00,auto,heatOff,,Home,74,68,69.2,50,57.3,0,0,0,0,,68.6,50,0,70.7,0,68.3,1,70,0,67.3,0
9/15/18,8:15:00,auto,heatOff,,Home,74,68,69.3,50,57.3,0,0,0,0,,68.7,50,1,70.9,0,68.3,1,70,0,67.4,0
9/15/18,8:20:00,auto,heatOff,,Home,74,68,69.3,50,57.3,0,0,0,0,,68.8,50,0,70.9,0,68.5,1,70,0,66.8,0
9/15/18,8:25:00,auto,heatOff,,Home,74,68,69.3,50,57.3,0,0,0,30,,68.9,50,1,70.9,0,68.5,0,70,0,66.4,0
9/15/18,8:30:00,auto,heatOff,,Home,74,68,69.3,51,58.1,0,0,0,270,,69,51,0,70.9,0,68.5,0,70,0,66.3,0
9/15/18,8:35:00,auto,heatOff,,Home,74,68,69.3,51,58.1,0,0,0,0,,69,51,0,70.9,1,68.7,0,70,0,66.2,0
9/15/18,8:40:00,auto,heatOff,,Home,74,68,69.4,50,58.1,0,0,0,0,,68.9,50,0,70.9,1,68.7,0,70,0,66.2,0
9/15/18,8:45:00,auto,heatOff,,Home,74,68,69.4,50,58.1,0,0,0,0,,68.9,50,0,70.9,1,68.7,0,70,0,66.2,0
9/15/18,8:50:00,auto,heatOff,,Home,74,68,69.5,50,58.1,0,0,0,0,,68.9,50,0,70.9,0,68.7,0,70,0,66.2,0
9/15/18,8:55:00,auto,heatOff,,Home,74,68,69.5,50,58.1,0,0,0,0,,69,50,0,70.9,1,68.7,0,70,0,66.3,0
9/15/18,9:00:00,auto,heatOff,,Home,74,68,69.7,50,58.6,0,0,0,0,,69.1,50,1,71,1,68.7,0,70,0,66.3,0
9/15/18,9:05:00,auto,heatOff,,Home,74,68,69.8,50,58.6,0,0,0,0,,69.1,50,0,71,0,68.7,0,70,0,66.3,0
9/15/18,9:10:00,auto,heatOff,,Home,74,68,69.8,50,58.6,0,0,0,0,,69.1,50,0,71,0,68.7,0,70,0,66.3,0
9/15/18,9:15:00,auto,heatOff,,Home,74,68,69.8,50,58.6,0,0,0,0,,69.1,50,0,71,0,68.7,0,69.9,0,66.3,0
9/15/18,9:20:00,auto,heatOff,,Home,74,68,69.9,50,58.6,0,0,0,0,,69,50,0,71,0,68.7,0,69.8,0,66.3,0
9/15/18,9:25:00,auto,heatOff,,Home,74,68,69.9,50,58.6,0,0,0,30,,68.9,50,0,71,0,68.7,0,69.8,0,66.3,0
9/15/18,9:30:00,auto,heatOff,,Home,74,68,69.9,50,59.4,0,0,0,270,,69,50,0,71,0,68.7,0,69.8,0,66.5,0
9/15/18,9:35:00,auto,heatOff,,Home,74,68,69.6,49,59.4,0,0,0,0,,68.9,49,0,71,0,68.8,0,69.8,0,66.5,0
9/15/18,9:40:00,auto,heatOff,,Home,74,68,69.4,50,59.4,0,0,0,0,,68.8,50,1,71,0,68.9,0,69.8,0,66.5,0
9/15/18,9:45:00,auto,heatOff,,Home,74,68,69.4,50,59.4,0,0,0,0,,68.7,50,0,71,0,68.9,0,69.8,0,66.5,0
9/15/18,9:50:00,auto,heatOff,,Home,74,68,69.6,50,59.4,0,0,0,0,,68.8,50,0,71,0,68.7,0,69.8,0,66.5,0
9/15/18,9:55:00,auto,heatOff,,Home,74,68,69.5,50,59.4,0,0,0,0,,68.9,50,0,71,0,68.7,0,69.8,0,66.5,0
9/15/18,10:00:00,auto,heatOff,,Home,74,68,69.4,50,61.4,0,0,0,0,,68.8,50,0,71,0,68.7,0,69.8,0,66.6,0
9/15/18,10:05:00,auto,heatOff,,Home,74,68,69.1,50,61.4,0,0,0,0,,68.8,50,0,71,0,68.7,0,69.8,0,66.7,0
9/15/18,10:10:00,auto,heatOff,,Home,74,68,68.8,50,61.4,0,0,0,0,,68.8,50,1,71.1,0,68.8,0,69.8,0,66.7,0
9/15/18,10:15:00,auto,heatOff,,Home,74,68,68.8,50,61.4,0,0,0,0,,68.8,50,0,71.2,1,68.9,0,69.8,0,66.8,0
9/15/18,10:20:00,auto,heatOff,,Home,74,68,69,50,61.4,0,0,0,0,,68.8,50,1,71.2,1,68.9,0,69.8,0,66.9,0
9/15/18,10:25:00,auto,heatOff,,Home,74,68,69.2,50,61.4,0,0,0,30,,68.7,50,0,71.2,1,68.9,0,69.8,0,66.9,0
9/15/18,10:30:00,auto,heatOff,,Home,74,68,69.4,50,62.4,0,0,0,270,,68.7,50,0,71.2,0,68.9,0,69.8,0,66.9,0
9/15/18,10:35:00,auto,heatOff,,Home,74,68,69.5,51,62.4,0,0,0,0,,68.5,51,0,71.2,0,68.9,0,69.8,0,66.9,0
9/15/18,10:40:00,auto,heatOff,,Home,74,68,69.6,51,62.4,0,0,0,0,,68.5,51,0,71.2,0,68.9,0,69.8,0,66.9,0
9/15/18,10:45:00,auto,heatOff,,Home,74,68,69.8,50,62.4,0,0,0,0,,68.6,50,0,71.2,0,68.9,0,69.8,0,66.9,0
9/15/18,10:50:00,auto,heatOff,,Home,74,68,69.9,50,62.4,0,0,0,0,,68.6,50,1,71.2,0,68.7,0,69.8,0,66.9,0
9/15/18,10:55:00,auto,heatOff,,Home,74,68,69.8,51,62.4,0,0,0,0,,68.5,51,0,71.2,0,68.7,0,69.8,0,66.9,0
9/15/18,11:00:00,auto,heatOff,,Home,74,68,69.7,51,64.7,0,0,0,0,,68.5,51,0,71.2,0,68.8,0,69.8,0,66.9,0
9/15/18,11:05:00,auto,heatOff,,Home,74,68,69.7,51,64.7,0,0,0,0,,68.7,51,0,71.2,0,68.9,0,69.8,0,66.9,0
9/15/18,11:10:00,auto,heatOff,,Home,74,68,69.6,50,64.7,0,0,0,0,,68.8,50,1,71.2,0,68.9,0,69.8,0,66.9,0
9/15/18,11:15:00,auto,heatOff,,Home,74,68,69.5,50,64.7,0,0,0,0,,68.7,50,1,71.2,1,68.9,0,69.8,0,67.1,0
9/15/18,11:20:00,auto,heatOff,,Home,74,68,69.7,50,64.7,0,0,0,0,,68.8,50,1,71.2,1,68.9,0,69.8,0,67.1,0
9/15/18,11:25:00,auto,heatOff,,Home,74,68,69.8,50,64.7,0,0,0,30,,68.8,50,1,71.2,1,68.9,0,69.8,0,67.1,0
9/15/18,11:30:00,auto,heatOff,,Home,74,68,69.9,51,65.5,0,0,0,270,,68.8,51,1,71.2,0,68.9,0,69.8,0,67.1,0
9/15/18,11:35:00,auto,heatOff,,Home,74,68,69.9,51,65.5,0,0,0,0,,68.7,51,1,71.2,1,68.9,1,69.8,0,67.1,1
9/15/18,11:40:00,auto,heatOff,,Home,74,68,69.7,51,65.5,0,0,0,0,,68.7,51,1,71.3,1,69,1,69.8,0,67.2,1
9/15/18,11:45:00,auto,heatOff,,Home,74,68,69.6,51,65.5,0,0,0,0,,68.9,51,0,71.4,1,69.1,0,69.8,0,67.2,1
9/15/18,11:50:00,auto,heatOff,,Home,74,68,69.5,51,65.5,0,0,0,0,,69.1,51,0,71.4,0,69.2,0,69.8,0,67.2,1
9/15/18,11:55:00,auto,heatOff,,Home,74,68,69.5,51,65.5,0,0,0,0,,69.2,51,0,71.5,0,69.3,0,69.8,0,67.2,0
9/15/18,12:00:00,auto,heatOff,,Home,74.5,68.7,69.5,51,67.1,0,0,75,75,,69.3,51,1,71.6,0,69.4,0,69.8,0,67.3,0
9/15/18,12:05:00,,,,,,,,,67.1,0,,,,,,,,,,,,,,,
9/15/18,12:10:00,,,,,,,,,67.1,0,,,,,,,,,,,,,,,
9/15/18,12:15:00,,,,,,,,,67.1,0,,,,,,,,,,,,,,,
9/15/18,12:20:00,auto,heatStage1On,hold,Home,76,71,70.5,50,67.1,0,0,300,300,,70.1,50,1,72.3,1,,,71,0,70,0
9/15/18,12:25:00,auto,heatStage1On,hold,Home,76,71,70.8,51,67.1,0,0,90,135,,69.9,51,0,72.3,1,71,0,71.1,0,70,0
9/15/18,12:30:00,auto,heatOff,hold,Home,76,71,70.9,52,67.8,0,0,0,0,,69.6,52,0,72.5,1,71,0,71.4,0,70,0
9/15/18,12:35:00,auto,heatOff,hold,Home,76,71,70.8,53,67.8,0,0,0,0,,69.5,53,1,72.5,1,71,1,71.4,0,69.8,0
9/15/18,12:40:00,auto,heatOff,hold,Home,76,71,70.8,53,67.8,0,0,0,0,,69.5,53,0,72.5,1,70.9,1,71.2,0,69.5,0
9/15/18,12:45:00,auto,heatOff,hold,Home,76,71,70.9,53,67.8,0,0,0,0,,69.4,53,1,72.5,0,70.9,1,71,0,69.3,0
9/15/18,12:50:00,auto,heatOff,hold,Home,76,71,70.9,53,67.8,0,0,0,0,,69.4,53,0,72.5,1,70.8,1,71,0,69.1,0
9/15/18,12:55:00,auto,heatOff,hold,Home,76,71,70.9,54,67.8,0,0,0,0,,69.5,54,0,72.5,1,70.7,1,70.9,0,69,0
9/15/18,13:00:00,auto,heatOff,hold,Home,76,71,70.9,54,68.9,0,0,0,0,,69.6,54,0,72.5,1,70.7,1,70.9,0,69,0
9/15/18,13:05:00,auto,heatOff,hold,Home,76,71,70.9,54,68.9,0,0,0,0,,69.6,54,0,72.5,1,70.7,1,70.9,0,69,0
9/15/18,13:10:00,auto,heatOff,hold,Home,76,71,70.9,54,68.9,0,0,0,0,,69.7,54,0,72.5,1,70.7,0,70.9,0,69,1
9/15/18,13:15:00,auto,heatOff,hold,Home,76,71,70.9,54,68.9,0,0,0,0,,69.8,54,0,72.6,0,70.6,0,70.9,0,69,1
9/15/18,13:20:00,auto,heatOff,hold,Home,76,71,70.9,53,68.9,0,0,0,0,,69.9,53,0,72.7,0,70.5,0,70.9,0,69.2,1
9/15/18,13:25:00,auto,heatOff,hold,Home,76,71,70.9,52,68.9,0,0,0,0,,70,52,0,72.7,0,70.5,0,70.9,0,69.2,0
9/15/18,13:30:00,auto,heatOff,hold,Home,76,71,70.9,52,69.5,0,0,0,0,,70,52,0,72.7,0,70.5,0,70.9,0,69.4,0
9/15/18,13:35:00,auto,heatOff,hold,Home,76,71,70.9,52,69.5,0,0,0,0,,69.9,52,0,72.7,0,70.7,0,70.9,0,69.4,0
9/15/18,13:40:00,auto,heatOff,hold,Home,76,71,70.9,52,69.5,0,0,0,0,,69.8,52,0,72.8,0,70.7,0,71,0,69.6,0
9/15/18,13:45:00,auto,heatOff,hold,Home,76,71,70.9,52,69.5,0,0,0,0,,69.8,52,0,72.9,0,70.7,0,71,0,69.6,0
9/15/18,13:50:00,auto,heatOff,hold,Home,76,71,70.8,52,69.5,0,0,0,0,,69.9,52,0,72.9,0,70.7,0,71,0,69.8,0
9/15/18,13:55:00,auto,heatOff,hold,Home,76,71,70.9,53,69.5,0,0,0,0,,69.9,53,0,72.9,0,70.7,0,71,0,69.8,0
9/15/18,14:00:00,auto,heatOff,hold,Home,76,71,70.9,52,69.6,0,0,0,0,,70,52,0,72.9,0,70.7,0,71.1,0,69.8,0
9/15/18,14:05:00,auto,heatOff,hold,Home,76,71,71,53,69.6,0,0,0,0,,70.1,53,0,72.7,0,70.7,0,71.2,0,69.9,0
9/15/18,14:10:00,auto,heatOff,hold,Home,76,71,70.9,52,69.6,0,0,0,30,,70.1,52,0,72.8,0,70.7,0,71.2,0,70,0
9/15/18,14:15:00,auto,heatOff,hold,Home,76,71,71,52,69.6,0,0,0,270,,70.3,52,0,72.9,0,70.7,0,71.2,0,70,0
9/15/18,14:20:00,auto,heatOff,hold,Home,76,71,71.1,52,69.6,0,0,0,0,,70.4,52,0,72.9,0,70.9,0,71.3,0,70.2,0
9/15/18,14:25:00,auto,heatOff,hold,Home,76,71,71,52,69.6,0,0,0,0,,70.1,52,0,72.8,1,70.9,0,71.4,0,70.3,1
9/15/18,14:30:00,auto,heatOff,hold,Home,76,71,71,52,70.2,0,0,0,0,,70.1,52,0,72.7,1,70.9,0,71.4,0,70.3,1
9/15/18,14:35:00,auto,heatOff,hold,Home,76,71,71.1,52,70.2,0,0,0,0,,70.2,52,0,72.9,0,70.9,0,71.4,0,70.3,1
9/15/18,14:40:00,auto,heatOff,hold,Home,76,71,71.2,52,70.2,0,0,0,0,,70.3,52,0,72.9,0,70.9,0,71.4,0,70.3,0
9/15/18,14:45:00,auto,heatOff,hold,Home,76,71,71.3,52,70.2,0,0,0,0,,70.4,52,0,72.9,0,71,0,71.5,0,70.5,0
9/15/18,14:50:00,auto,heatOff,hold,Home,76,71,71.5,53,70.2,0,0,0,0,,70.4,53,0,72.9,0,71,0,71.6,0,70.5,0
9/15/18,14:55:00,auto,heatOff,hold,Home,76,71,71.6,53,70.2,0,0,0,0,,70.5,53,1,73,0,71,0,71.6,0,70.5,0
9/15/18,15:00:00,auto,heatOff,hold,Home,76,71,71.5,53,69.4,0,0,0,0,,70.5,53,1,73,1,71.1,0,71.6,0,70.5,0
9/15/18,15:05:00,auto,heatOff,hold,Home,76,71,71.6,53,69.4,0,0,0,0,,70.6,53,1,73,1,71.2,0,71.7,0,70.7,0
9/15/18,15:10:00,auto,heatOff,hold,Home,76,71,71.6,53,69.4,0,0,0,30,,70.7,53,0,73,1,71.3,1,71.8,0,70.7,0
9/15/18,15:15:00,auto,heatOff,hold,Home,76,71,71.6,52,69.4,0,0,0,270,,70.8,52,0,73,1,71.4,1,71.8,0,70.9,0
9/15/18,15:20:00,auto,heatOff,hold,Home,76,71,71.7,53,69.4,0,0,0,0,,70.8,53,1,73.2,1,71.4,1,71.9,0,71,0
9/15/18,15:25:00,auto,heatOff,hold,Home,76,71,71.8,54,69.4,0,0,0,0,,70.7,54,0,73.2,1,71.6,1,72,0,71.2,0
9/15/18,15:30:00,auto,heatOff,hold,Home,76,71,71.8,53,69.5,0,0,0,0,,70.7,53,0,73.2,0,71.6,1,72,0,71.2,0
9/15/18,15:35:00,auto,heatOff,hold,Home,76,71,71.8,53,69.5,0,0,0,0,,70.7,53,0,73.2,1,71.6,0,72,0,71.2,0
9/15/18,15:40:00,auto,heatOff,hold,Home,76,71,71.9,53,69.5,0,0,0,0,,70.8,53,0,73.4,1,71.6,1,72.1,0,71.2,0
9/15/18,15:45:00,auto,heatOff,hold,Home,76,71,71.9,53,69.5,0,0,0,0,,70.9,53,0,73.4,0,71.6,1,72.1,0,72.1,0
9/15/18,15:50:00,auto,heatOff,hold,Home,76,71,72,53,69.5,0,0,0,0,,71,53,0,73.4,0,71.8,0,72.2,0,72.4,0
9/15/18,15:55:00,auto,heatOff,hold,Home,76,71,72.1,53,69.5,0,0,0,0,,71,53,0,73.4,0,71.8,0,72.3,0,72.3,0
9/15/18,16:00:00,auto,heatOff,hold,Home,76,71,72.1,53,69.5,0,0,0,0,,71,53,1,73.4,0,71.8,1,72.3,0,72.4,0
9/15/18,16:05:00,auto,heatOff,hold,Home,76,71,72.1,53,69.5,0,0,0,0,,71.2,53,0,73.4,0,71.8,1,72.3,0,73.1,0
9/15/18,16:10:00,auto,heatOff,hold,Home,76,71,72.1,53,69.5,0,0,0,30,,71.2,53,1,73.4,0,71.8,0,72.4,0,74.2,0
9/15/18,16:15:00,auto,heatOff,hold,Home,76,71,72.2,52,69.5,0,0,0,270,,71.4,52,0,73.6,1,71.8,0,72.5,0,74.7,0
9/15/18,16:20:00,auto,heatOff,hold,Home,76,71,72.3,52,69.5,0,0,0,0,,71.5,52,0,73.6,1,72,0,72.6,0,74.3,0
9/15/18,16:25:00,auto,heatOff,hold,Home,76,71,72.3,53,69.5,0,0,0,0,,71.2,53,0,73.7,0,72,0,72.7,0,73.9,0
9/15/18,16:30:00,auto,heatOff,hold,Home,76,71,72.3,53,69.5,0,0,0,0,,71.2,53,0,73.8,0,72,0,72.7,0,73.7,0
9/15/18,16:35:00,auto,heatOff,hold,Home,76,71,72.4,51,69.5,0,0,0,0,,71.4,51,0,73.8,0,72,0,72.8,0,73.5,0
9/15/18,16:40:00,auto,heatOff,hold,Home,76,71,72.4,52,69.5,0,0,0,0,,71.5,52,0,73.8,0,72,0,72.9,0,73.3,0
9/15/18,16:45:00,auto,heatOff,hold,Home,76,71,72.5,52,69.5,0,0,0,0,,71.5,52,0,73.8,0,72,0,72.9,0,73.2,0
9/15/18,16:50:00,auto,heatOff,hold,Home,76,71,72.6,52,69.5,0,0,0,0,,71.5,52,0,73.9,0,72,0,72.9,0,73.2,0
9/15/18,16:55:00,auto,heatOff,hold,Home,75.3,70.3,72.6,51,69.5,0,0,0,0,,71.6,51,0,74,0,72,0,73,0,73.2,0
9/15/18,17:00:00,auto,heatOff,,Dinner,75,70,72.6,51,70.3,0,0,0,0,,71.7,51,0,74,0,72,0,73,0,73.2,0
9/15/18,17:05:00,auto,heatOff,,Dinner,75,70,72.7,52,70.3,0,0,0,0,,71.8,52,0,74,0,72.1,0,73.1,0,73.2,0
9/15/18,17:10:00,auto,heatOff,,Dinner,75,70,72.8,52,70.3,0,0,0,30,,71.8,52,0,74,0,72.1,0,73.2,0,73.2,0
9/15/18,17:15:00,auto,heatOff,,Dinner,75,70,72.9,52,70.3,0,0,0,270,,71.8,52,0,74.1,0,72.3,0,73.3,0,73.2,0
9/15/18,17:20:00,auto,heatOff,,Dinner,75,70,72.9,52,70.3,0,0,0,0,,71.8,52,0,74.1,0,72.3,0,73.4,0,73.4,0
9/15/18,17:25:00,auto,heatOff,,Dinner,75,70,72.9,52,70.3,0,0,0,0,,71.7,52,0,74.1,0,72.3,0,73.4,0,73.4,0
9/15/18,17:30:00,auto,heatOff,,Dinner,75,70,72.9,52,67.4,0,0,0,0,,71.7,52,0,74.1,0,72.3,0,73.5,0,73.4,0
9/15/18,17:35:00,auto,heatOff,,Dinner,75,70,73,52,67.4,0,0,0,0,,71.7,52,0,74.2,0,72.3,0,73.6,0,73.4,0
9/15/18,17:40:00,auto,heatOff,,Dinner,75,70,73,52,67.4,0,0,0,0,,71.7,52,0,74.3,0,72.3,0,73.6,0,73.4,0
9/15/18,17:45:00,auto,heatOff,,Dinner,75,70,73,52,67.4,0,0,0,0,,71.8,52,1,74.3,1,72.4,0,73.6,0,73.4,0
9/15/18,17:50:00,auto,heatOff,,Dinner,75,70,73,52,67.4,0,0,0,0,,71.8,52,1,74.3,1,72.3,0,73.6,0,73.4,0
9/15/18,17:55:00,auto,heatOff,,Dinner,74.4,68.8,73.1,53,67.4,0,0,0,0,,71.8,53,1,74.3,1,72.5,0,73.7,0,73.4,0
9/15/18,18:00:00,auto,heatOff,smartHome,Dinner,74,68,73.1,53,65.4,0,0,0,0,,71.8,53,0,74.3,1,72.5,0,73.8,0,73.4,0
9/15/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,73.2,51,65.4,0,0,0,0,,72.1,51,0,74.4,1,72.5,0,73.8,0,73.4,0
9/15/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,73.3,50,65.4,0,0,0,30,,72.2,50,0,74.5,0,72.6,0,73.8,0,73.4,0
9/15/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,73.3,50,65.4,0,0,0,270,,72.3,50,0,74.5,0,72.7,0,73.8,0,73.4,0
9/15/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,73.3,50,65.4,0,0,0,0,,72.3,50,0,74.5,0,72.7,0,73.9,0,73.4,0
9/15/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,73.3,50,65.4,0,0,0,0,,72.1,50,1,74.5,0,72.7,0,74,0,73.4,0
9/15/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,73.3,52,64.3,0,0,0,0,,72.1,52,0,74.6,0,72.7,0,74,0,73.4,0
9/15/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,73.4,52,64.3,0,0,0,0,,72.3,52,1,74.7,1,72.8,0,74,0,73.4,1
9/15/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,73.6,53,64.3,0,0,0,0,,72.4,53,1,74.9,1,72.9,0,74,0,73.4,1
9/15/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,73.6,53,64.3,0,0,0,0,,72.5,53,1,74.9,1,72.9,0,74,0,73.4,1
9/15/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,73.8,53,64.3,0,0,0,0,,72.7,53,0,75.1,0,73,0,74,0,73.4,0
9/15/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,73.9,53,64.3,0,0,0,0,,72.9,53,0,75.2,0,73.1,0,74,0,73.5,0
9/15/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,73.9,53,63,0,0,0,0,,72.9,53,0,75.4,0,73.3,0,74,0,73.4,0
9/15/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,73.9,53,63,0,0,0,0,,73,53,0,75.4,0,73.4,1,74,0,73.5,0
9/15/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,73.9,53,63,0,0,0,30,,73,53,1,75.4,0,73.5,1,74,0,73.4,0
9/15/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,73.9,52,63,0,0,0,270,,73,52,0,75.4,1,73.7,1,74,0,73.4,0
9/15/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,73.8,53,63,0,0,0,0,,72.7,53,0,75.4,1,73.6,1,74,0,73.4,0
9/15/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,73.7,53,63,0,0,0,0,,72.7,53,0,75.4,1,73.6,0,74,0,73.3,0
9/15/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,73.8,53,62.1,0,0,0,0,,72.8,53,1,75.4,1,73.6,0,74,0,73.2,0
9/15/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,73.7,53,62.1,0,0,0,0,,72.8,53,0,75.2,1,73.5,0,74,0,73.2,0
9/15/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,73.7,53,62.1,0,0,0,0,,72.8,53,0,75.2,1,73.4,0,74,0,73.2,0
9/15/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,73.7,53,62.1,0,0,0,0,,72.8,53,0,75.2,1,73.3,0,74,0,73,0
9/15/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,73.7,53,62.1,0,0,0,0,,72.8,53,0,75.2,0,73.2,0,74,0,73,0
9/15/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,73.6,53,62.1,0,0,0,0,,72.7,53,0,75.1,0,73.1,0,74,0,73,0
9/15/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,73.6,53,60.7,0,0,0,0,,72.7,53,0,75.1,0,73,0,74,0,73,0
9/15/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,73.8,53,60.7,0,0,0,0,,72.6,53,0,75.1,0,73,0,74,0,72.9,0
9/15/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,73.9,53,60.7,0,0,0,30,,72.6,53,0,75.1,0,73,0,74,0,72.9,0
9/15/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,73.9,53,60.7,0,0,0,270,,72.6,53,0,75.1,0,73,0,74,0,72.9,0
9/15/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,73.6,53,60.7,0,0,0,0,,72.4,53,0,75.1,0,73,0,74,0,72.7,0
9/15/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,73.5,53,60.7,0,0,0,0,,72.3,53,0,75.1,0,73,0,74,0,72.7,0
9/15/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,73.4,53,60.1,0,0,0,0,,72.3,53,0,75.1,0,73,0,74,0,72.7,0
9/15/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,73.4,53,60.1,0,0,0,0,,72.3,53,0,75.1,0,73,0,74,0,72.7,0
9/15/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,73.4,53,60.1,0,0,0,0,,72.2,53,0,75.1,0,73,0,74,0,72.7,0
9/15/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,60.1,0,0,0,0,,72.2,53,0,74.9,0,73,0,74,0,72.6,0
9/15/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,73.2,53,60.1,0,0,0,0,,72.1,53,1,74.9,1,73,0,73.8,0,72.5,0
9/15/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,73.2,53,60.1,0,0,0,0,,72.1,53,1,74.9,1,72.9,0,73.9,0,72.5,0
9/15/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,58.4,0,0,0,0,,72,53,1,74.9,1,72.9,0,74,0,72.5,0
9/15/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,73.2,53,58.4,0,0,0,0,,72,53,1,74.9,0,72.9,0,73.8,0,72.5,0
9/15/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,58.4,0,0,0,30,,72,54,0,74.9,0,72.9,0,73.8,0,72.4,0
9/15/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,58.4,0,0,0,270,,72,53,0,74.9,0,72.9,0,73.8,0,72.3,0
9/15/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,58.4,0,0,0,0,,71.8,53,0,74.9,0,72.9,0,74,0,72.3,0
9/15/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,58.4,0,0,0,0,,71.7,53,0,74.9,0,72.8,0,74,0,72.3,0
9/15/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,73.2,53,58.1,0,0,0,0,,71.7,53,0,74.9,0,72.7,0,73.8,0,72.2,0
9/15/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,73.1,53,58.1,0,0,0,0,,71.8,53,0,74.7,0,72.7,0,73.8,0,72.1,0
9/15/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,73.1,53,58.1,0,0,0,0,,71.8,53,0,74.7,0,72.7,0,73.8,0,72.1,0
9/15/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,73.1,53,58.1,0,0,0,0,,71.9,53,0,74.7,0,72.7,0,73.8,0,72.1,0
9/15/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,73,53,58.1,0,0,0,0,,71.9,53,0,74.7,0,72.7,0,73.8,0,72.1,0
9/15/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,73,53,58.1,0,0,0,0,,71.8,53,0,74.7,0,72.7,0,73.8,0,72.1,0
9/15/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,57.6,0,0,0,0,,71.8,53,0,74.5,0,72.7,0,73.8,0,72,0
9/15/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,57.6,0,0,0,0,,71.8,53,0,74.5,0,72.6,0,73.8,0,72,0
9/15/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,57.6,0,0,0,30,,71.8,53,0,74.5,0,72.5,0,73.8,0,72,0
9/15/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,57.6,0,0,0,270,,71.7,53,0,74.5,0,72.5,0,73.8,0,72,0
9/15/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.8,53,57.6,0,0,0,0,,71.5,53,0,74.6,0,72.5,0,73.8,0,71.8,0
9/15/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,57.6,0,0,0,0,,71.4,53,0,74.5,0,72.4,0,73.8,0,71.8,0
9/15/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,57.4,0,0,0,0,,71.4,53,0,74.5,0,72.3,0,73.8,0,71.6,0
9/15/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,57.4,0,0,0,0,,71.5,53,0,74.5,0,72.3,0,73.8,0,71.6,0
9/15/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,57.4,0,0,0,0,,71.5,53,0,74.5,0,72.3,0,73.8,0,71.6,0
9/15/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,57.4,0,0,0,0,,71.5,53,0,74.5,0,72.3,0,73.8,0,71.6,0
9/15/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,57.4,0,0,0,0,,71.5,53,0,74.3,0,72.3,0,73.8,0,71.6,0
9/15/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,57.4,0,0,0,0,,71.5,53,0,74.3,1,72.2,0,73.8,0,71.4,1
9/15/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,57.2,0,0,0,0,,71.4,53,0,74.3,1,72.1,0,73.8,0,71.4,1
9/15/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,57.2,0,0,0,0,,71.4,54,0,74.3,1,72.1,0,73.8,0,71.4,1
9/15/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,72.5,53,57.2,0,0,0,30,,71.4,53,0,74.3,1,72.1,0,73.8,0,71.2,1
9/15/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72.6,52,57.2,0,0,0,270,,71.3,52,0,74.3,0,72.1,0,73.8,0,71.2,0
9/15/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,72.5,53,57.2,0,0,0,0,,71.1,53,0,74.3,0,72,0,73.8,0,71,0
9/15/18,23:25:00,auto,heatOff,smartHome,Dinner,75.3,67.3,72.5,54,57.2,0,0,0,0,,71,54,1,74.3,0,72,0,73.6,0,70.9,0
9/15/18,23:30:00,auto,heatOff,,Sleep,76,67,72.4,53,56.9,0,0,0,0,,71,53,1,74.3,0,72,0,73.6,0,70.9,0
9/15/18,23:35:00,auto,heatOff,,Sleep,76,67,72.3,54,56.9,0,0,0,0,,71,54,1,74.3,0,72,0,73.6,0,70.9,0
9/15/18,23:40:00,auto,heatOff,,Sleep,76,67,72.1,54,56.9,0,0,0,0,,71,54,1,74.3,0,72,0,73.6,0,70.7,0
9/15/18,23:45:00,auto,heatOff,,Sleep,76,67,72,54,56.9,0,0,0,0,,71,54,0,74.3,0,72,0,73.6,0,70.7,0
9/15/18,23:50:00,auto,heatOff,,Sleep,76,67,71.7,54,56.9,0,0,0,0,,71.1,54,0,74.1,0,72,0,73.4,0,70.5,0
9/15/18,23:55:00,auto,heatOff,,Sleep,76,67,71.6,53,56.9,0,0,0,0,,71.1,53,0,74.1,0,71.8,0,73.5,0,70.5,0
9/16/18,0:00:00,auto,heatOff,,Sleep,76,67,71.4,53,56.7,0,0,0,0,,71.1,53,0,74.1,0,71.8,0,73.4,0,70.5,0
9/16/18,0:05:00,auto,heatOff,,Sleep,76,67,71.2,53,56.7,0,0,0,0,,71.1,53,0,74.1,0,71.8,0,73.4,0,70.4,0
9/16/18,0:10:00,auto,heatOff,,Sleep,76,67,71.2,53,56.7,0,0,0,30,,71.1,53,0,74.1,0,71.6,0,73.4,0,70.2,0
9/16/18,0:15:00,auto,heatOff,,Sleep,76,67,71.5,53,56.7,0,0,0,270,,71.1,53,1,74.1,1,71.6,0,73.4,0,70.1,1
9/16/18,0:20:00,auto,heatOff,,Sleep,76,67,71.4,53,56.7,0,0,0,0,,70.9,53,0,74.1,1,71.6,0,73.4,0,70,1
9/16/18,0:25:00,auto,heatOff,,Sleep,76,67,71.3,53,56.7,0,0,0,0,,70.7,53,0,74,1,71.6,0,73.4,0,70,0
9/16/18,0:30:00,auto,heatOff,,Sleep,76,67,71.4,53,56.3,0,0,0,0,,70.7,53,0,74,0,71.4,0,73.4,0,69.9,0
9/16/18,0:35:00,auto,heatOff,,Sleep,76,67,71.4,53,56.3,0,0,0,0,,70.8,53,0,74,0,71.4,0,73.2,0,69.8,0
9/16/18,0:40:00,auto,heatOff,,Sleep,76,67,71.5,53,56.3,0,0,0,0,,70.8,53,0,74,0,71.4,0,73.2,0,69.8,0
9/16/18,0:45:00,auto,heatOff,,Sleep,76,67,71.4,53,56.3,0,0,0,0,,70.7,53,0,73.8,0,71.2,0,73.2,0,69.7,0
9/16/18,0:50:00,auto,heatOff,,Sleep,76,67,71.3,53,56.3,0,0,0,0,,70.7,53,0,73.8,0,71.2,0,73.2,0,69.6,0
9/16/18,0:55:00,auto,heatOff,,Sleep,76,67,71.4,52,56.3,0,0,0,0,,70.7,52,0,73.8,0,71.2,0,73,0,69.5,0
9/16/18,1:00:00,auto,heatOff,,Sleep,76,67,71.4,52,56,0,0,0,0,,70.7,52,0,73.8,0,71.2,0,73,0,69.4,0
9/16/18,1:05:00,auto,heatOff,,Sleep,76,67,71.3,52,56,0,0,0,0,,70.6,52,0,73.6,0,71,0,73,0,69.4,0
9/16/18,1:10:00,auto,heatOff,,Sleep,76,67,71.3,52,56,0,0,0,30,,70.6,52,0,73.6,0,71,0,73,0,69.3,0
9/16/18,1:15:00,auto,heatOff,,Sleep,76,67,71.3,52,56,0,0,0,270,,70.6,52,0,73.6,0,70.9,0,73,0,69.2,0
9/16/18,1:20:00,auto,heatOff,,Sleep,76,67,71.3,52,56,0,0,0,0,,70.4,52,0,73.6,0,70.9,0,73,0,69.1,0
9/16/18,1:25:00,auto,heatOff,,Sleep,76,67,71.3,52,56,0,0,0,0,,70.2,52,0,73.6,0,70.9,0,73,0,69,0
9/16/18,1:30:00,auto,heatOff,,Sleep,76,67,71.2,53,55.5,0,0,0,0,,70.2,53,0,73.4,0,70.9,0,72.9,0,69,0
9/16/18,1:35:00,auto,heatOff,,Sleep,76,67,71.2,53,55.5,0,0,0,0,,70.2,53,0,73.4,0,70.9,0,72.9,0,68.9,0
9/16/18,1:40:00,auto,heatOff,,Sleep,76,67,71.2,53,55.5,0,0,0,0,,70.2,53,0,73.4,0,70.9,0,72.9,0,68.9,0
9/16/18,1:45:00,auto,heatOff,,Sleep,76,67,71.1,53,55.5,0,0,0,0,,70.2,53,0,73.4,0,70.7,0,72.7,0,68.7,0
9/16/18,1:50:00,auto,heatOff,,Sleep,76,67,71,53,55.5,0,0,0,0,,70.1,53,0,73.4,0,70.6,0,72.7,0,68.7,0
9/16/18,1:55:00,auto,heatOff,,Sleep,76,67,71,53,55.5,0,0,0,0,,70.1,53,0,73.4,0,70.5,0,72.7,0,68.7,0
9/16/18,2:00:00,auto,heatOff,,Sleep,76,67,70.9,53,55.4,0,0,0,0,,70,53,0,73.2,0,70.5,0,72.7,0,68.5,0
9/16/18,2:05:00,auto,heatOff,,Sleep,76,67,70.9,53,55.4,0,0,0,0,,70,53,0,73.2,0,70.5,0,72.6,0,68.5,0
9/16/18,2:10:00,auto,heatOff,,Sleep,76,67,70.9,53,55.4,0,0,0,30,,70,53,0,73.2,0,70.5,0,72.5,0,68.5,0
9/16/18,2:15:00,auto,heatOff,,Sleep,76,67,70.8,52,55.4,0,0,0,270,,69.9,52,0,73.2,0,70.4,0,72.5,0,68.3,0
9/16/18,2:20:00,auto,heatOff,,Sleep,76,67,70.7,52,55.4,0,0,0,0,,69.7,52,0,73.1,0,70.3,0,72.5,0,68.3,0
9/16/18,2:25:00,auto,heatOff,,Sleep,76,67,70.6,53,55.4,0,0,0,0,,69.6,53,0,73,0,70.3,0,72.4,0,68.1,0
9/16/18,2:30:00,auto,heatOff,,Sleep,76,67,70.6,53,54.8,0,0,0,0,,69.6,53,0,73,0,70.2,0,72.3,0,68.1,0
9/16/18,2:35:00,auto,heatOff,,Sleep,76,67,70.6,53,54.8,0,0,0,0,,69.6,53,0,73,0,70.1,0,72.3,0,68,0
9/16/18,2:40:00,auto,heatOff,,Sleep,76,67,70.6,53,54.8,0,0,0,0,,69.6,53,0,73,0,70.1,0,72.3,0,68,0
9/16/18,2:45:00,auto,heatOff,,Sleep,76,67,70.5,53,54.8,0,0,0,0,,69.6,53,0,72.9,0,70.1,0,72.3,0,68,0
9/16/18,2:50:00,auto,heatOff,,Sleep,76,67,70.5,53,54.8,0,0,0,0,,69.6,53,0,72.9,0,70,0,72.2,0,68,0
9/16/18,2:55:00,auto,heatOff,,Sleep,76,67,70.4,53,54.8,0,0,0,0,,69.5,53,0,72.9,0,70,0,72.1,0,67.8,0
9/16/18,3:00:00,auto,heatOff,,Sleep,76,67,70.4,53,55,0,0,0,0,,69.4,53,0,72.8,0,70,0,72.1,0,67.8,0
9/16/18,3:05:00,auto,heatOff,,Sleep,76,67,70.3,52,55,0,0,0,0,,69.4,52,0,72.7,0,69.9,0,72.1,0,67.7,0
9/16/18,3:10:00,auto,heatOff,,Sleep,76,67,70.2,53,55,0,0,0,30,,69.3,53,0,72.7,0,69.8,0,72,0,67.6,0
9/16/18,3:15:00,auto,heatOff,,Sleep,76,67,70.2,53,55,0,0,0,270,,69.3,53,0,72.7,0,69.8,0,72,0,67.5,0
9/16/18,3:20:00,auto,heatOff,,Sleep,76,67,70.1,52,55,0,0,0,0,,69.1,52,0,72.7,0,69.8,0,72,0,67.4,0
9/16/18,3:25:00,auto,heatOff,,Sleep,76,67,70,52,55,0,0,0,0,,69,52,0,72.6,0,69.7,0,72,0,67.3,0
9/16/18,3:30:00,auto,heatOff,,Sleep,76,67,70,53,54.3,0,0,0,0,,69,53,0,72.5,0,69.6,0,72,0,67.2,0
9/16/18,3:35:00,auto,heatOff,,Sleep,76,67,70,53,54.3,0,0,0,0,,69.1,53,0,72.5,0,69.6,0,71.9,0,67.2,0
9/16/18,3:40:00,auto,heatOff,,Sleep,76,67,70,53,54.3,0,0,0,0,,69.1,53,0,72.5,0,69.6,0,71.8,0,67.2,0
9/16/18,3:45:00,auto,heatOff,,Sleep,76,67,69.9,53,54.3,0,0,0,0,,69.1,53,0,72.4,0,69.5,0,71.8,0,67.1,0
9/16/18,3:50:00,auto,heatOff,,Sleep,76,67,69.8,52,54.3,0,0,0,0,,69,52,0,72.3,0,69.4,0,71.7,0,67.1,0
9/16/18,3:55:00,auto,heatOff,,Sleep,76,67,69.8,53,54.3,0,0,0,0,,69,53,0,72.3,0,69.4,0,71.6,0,67,0
9/16/18,4:00:00,auto,heatOff,,Sleep,76,67,69.8,53,54.2,0,0,0,0,,69,53,0,72.3,0,69.4,0,71.6,0,66.9,0
9/16/18,4:05:00,auto,heatOff,,Sleep,76,67,69.8,53,54.2,0,0,0,0,,69,53,0,72.3,0,69.3,0,71.6,0,66.9,0
9/16/18,4:10:00,auto,heatOff,,Sleep,76,67,69.7,53,54.2,0,0,0,30,,69,53,0,72.2,0,69.2,0,71.6,0,66.9,0
9/16/18,4:15:00,auto,heatOff,,Sleep,76,67,69.7,53,54.2,0,0,0,270,,68.9,53,0,72.1,0,69.2,0,71.6,0,66.9,0
9/16/18,4:20:00,auto,heatOff,,Sleep,76,67,69.6,52,54.2,0,0,0,0,,68.8,52,0,72,0,69.2,0,71.6,0,66.7,0
9/16/18,4:25:00,auto,heatOff,,Sleep,76,67,69.5,53,54.2,0,0,0,0,,68.6,53,0,72,0,69.1,0,71.5,0,66.5,0
9/16/18,4:30:00,auto,heatOff,,Sleep,76,67,69.5,53,53.4,0,0,0,0,,68.6,53,0,72,0,69,0,71.4,0,66.5,0
9/16/18,4:35:00,auto,heatOff,,Sleep,76,67,69.4,53,53.4,0,0,0,0,,68.6,53,0,72,0,69,0,71.3,0,66.5,0
9/16/18,4:40:00,auto,heatOff,,Sleep,76,67,69.4,53,53.4,0,0,0,0,,68.6,53,0,72,0,69,0,71.2,0,66.3,0
9/16/18,4:45:00,auto,heatOff,,Sleep,76,67,69.3,53,53.4,0,0,0,0,,68.5,53,0,71.9,0,68.9,0,71.2,0,66.3,0
9/16/18,4:50:00,auto,heatOff,,Sleep,76,67,69.3,53,53.4,0,0,0,0,,68.4,53,0,71.8,0,68.9,0,71.2,0,66.2,0
9/16/18,4:55:00,auto,heatOff,,Sleep,76,67,69.2,53,53.4,0,0,0,0,,68.5,53,0,71.8,0,68.9,0,71.1,0,66.2,0
9/16/18,5:00:00,auto,heatOff,,Sleep,76,67,69.2,53,53.8,0,0,0,0,,68.4,53,0,71.8,0,68.8,0,71,0,66.2,0
9/16/18,5:05:00,auto,heatOff,,Sleep,76,67,69.1,53,53.8,0,0,0,0,,68.4,53,0,71.7,0,68.7,0,71,0,66.2,0
9/16/18,5:10:00,auto,heatOff,,Sleep,76,67,69.1,53,53.8,0,0,0,30,,68.4,53,0,71.6,0,68.7,0,70.9,0,66.2,0
9/16/18,5:15:00,auto,heatOff,,Sleep,76,67,69.1,53,53.8,0,0,0,270,,68.3,53,0,71.6,0,68.7,0,70.9,0,66.2,0
9/16/18,5:20:00,auto,heatOff,,Sleep,76,67,69,53,53.8,0,0,0,0,,68.2,53,0,71.6,0,68.7,0,70.9,0,66,0
9/16/18,5:25:00,auto,heatOff,,Sleep,76,67,68.9,52,53.8,0,0,0,0,,68,52,0,71.6,0,68.5,0,70.9,0,65.8,0
9/16/18,5:30:00,auto,heatOff,,Sleep,76,67,68.9,53,53,0,0,0,0,,68,53,0,71.5,0,68.5,0,70.9,0,65.8,0
9/16/18,5:35:00,auto,heatOff,,Sleep,76,67,68.8,53,53,0,0,0,0,,68,53,0,71.4,0,68.3,0,70.9,0,65.8,0
9/16/18,5:40:00,auto,heatOff,,Sleep,76,67,68.7,53,53,0,0,0,0,,68,53,0,71.3,0,68.3,0,70.8,0,65.6,0
9/16/18,5:45:00,auto,heatOff,,Sleep,76,67,68.7,52,53,0,0,0,0,,67.9,52,0,71.2,0,68.3,0,70.7,0,65.6,0
9/16/18,5:50:00,auto,heatOff,,Sleep,76,67,68.6,51,53,0,0,0,0,,67.9,51,0,71.2,0,68.3,0,70.6,0,65.4,0
9/16/18,5:55:00,auto,heatOff,,Sleep,76,67,68.6,51,53,0,0,0,0,,67.9,51,0,71.2,0,68.3,0,70.5,0,65.4,0
9/16/18,6:00:00,auto,heatOff,,Sleep,76,67,68.5,51,53.7,0,0,0,0,,67.9,51,0,71.1,0,68.1,0,70.5,0,65.4,0
9/16/18,6:05:00,auto,heatOff,,Sleep,76,67,68.5,51,53.7,0,0,0,0,,67.8,51,0,71,0,68.1,0,70.5,0,65.4,0
9/16/18,6:10:00,auto,heatOff,,Sleep,76,67,68.5,51,53.7,0,0,0,30,,67.8,51,0,71,0,68.1,0,70.5,0,65.4,0
9/16/18,6:15:00,auto,heatOff,,Sleep,76,67,68.5,52,53.7,0,0,0,270,,67.8,52,0,71,0,68,0,70.5,0,65.3,0
9/16/18,6:20:00,auto,heatOff,,Sleep,76,67,68.4,51,53.7,0,0,0,0,,67.6,51,0,70.9,0,68,0,70.5,0,65.2,0
9/16/18,6:25:00,auto,heatOff,,Sleep,74.7,67.6,68.3,51,53.7,0,0,0,0,,67.5,51,0,70.9,0,68,0,70.4,0,65.1,0
9/16/18,6:30:00,auto,heatOff,,Home,74,68,68.3,51,53,0,0,0,0,,67.4,51,0,70.9,0,68,0,70.3,0,65.1,0
9/16/18,6:35:00,auto,heatOff,,Home,74,68,68.2,52,53,0,0,0,0,,67.4,52,0,70.9,0,67.8,0,70.2,0,65,0
9/16/18,6:40:00,auto,heatOff,,Home,74,68,68.2,51,53,0,0,0,0,,67.4,51,0,70.9,0,67.8,0,70.1,0,64.9,0
9/16/18,6:45:00,auto,heatOff,,Home,74,68,68.1,51,53,0,0,0,0,,67.4,51,0,70.8,0,67.8,0,70.1,0,64.9,0
9/16/18,6:50:00,auto,heatOff,,Home,74,68,68.1,51,53,0,0,0,0,,67.4,51,0,70.7,0,67.6,0,70.1,0,64.9,0
9/16/18,6:55:00,auto,heatOff,,Home,74,68,68.1,51,53,0,0,0,0,,67.4,51,0,70.7,0,67.6,0,70.1,0,64.8,0
9/16/18,7:00:00,auto,heatOff,,Home,74,68,68,51,53.5,0,0,0,0,,67.3,51,0,70.7,0,67.6,0,70,0,64.7,0
9/16/18,7:05:00,auto,heatOff,,Home,74,68,68,51,53.5,0,0,0,0,,67.3,51,0,70.6,0,67.6,0,70,0,64.7,0
9/16/18,7:10:00,auto,heatOff,,Home,74,68,67.9,51,53.5,0,0,0,30,,67.2,51,0,70.5,0,67.4,0,70,0,64.6,0
9/16/18,7:15:00,auto,heatOff,,Home,74,68,67.9,52,53.5,0,0,0,270,,67.1,52,0,70.5,0,67.4,0,70,0,64.5,0
9/16/18,7:20:00,auto,heatOff,,Home,74,68,67.8,51,53.5,0,0,0,0,,67,51,0,70.5,0,67.4,0,70,0,64.4,0
9/16/18,7:25:00,auto,heatOff,,Home,74,68,67.7,51,53.5,0,0,0,0,,66.9,51,0,70.4,0,67.4,0,69.9,0,64.4,0
9/16/18,7:30:00,auto,heatOff,,Home,74,68,67.7,51,53.9,0,0,0,0,,66.9,51,0,70.3,0,67.2,0,69.8,0,64.4,0
9/16/18,7:35:00,auto,heatOff,,Home,74,68,67.7,51,53.9,0,0,0,0,,66.9,51,0,70.3,0,67.4,0,69.8,0,64.4,0
9/16/18,7:40:00,auto,heatOff,,Home,74,68,67.7,51,53.9,0,0,0,0,,66.9,51,0,70.3,0,67.2,0,69.8,0,64.4,0
9/16/18,7:45:00,auto,heatOff,,Home,74,68,67.7,51,53.9,0,0,0,0,,67,51,0,70.3,0,67.2,0,69.8,0,64.4,0
9/16/18,7:50:00,auto,heatOff,,Home,74,68,67.8,51,53.9,0,0,0,0,,67.2,51,0,70.3,0,67.2,0,69.8,0,64.5,0
9/16/18,7:55:00,auto,heatOff,,Home,74,68,67.8,51,53.9,0,0,0,0,,67.2,51,0,70.3,0,67.4,0,69.7,0,64.7,0
9/16/18,8:00:00,auto,heatOff,,Home,74,68,67.9,51,55.5,0,0,0,0,,67.2,51,0,70.3,0,67.4,0,69.6,0,65.1,0
9/16/18,8:05:00,auto,heatOff,,Home,74,68,68.1,51,55.5,0,0,0,0,,67.2,51,0,70.3,0,67.4,0,69.6,0,66,0
9/16/18,8:10:00,auto,heatOff,,Home,74,68,68.1,51,55.5,0,0,0,30,,67.2,51,0,70.3,0,67.4,0,69.6,0,66,0
