#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/16/18,8:15:00,auto,heatOff,,Home,74,68,67.9,51,55.5,0,0,0,270,,67.2,51,0,70.3,0,67.5,0,69.6,0,65.3,0
9/16/18,8:20:00,auto,heatOff,,Home,74,68,67.8,51,55.5,0,0,0,0,,67.2,51,0,70.2,0,67.4,0,69.6,0,64.7,0
9/16/18,8:25:00,auto,heatOff,,Home,74.7,65.4,67.8,52,55.5,0,0,0,0,,67.2,52,0,70.1,0,67.6,0,69.6,0,64.5,0
9/16/18,8:30:00,auto,heatOff,smartAway,Home,75.2,64,67.7,51,56.7,0,0,0,0,,67.3,51,0,70.1,0,67.6,0,69.5,0,64.4,0
9/16/18,8:35:00,auto,heatOff,smartAway,Home,75.2,64,67.7,51,56.7,0,0,0,0,,67.5,51,0,70.1,0,67.5,0,69.4,0,64.4,0
9/16/18,8:40:00,auto,heatOff,smartAway,Home,75.2,64,67.7,51,56.7,0,0,0,0,,67.6,51,0,70.1,0,67.4,0,69.4,0,64.4,0
9/16/18,8:45:00,auto,heatOff,smartAway,Home,75.2,64,67.8,51,56.7,0,0,0,0,,67.6,51,0,70.1,0,67.5,0,69.4,0,64.4,0
9/16/18,8:50:00,auto,heatOff,smartAway,Home,75.2,64,67.8,50,56.7,0,0,0,0,,67.7,50,0,70.1,0,67.4,0,69.4,0,64.4,0
9/16/18,8:55:00,auto,heatOff,smartAway,Home,75.2,64,67.7,50,56.7,0,0,0,0,,67.5,50,0,70.1,0,67.4,0,69.4,0,64.4,0
9/16/18,9:00:00,auto,heatOff,smartAway,Home,75.2,64,67.7,50,58.8,0,0,0,0,,67.5,50,0,70.1,0,67.4,0,69.4,0,64.4,0
9/16/18,9:05:00,auto,heatOff,smartAway,Home,74.4,66.6,67.7,50,58.8,0,0,0,0,,67.6,50,1,70.1,1,67.4,0,69.4,0,64.4,0
9/16/18,9:10:00,auto,heatOff,,Home,74,68,67.8,51,58.8,0,0,0,30,,67.6,51,1,70,1,67.6,0,69.4,0,64.4,0
9/16/18,9:15:00,auto,heatOff,,Home,74,68,67.9,51,58.8,0,0,0,270,,67.7,51,0,70,1,67.6,0,69.4,0,64.5,1
9/16/18,9:20:00,auto,heatOff,,Home,74,68,67.7,51,58.8,0,0,0,0,,67.6,51,1,70,1,67.6,0,69.4,0,64.5,1
9/16/18,9:25:00,auto,heatOff,,Home,74,68,67.6,51,58.8,0,0,0,0,,67.7,51,1,70.1,0,67.6,0,69.4,0,64.5,0
9/16/18,9:30:00,auto,heatOff,,Home,74,68,67.5,50,60.8,0,0,240,240,,67.8,50,0,70.1,0,67.7,0,69.4,0,64.5,0
9/16/18,9:35:00,,,,,,,,,60.8,0,,,,,,,,,,,,,,,
9/16/18,9:40:00,auto,heatOff,,Home,74,68,68.5,50,60.8,0,0,0,0,,68.2,50,0,70.5,0,68.3,0,70.1,0,66.2,0
9/16/18,9:45:00,auto,heatOff,,Home,74,68,68.6,51,60.8,0,0,0,0,,68.2,51,0,70.6,0,68.4,0,70.1,0,66.2,0
9/16/18,9:50:00,auto,heatOff,,Home,74,68,68.5,51,60.8,0,0,0,0,,68.2,51,0,70.7,0,68.5,1,70,0,66.1,0
9/16/18,9:55:00,auto,heatOff,,Home,74,68,68.3,50,60.8,0,0,0,0,,68.1,50,0,70.5,0,68.5,1,70,0,65.8,0
9/16/18,10:00:00,auto,heatOff,,Home,74,68,68.3,51,64.3,0,0,0,0,,68,51,0,70.5,1,68.5,1,70,0,65.6,0
9/16/18,10:05:00,auto,heatOff,,Home,74,68,68.4,52,64.3,0,0,0,0,,68.1,52,0,70.5,1,68.5,1,70,0,65.6,0
9/16/18,10:10:00,auto,heatOff,,Home,74,68,68.7,51,64.3,0,0,0,0,,68.2,51,0,70.5,1,68.5,0,69.9,0,65.5,0
9/16/18,10:15:00,auto,heatOff,,Home,74,68,68.9,50,64.3,0,0,0,0,,68,50,0,70.5,0,68.5,0,69.8,0,65.4,0
9/16/18,10:20:00,auto,heatOff,,Home,74,68,69.2,50,64.3,0,0,0,0,,67.8,50,1,70.5,0,68.5,1,69.8,0,65.4,0
9/16/18,10:25:00,auto,heatOff,,Home,74,68,69.2,51,64.3,0,0,0,0,,67.8,51,0,70.5,0,68.5,1,69.8,0,65.4,0
9/16/18,10:30:00,auto,heatOff,,Home,74,68,69.1,51,65.8,0,0,0,30,,68,51,0,70.5,0,68.5,1,69.8,0,65.6,0
9/16/18,10:35:00,auto,heatOff,,Home,74,68,69,51,65.8,0,0,0,270,,68.1,51,1,70.5,0,68.3,0,69.8,0,65.6,0
9/16/18,10:40:00,auto,heatOff,,Home,74,68,68.9,51,65.8,0,0,0,0,,68.1,51,0,70.5,0,68.3,0,69.8,0,65.6,0
9/16/18,10:45:00,auto,heatOff,,Home,74,68,68.8,51,65.8,0,0,0,0,,68,51,0,70.5,0,68.3,0,69.8,0,65.6,0
9/16/18,10:50:00,auto,heatOff,,Home,74,68,68.7,51,65.8,0,0,0,0,,68.2,51,1,70.5,0,68.3,0,69.8,0,65.8,0
9/16/18,10:55:00,auto,heatOff,,Home,74,68,68.7,51,65.8,0,0,0,0,,68.3,51,0,70.5,0,68.3,0,69.8,0,65.8,0
9/16/18,11:00:00,auto,heatOff,,Home,74,68,68.6,51,67.9,0,0,0,0,,68.4,51,1,70.5,0,68.3,0,69.8,0,65.8,0
9/16/18,11:05:00,auto,heatOff,,Home,74,68,68.5,51,67.9,0,0,0,0,,68.5,51,0,70.5,0,68.3,0,69.8,0,65.8,0
9/16/18,11:10:00,auto,heatOff,,Home,74,68,68.6,51,67.9,0,0,0,0,,68.7,51,0,70.6,0,68.5,1,69.8,0,66,0
9/16/18,11:15:00,auto,heatOff,,Home,74,68,68.7,51,67.9,0,0,0,0,,68.7,51,1,70.7,1,68.7,1,69.8,0,66,0
9/16/18,11:20:00,auto,heatOff,,Home,74,68,68.9,52,67.9,0,0,0,0,,68.8,52,0,70.8,1,68.7,1,69.8,0,66.2,0
9/16/18,11:25:00,auto,heatOff,,Home,74,68,69,51,67.9,0,0,0,0,,68.9,51,1,70.9,1,68.7,1,69.8,0,66.3,0
9/16/18,11:30:00,auto,heatOff,,Home,74,68,69.1,51,69.2,0,0,0,30,,68.8,51,0,70.9,0,68.7,1,69.8,0,66.3,0
9/16/18,11:35:00,auto,heatOff,,Home,74,68,69.2,51,69.2,0,0,0,270,,68.7,51,0,70.9,0,68.7,0,69.8,0,66.4,0
9/16/18,11:40:00,auto,heatOff,,Home,74,68,69.3,51,69.2,0,0,0,0,,68.6,51,0,70.9,0,68.7,0,69.8,0,66.5,1
9/16/18,11:45:00,auto,heatOff,,Home,74,68,69.1,51,69.2,0,0,0,0,,68.5,51,0,70.9,0,68.7,0,69.8,0,66.5,1
9/16/18,11:50:00,auto,heatOff,,Home,74,68,69,51,69.2,0,0,0,0,,68.6,51,0,70.9,0,68.7,0,69.8,0,66.5,1
9/16/18,11:55:00,auto,heatOff,,Home,74,68,68.9,51,69.2,0,0,0,0,,68.7,51,0,70.9,0,68.7,0,70,0,66.5,0
9/16/18,12:00:00,auto,heatOff,,Home,74,68,68.7,51,70.6,0,0,0,0,,68.7,51,0,70.9,0,68.7,0,70,0,66.5,0
9/16/18,12:05:00,auto,heatOff,,Home,74,68,68.5,51,70.6,0,0,0,0,,68.8,51,0,70.9,0,68.7,0,70,0,66.5,0
9/16/18,12:10:00,auto,heatOff,,Home,74,68,68.2,51,70.6,0,0,0,0,,68.9,51,0,70.9,0,68.7,0,70,0,66.5,0
9/16/18,12:15:00,auto,heatOff,,Home,74,68,68,51,70.6,0,0,0,0,,68.9,51,0,71,0,68.7,0,70,0,66.5,1
9/16/18,12:20:00,auto,heatOff,,Home,74,68,67.6,51,70.6,0,0,105,105,,69,51,0,71,0,68.7,0,70,0,66.7,1
9/16/18,12:25:00,,,,,,,,,70.6,0,,,,,,,,,,,,,,,
9/16/18,12:30:00,,,,,,,,,71.8,0,,,,,,,,,,,,,,,
9/16/18,12:35:00,auto,heatOff,,Home,74,68,69.5,49,71.8,0,0,0,0,,69.5,49,0,71.4,0,69.2,0,70.5,0,68.1,0
9/16/18,12:40:00,auto,heatOff,,Home,74,68,69.5,51,71.8,0,0,0,0,,69.1,51,1,71.4,0,69.3,0,70.6,0,68.1,1
9/16/18,12:45:00,auto,heatOff,,Home,74,68,69.4,52,71.8,0,0,0,0,,68.9,52,1,71.6,1,69.4,0,70.7,0,68,1
9/16/18,12:50:00,auto,heatOff,,Home,74,68,69.4,52,71.8,0,0,0,0,,68.9,52,0,71.6,1,69.4,0,70.5,0,68,0
9/16/18,12:55:00,auto,heatOff,,Home,74,68,69.4,52,71.8,0,0,0,0,,69,52,0,71.6,0,69.2,0,70.5,0,67.9,0
9/16/18,13:00:00,auto,heatOff,,Home,74,68,69.4,52,72.7,0,0,0,0,,69,52,1,71.6,0,69.2,0,70.5,0,67.8,0
9/16/18,13:05:00,auto,heatOff,,Home,74,68,69.5,53,72.7,0,0,0,0,,69,53,0,71.6,0,69.2,0,70.5,0,68,0
9/16/18,13:10:00,auto,heatOff,,Home,74,68,69.5,53,72.7,0,0,0,0,,69.1,53,0,71.6,0,69.2,0,70.5,0,68,0
9/16/18,13:15:00,auto,heatOff,,Home,74,68,69.6,53,72.7,0,0,0,0,,69.2,53,0,71.8,0,69.2,0,70.5,0,68,0
9/16/18,13:20:00,auto,heatOff,,Home,74,68,69.7,53,72.7,0,0,0,0,,69.4,53,0,71.8,0,69.2,0,70.5,0,68,0
9/16/18,13:25:00,auto,heatOff,,Home,74,68,69.9,53,72.7,0,0,0,30,,69.4,53,0,71.9,1,69.3,0,70.5,0,68.1,0
9/16/18,13:30:00,auto,heatOff,,Home,74,68,70.2,53,73.4,0,0,0,270,,69.5,53,1,72,1,69.4,0,70.5,0,68.3,0
9/16/18,13:35:00,auto,heatOff,,Home,74,68,70.3,52,73.4,0,0,0,0,,69.4,52,1,71.8,1,69.4,0,70.5,0,68.5,0
9/16/18,13:40:00,auto,heatOff,,Home,74,68,70.3,53,73.4,0,0,0,0,,69.3,53,0,71.8,1,69.4,0,70.6,0,68.7,0
9/16/18,13:45:00,auto,heatOff,,Home,74,68,70.5,54,73.4,0,0,0,0,,69.3,54,0,71.9,1,69.4,0,70.7,0,68.7,0
9/16/18,13:50:00,auto,heatOff,,Home,74,68,70.6,53,73.4,0,0,0,0,,69.2,53,1,72,0,69.6,0,70.7,0,68.7,0
9/16/18,13:55:00,auto,heatOff,,Home,74,68,70.5,53,73.4,0,0,0,0,,69.2,53,0,72,1,69.6,0,70.7,0,68.7,1
9/16/18,14:00:00,auto,heatOff,,Home,74,68,70.4,53,73.7,0,0,0,0,,69.3,53,0,72,1,69.6,0,70.7,0,68.7,1
9/16/18,14:05:00,auto,heatOff,,Home,74,68,70.3,53,73.7,0,0,0,0,,69.4,53,0,72,1,69.6,0,70.8,0,68.8,0
9/16/18,14:10:00,auto,heatOff,,Home,74,68,70.2,53,73.7,0,0,0,0,,69.5,53,0,72,0,69.8,0,70.9,0,68.9,0
9/16/18,14:15:00,auto,heatOff,,Home,74,68,70.2,53,73.7,0,0,0,0,,69.6,53,0,72,0,69.8,0,70.9,0,68.9,0
9/16/18,14:20:00,auto,heatOff,,Home,74,68,70.1,53,73.7,0,0,0,0,,69.7,53,0,71.8,0,69.8,0,70.9,0,69,0
9/16/18,14:25:00,auto,heatOff,,Home,74,68,70.2,52,73.7,0,0,0,30,,69.8,52,0,71.9,0,69.8,0,70.9,0,69.1,0
9/16/18,14:30:00,auto,heatOff,,Home,74,68,70.4,53,73.6,0,0,0,270,,69.9,53,0,72,0,69.8,0,70.9,0,69.3,0
9/16/18,14:35:00,auto,heatOff,,Home,74,68,70.6,52,73.6,0,0,0,0,,70,52,0,72,0,69.8,0,71,0,69.5,0
9/16/18,14:40:00,auto,heatOff,,Home,74,68,70.5,52,73.6,0,0,0,0,,69.9,52,0,72,0,69.8,0,71.1,0,69.6,0
9/16/18,14:45:00,auto,heatOff,,Home,74,68,70.5,52,73.6,0,0,0,0,,69.9,52,0,72,0,69.8,0,71.2,0,69.6,0
9/16/18,14:50:00,auto,heatOff,,Home,74,68,70.5,52,73.6,0,0,0,0,,70,52,0,72.1,0,70,0,71.2,0,69.6,0
9/16/18,14:55:00,auto,heatOff,,Home,74,68,70.6,52,73.6,0,0,0,0,,70.1,52,0,72.1,0,70,0,71.2,0,69.8,0
9/16/18,15:00:00,auto,heatOff,,Home,74,68,70.6,52,73.2,0,0,0,0,,70.1,52,0,72.1,0,70,0,71.2,0,69.8,0
9/16/18,15:05:00,auto,heatOff,,Home,74,68,70.6,52,73.2,0,0,0,0,,70.1,52,0,72.2,0,70,0,71.2,0,69.8,0
9/16/18,15:10:00,auto,heatOff,,Home,74,68,70.7,52,73.2,0,0,0,0,,70.2,52,0,72.3,0,70.1,0,71.2,0,70,0
9/16/18,15:15:00,auto,heatOff,,Home,74,68,70.8,52,73.2,0,0,0,0,,70.3,52,1,72.3,1,70.1,0,71.3,0,70,0
9/16/18,15:20:00,auto,heatOff,,Home,74,68,70.9,53,73.2,0,0,0,0,,70.4,53,1,72.3,1,70.3,0,71.4,0,70.1,0
9/16/18,15:25:00,auto,heatOff,,Home,74,68,71,52,73.2,0,0,0,30,,70.5,52,1,72.4,1,70.3,0,71.5,0,70.1,1
9/16/18,15:30:00,auto,heatOff,,Home,74,68,71,52,72.7,0,0,0,270,,70.4,52,0,72.5,1,70.3,1,71.6,0,70.1,1
9/16/18,15:35:00,auto,heatOff,,Home,74,68,70.9,53,72.7,0,0,0,0,,69.9,53,1,72.5,1,70.5,1,71.6,0,70.3,0
9/16/18,15:40:00,auto,heatOff,,Home,74,68,70.8,54,72.7,0,0,0,0,,69.8,54,0,72.6,0,70.6,0,71.8,0,70.5,0
9/16/18,15:45:00,auto,heatOff,,Home,74,68,71,53,72.7,0,0,0,0,,70,53,0,72.7,0,70.8,0,71.8,0,70.8,0
9/16/18,15:50:00,auto,heatOff,,Home,74,68,71.4,54,72.7,0,0,0,0,,70.2,54,1,72.7,0,70.9,0,71.8,0,72,0
9/16/18,15:55:00,auto,heatOff,,Home,74,68,71.4,54,72.7,0,0,0,0,,70.3,54,1,72.7,0,70.9,1,72,0,71.9,0
9/16/18,16:00:00,auto,heatOff,,Home,74,68,71.5,54,72.7,0,0,0,0,,70.5,54,0,72.7,0,71,1,72,0,71.8,0
9/16/18,16:05:00,auto,heatOff,,Home,74,68,71.5,53,72.7,0,0,0,0,,70.6,53,0,72.8,0,71,0,72,0,71.9,0
9/16/18,16:10:00,auto,heatOff,,Home,74,68,71.6,54,72.7,0,0,0,0,,70.7,54,0,72.9,0,71,0,72,0,72.8,0
9/16/18,16:15:00,auto,heatOff,,Home,74,68,71.8,53,72.7,0,0,0,0,,70.9,53,0,72.9,0,71,0,72,0,73.8,0
9/16/18,16:20:00,auto,heatOff,,Home,74,68,71.7,52,72.7,0,0,0,0,,71.1,52,0,72.9,0,71,0,72.1,0,74,0
9/16/18,16:25:00,auto,heatOff,,Home,74,68,71.4,52,72.7,0,0,0,30,,71,52,0,73,0,71,0,72.1,0,73.7,0
9/16/18,16:30:00,auto,heatOff,,Home,74,68,71.3,53,72.7,0,0,0,270,,71,53,1,73,0,71,0,72.3,0,73.4,0
9/16/18,16:35:00,auto,heatOff,,Home,74,68,71.3,53,72.7,0,0,0,0,,71,53,0,73,1,71,0,72.3,0,73.1,0
9/16/18,16:40:00,auto,heatOff,,Home,74,68,71.4,53,72.7,0,0,0,0,,70.9,53,0,73,1,71.1,0,72.5,0,72.9,0
9/16/18,16:45:00,auto,heatOff,,Home,74,68,71.6,53,72.7,0,0,0,0,,71,53,0,73,1,71.2,0,72.7,0,72.7,0
9/16/18,16:50:00,auto,heatOff,,Home,74,68,71.8,53,72.7,0,0,0,0,,71,53,0,73.1,0,71.2,0,72.7,0,72.7,0
9/16/18,16:55:00,auto,heatOff,,Home,74,68.1,71.9,52,72.7,0,0,0,0,,71,52,0,73.2,0,71.2,0,72.7,0,72.7,0
9/16/18,17:00:00,auto,heatOff,,Dinner,75,70,72,53,71.2,0,0,0,0,,70.9,53,0,73.2,0,71.2,0,72.9,0,72.7,0
9/16/18,17:05:00,auto,heatOff,,Dinner,75,70,72.1,54,71.2,0,0,0,0,,70.9,54,0,73.4,0,71.2,0,72.9,0,72.7,0
9/16/18,17:10:00,auto,heatOff,,Dinner,75,70,72.3,54,71.2,0,0,0,0,,71,54,0,73.4,0,71.2,0,73,0,72.7,0
9/16/18,17:15:00,auto,heatOff,,Dinner,75,70,72.4,54,71.2,0,0,0,0,,71.1,54,0,73.4,0,71.2,0,73,0,72.7,0
9/16/18,17:20:00,auto,heatOff,,Dinner,75,70,72.3,53,71.2,0,0,0,0,,71.2,53,0,73.4,0,71.4,0,73,0,72.7,0
9/16/18,17:25:00,auto,heatOff,,Dinner,75,70,72.3,54,71.2,0,0,0,30,,71.3,54,0,73.4,0,71.4,0,73,0,72.7,0
9/16/18,17:30:00,auto,heatOff,,Dinner,75,70,72.3,52,69.7,0,0,0,270,,71.3,52,0,73.4,0,71.4,0,73.2,0,72.7,0
9/16/18,17:35:00,auto,heatOff,,Dinner,75,70,72.4,52,69.7,0,0,0,0,,71.3,52,0,73.4,0,71.4,0,73.2,0,72.9,0
9/16/18,17:40:00,auto,heatOff,,Dinner,75,70,72.4,54,69.7,0,0,0,0,,71.2,54,0,73.4,0,71.4,0,73.4,0,72.9,0
9/16/18,17:45:00,auto,heatOff,,Dinner,75,70,72.4,54,69.7,0,0,0,0,,71.2,54,0,73.5,0,71.4,0,73.4,0,72.9,0
9/16/18,17:50:00,auto,heatOff,,Dinner,75,70,72.5,54,69.7,0,0,0,0,,71.3,54,0,73.6,0,71.5,0,73.4,0,72.9,0
9/16/18,17:55:00,auto,heatOff,,Dinner,75,70,72.5,54,69.7,0,0,0,0,,71.4,54,0,73.7,0,71.4,0,73.4,0,72.9,0
9/16/18,18:00:00,auto,heatOff,,Dinner,74.7,69.5,72.6,54,67.9,0,0,0,0,,71.5,54,1,73.8,0,71.6,0,73.4,0,72.9,0
9/16/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,72.5,53,67.9,0,0,0,0,,71.5,53,0,73.8,0,71.6,0,73.4,0,72.9,0
9/16/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,67.9,0,0,0,0,,71.5,54,0,73.8,0,71.6,0,73.6,0,72.9,0
9/16/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,72.4,53,67.9,0,0,0,0,,71.5,53,1,73.8,0,71.6,0,73.6,0,72.9,0
9/16/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72.3,53,67.9,0,0,0,0,,71.6,53,1,73.8,0,71.6,0,73.6,0,72.9,0
9/16/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,72.2,53,67.9,0,0,0,30,,71.7,53,1,73.8,0,71.6,1,73.6,0,72.9,0
9/16/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,71.9,53,66.1,0,0,0,270,,71.8,53,0,73.8,0,71.7,1,73.6,0,72.7,0
9/16/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,71.8,52,66.1,0,0,0,0,,71.8,52,0,73.8,0,72,1,73.8,0,72.8,0
9/16/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,71.8,52,66.1,0,0,0,0,,71.7,52,1,73.9,1,72,1,73.8,0,72.9,0
9/16/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,72,53,66.1,0,0,0,0,,71.7,53,1,74,1,72.1,1,73.8,0,72.7,0
9/16/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,66.1,0,0,0,0,,71.7,54,1,74,1,72.1,0,73.8,0,72.7,0
9/16/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,72.3,54,66.1,0,0,0,0,,71.7,54,0,74,0,72.2,0,73.8,0,72.7,0
9/16/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,72.4,53,66,0,0,0,0,,71.9,53,1,74,0,72.1,0,73.8,0,72.7,0
9/16/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,72.5,52,66,0,0,0,0,,71.9,52,0,74,0,72.1,0,73.8,0,72.7,0
9/16/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,72.6,52,66,0,0,0,0,,72,52,0,74,0,72,0,73.8,0,72.7,0
9/16/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,72.5,53,66,0,0,0,0,,71.9,53,0,73.8,0,72,0,73.8,0,72.7,0
9/16/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,72.5,53,66,0,0,0,0,,71.8,53,1,73.9,1,72,0,73.8,0,72.7,0
9/16/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,66,0,0,0,30,,71.7,53,1,74,1,72,0,73.8,0,72.6,0
9/16/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,72.6,52,64.6,0,0,0,270,,71.8,52,0,74,1,72,0,73.8,0,72.5,0
9/16/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,72.6,52,64.6,0,0,0,0,,71.6,52,1,74,0,72,0,73.8,0,72.5,0
9/16/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,64.6,0,0,0,0,,71.4,54,1,74,0,72,0,74,0,72.5,0
9/16/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,64.6,0,0,0,0,,71.4,53,1,74,1,72,0,74,0,72.4,1
9/16/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,64.6,0,0,0,0,,71.3,53,0,74,1,72,0,74,0,72.3,1
9/16/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,64.6,0,0,0,0,,71.2,54,0,74,0,71.9,0,74,0,72.3,0
9/16/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,63.5,0,0,0,0,,71.2,54,0,74,0,71.8,0,74,0,72.3,0
9/16/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,63.5,0,0,0,0,,71.4,54,0,74,0,71.8,0,74,0,72.3,0
9/16/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,63.5,0,0,0,0,,71.5,54,0,74.1,0,71.8,0,73.9,0,72.3,0
9/16/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,63.5,0,0,0,0,,71.6,54,0,74.1,0,71.8,0,73.8,0,72.1,0
9/16/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,63.5,0,0,0,0,,71.7,54,0,74.1,0,71.8,0,73.8,0,72.1,1
9/16/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,63.5,0,0,0,30,,71.6,54,0,74,0,71.8,0,73.8,0,72.1,1
9/16/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,62.7,0,0,0,270,,71.7,53,0,74,0,71.8,0,74,0,72.1,1
9/16/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,72.5,53,62.7,0,0,0,0,,71.6,53,0,74,0,71.8,0,74,0,72.1,0
9/16/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,72.4,54,62.7,0,0,0,0,,71.5,54,0,74,0,71.8,0,74,0,72.1,0
9/16/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,72.3,54,62.7,0,0,0,0,,71.5,54,0,74,0,71.8,0,74,0,72.1,0
9/16/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,62.7,0,0,0,0,,71.5,54,0,74,0,71.6,0,73.9,0,72,0
9/16/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,72,54,62.7,0,0,0,0,,71.6,54,0,74,0,71.6,0,73.8,0,72,0
9/16/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,71.9,53,61,0,0,0,0,,71.7,53,1,74,0,71.6,0,73.8,0,72,1
9/16/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,71.9,53,61,0,0,0,0,,71.7,53,1,74,0,71.7,0,73.8,0,72,1
9/16/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,71.8,53,61,0,0,0,0,,71.7,53,0,74,0,71.8,0,73.8,0,71.9,0
9/16/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,61,0,0,0,0,,71.8,53,0,74,0,71.8,0,73.8,0,71.8,0
9/16/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,61,0,0,0,0,,71.8,53,0,74,0,71.8,0,73.8,0,71.7,0
9/16/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,61,0,0,0,30,,71.8,53,0,74,0,71.6,0,73.8,0,71.6,0
9/16/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,71.7,52,60.3,0,0,0,270,,71.9,52,0,74,0,71.6,0,73.8,0,71.6,0
9/16/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,71.6,52,60.3,0,0,0,0,,71.7,52,0,73.9,1,71.6,0,73.8,0,71.6,0
9/16/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,71.7,54,60.3,0,0,0,0,,71.5,54,0,73.8,1,71.6,0,73.8,0,71.6,0
9/16/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72,54,60.3,0,0,0,0,,71.6,54,0,74,0,71.6,0,73.8,0,71.6,0
9/16/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,52,60.3,0,0,0,0,,71.7,52,0,74,0,71.6,0,73.8,0,71.6,0
9/16/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.7,52,60.3,0,0,0,0,,71.8,52,0,74,0,71.6,0,73.8,0,71.4,0
9/16/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,73.2,52,59.7,0,0,0,0,,71.9,52,0,74,0,71.6,0,73.8,0,71.4,0
9/16/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,73.5,52,59.7,0,0,0,0,,71.9,52,1,74,1,71.6,0,73.8,0,71.4,1
9/16/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,73,52,59.7,0,0,0,0,,71.8,52,0,73.9,1,71.6,0,73.8,0,71.4,1
9/16/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.7,52,59.7,0,0,0,0,,71.8,52,0,73.8,0,71.4,0,73.8,0,71.4,1
9/16/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.6,52,59.7,0,0,0,0,,71.8,52,0,74,0,71.4,0,73.8,0,71.4,0
9/16/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.4,52,59.7,0,0,0,30,,71.8,52,0,74,0,71.4,0,73.8,0,71.2,0
9/16/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72.3,52,59,0,0,0,270,,71.7,52,0,74,0,71.4,0,73.8,0,71.2,0
9/16/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.1,53,59,0,0,0,0,,71.4,53,0,73.9,0,71.4,0,73.8,0,71.2,0
9/16/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72,54,59,0,0,0,0,,71.3,54,0,73.8,0,71.2,0,73.8,0,71,0
9/16/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72,54,59,0,0,0,0,,71.3,54,0,73.8,0,71.2,0,73.8,0,71,0
9/16/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,59,0,0,0,0,,71.4,54,0,73.8,0,71.2,0,73.8,0,71,0
9/16/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,59,0,0,0,0,,71.4,54,0,73.8,0,71.2,0,73.8,0,70.9,0
9/16/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,58.8,0,0,0,0,,71.4,54,0,73.8,0,71.2,0,73.7,0,70.9,0
9/16/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,58.8,0,0,0,0,,71.4,54,0,73.8,0,71.2,0,73.6,0,70.9,0
9/16/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,58.8,0,0,0,0,,71.4,54,0,73.8,0,71.2,0,73.7,0,70.9,0
9/16/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,58.8,0,0,0,0,,71.4,54,0,73.8,0,71.2,0,73.6,0,70.8,0
9/16/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,72.1,52,58.8,0,0,0,0,,71.4,52,1,73.8,1,71.2,0,73.6,0,70.7,0
9/16/18,23:25:00,auto,heatOff,smartHome,Dinner,74.1,67.9,72,52,58.8,0,0,0,30,,71.4,52,0,73.7,1,71.2,0,73.6,0,70.6,0
9/16/18,23:30:00,auto,heatOff,,Sleep,76,67,72.1,53,58.2,0,0,0,270,,71.3,53,1,73.6,0,71.2,0,73.6,0,70.5,0
9/16/18,23:35:00,auto,heatOff,,Sleep,76,67,71.9,53,58.2,0,0,0,0,,71,53,0,73.6,0,71,0,73.6,0,70.4,0
9/16/18,23:40:00,auto,heatOff,,Sleep,76,67,71.9,53,58.2,0,0,0,0,,70.9,53,0,73.6,0,71,0,73.6,0,70.3,0
9/16/18,23:45:00,auto,heatOff,,Sleep,76,67,72,54,58.2,0,0,0,0,,70.9,54,0,73.6,0,71,0,73.6,0,70.3,0
9/16/18,23:50:00,auto,heatOff,,Sleep,76,67,72.2,53,58.2,0,0,0,0,,70.9,53,0,73.6,0,71,0,73.6,0,70.3,0
9/16/18,23:55:00,auto,heatOff,,Sleep,76,67,72.1,53,58.2,0,0,0,0,,71,53,0,73.4,0,71,0,73.6,0,70.3,0
9/17/18,0:00:00,auto,heatOff,,Sleep,76,67,72,53,57.9,0,0,0,0,,71,53,0,73.4,0,70.9,0,73.6,0,70.1,0
9/17/18,0:05:00,auto,heatOff,,Sleep,76,67,71.9,53,57.9,0,0,0,0,,71,53,0,73.4,0,70.9,0,73.5,0,70.1,0
9/17/18,0:10:00,auto,heatOff,,Sleep,76,67,71.9,52,57.9,0,0,0,0,,71.1,52,0,73.4,0,70.9,0,73.4,0,70.1,0
9/17/18,0:15:00,auto,heatOff,,Sleep,76,67,71.8,52,57.9,0,0,0,0,,71.1,52,0,73.4,0,70.9,0,73.4,0,70.1,0
9/17/18,0:20:00,auto,heatOff,,Sleep,76,67,71.7,52,57.9,0,0,0,0,,71,52,0,73.4,0,70.9,0,73.4,0,70,0
9/17/18,0:25:00,auto,heatOff,,Sleep,76,67,71.7,52,57.9,0,0,0,30,,71,52,0,73.4,0,70.9,0,73.4,0,70,0
9/17/18,0:30:00,auto,heatOff,,Sleep,76,67,71.7,52,57.3,0,0,0,270,,71,52,0,73.4,0,70.7,0,73.4,0,70,0
9/17/18,0:35:00,auto,heatOff,,Sleep,76,67,71.6,53,57.3,0,0,0,0,,70.7,53,0,73.4,0,70.8,0,73.4,0,69.8,0
9/17/18,0:40:00,auto,heatOff,,Sleep,76,67,71.5,54,57.3,0,0,0,0,,70.5,54,0,73.4,0,70.7,0,73.4,0,69.8,0
9/17/18,0:45:00,auto,heatOff,,Sleep,76,67,71.5,54,57.3,0,0,0,0,,70.6,54,0,73.2,0,70.7,0,73.4,0,69.6,0
9/17/18,0:50:00,auto,heatOff,,Sleep,76,67,71.5,53,57.3,0,0,0,0,,70.6,53,0,73.2,0,70.7,0,73.4,0,69.6,0
9/17/18,0:55:00,auto,heatOff,,Sleep,76,67,71.4,53,57.3,0,0,0,0,,70.7,53,0,73.2,0,70.7,0,73.2,0,69.6,0
9/17/18,1:00:00,auto,heatOff,,Sleep,76,67,71.3,53,57.9,0,0,0,0,,70.7,53,0,73,0,70.5,0,73.2,0,69.4,0
9/17/18,1:05:00,auto,heatOff,,Sleep,76,67,71.3,53,57.9,0,0,0,0,,70.7,53,0,73,0,70.5,0,73.2,0,69.4,0
9/17/18,1:10:00,auto,heatOff,,Sleep,76,67,71.3,52,57.9,0,0,0,0,,70.8,52,0,73,0,70.5,0,73.2,0,69.4,0
9/17/18,1:15:00,auto,heatOff,,Sleep,76,67,71.3,52,57.9,0,0,0,0,,70.8,52,0,73,0,70.5,0,73.2,0,69.4,0
9/17/18,1:20:00,auto,heatOff,,Sleep,76,67,71.2,52,57.9,0,0,0,0,,70.7,52,0,73,0,70.5,0,73,0,69.2,0
9/17/18,1:25:00,auto,heatOff,,Sleep,76,67,71.2,52,57.9,0,0,0,30,,70.7,52,0,73,0,70.5,0,73,0,69.2,0
9/17/18,1:30:00,auto,heatOff,,Sleep,76,67,71.2,52,57.1,0,0,0,270,,70.7,52,0,73,0,70.3,0,73,0,69.2,0
9/17/18,1:35:00,auto,heatOff,,Sleep,76,67,71.1,53,57.1,0,0,0,0,,70.4,53,0,73,0,70.4,0,73,0,69.1,0
9/17/18,1:40:00,auto,heatOff,,Sleep,76,67,71.1,54,57.1,0,0,0,0,,70.3,54,0,72.9,0,70.3,0,73,0,69,0
9/17/18,1:45:00,auto,heatOff,,Sleep,76,67,71.1,53,57.1,0,0,0,0,,70.3,53,0,72.9,0,70.3,0,73,0,69,0
9/17/18,1:50:00,auto,heatOff,,Sleep,76,67,71.1,53,57.1,0,0,0,0,,70.4,53,0,72.9,0,70.3,0,72.9,0,69,0
9/17/18,1:55:00,auto,heatOff,,Sleep,76,67,71.1,52,57.1,0,0,0,0,,70.4,52,0,72.9,0,70.3,0,72.9,0,68.9,0
9/17/18,2:00:00,auto,heatOff,,Sleep,76,67,71,52,57.3,0,0,0,0,,70.5,52,0,72.9,0,70.2,0,72.9,0,68.9,0
9/17/18,2:05:00,auto,heatOff,,Sleep,76,67,70.9,52,57.3,0,0,0,0,,70.5,52,0,72.7,0,70.1,0,72.9,0,68.8,0
9/17/18,2:10:00,auto,heatOff,,Sleep,76,67,70.9,52,57.3,0,0,0,0,,70.5,52,0,72.7,0,70.1,0,72.7,0,68.7,0
9/17/18,2:15:00,auto,heatOff,,Sleep,76,67,70.9,52,57.3,0,0,0,0,,70.4,52,0,72.7,0,70.1,0,72.7,0,68.7,0
9/17/18,2:20:00,auto,heatOff,,Sleep,76,67,70.9,52,57.3,0,0,0,0,,70.3,52,0,72.7,0,70.1,0,72.7,0,68.7,0
9/17/18,2:25:00,auto,heatOff,,Sleep,76,67,70.8,52,57.3,0,0,0,30,,70.3,52,0,72.7,0,70,0,72.7,0,68.6,0
9/17/18,2:30:00,auto,heatOff,,Sleep,76,67,70.8,52,56.6,0,0,0,270,,70.3,52,0,72.7,0,70,0,72.7,0,68.5,0
9/17/18,2:35:00,auto,heatOff,,Sleep,76,67,70.7,53,56.6,0,0,0,0,,70,53,0,72.5,0,70,0,72.7,0,68.4,0
9/17/18,2:40:00,auto,heatOff,,Sleep,76,67,70.6,54,56.6,0,0,0,0,,69.9,54,0,72.5,0,70,0,72.7,0,68.3,0
9/17/18,2:45:00,auto,heatOff,,Sleep,76,67,70.6,53,56.6,0,0,0,0,,69.9,53,0,72.5,0,69.9,0,72.7,0,68.3,0
9/17/18,2:50:00,auto,heatOff,,Sleep,76,67,70.6,53,56.6,0,0,0,0,,70,53,0,72.3,0,69.8,0,72.5,0,68.3,0
9/17/18,2:55:00,auto,heatOff,,Sleep,76,67,70.6,52,56.6,0,0,0,0,,70.1,52,0,72.3,0,69.8,0,72.5,0,68.3,0
9/17/18,3:00:00,auto,heatOff,,Sleep,76,67,70.6,52,56.4,0,0,0,0,,70.2,52,0,72.3,0,69.8,0,72.5,0,68.3,0
9/17/18,3:05:00,auto,heatOff,,Sleep,76,67,70.5,52,56.4,0,0,0,0,,70.2,52,0,72.3,0,69.8,0,72.3,0,68.1,0
9/17/18,3:10:00,auto,heatOff,,Sleep,76,67,70.5,52,56.4,0,0,0,0,,70.2,52,0,72.3,0,69.8,0,72.3,0,68.1,0
9/17/18,3:15:00,auto,heatOff,,Sleep,76,67,70.5,52,56.4,0,0,0,0,,70.1,52,0,72.3,0,69.8,0,72.3,0,68,0
9/17/18,3:20:00,auto,heatOff,,Sleep,76,67,70.4,52,56.4,0,0,0,0,,70,52,0,72.3,0,69.8,0,72.3,0,68,0
9/17/18,3:25:00,auto,heatOff,,Sleep,76,67,70.4,52,56.4,0,0,0,30,,70,52,0,72.3,0,69.7,0,72.3,0,68,0
9/17/18,3:30:00,auto,heatOff,,Sleep,76,67,70.3,52,55.4,0,0,0,270,,70,52,0,72.1,0,69.6,0,72.1,0,68,0
9/17/18,3:35:00,auto,heatOff,,Sleep,76,67,70.2,53,55.4,0,0,0,0,,69.5,53,0,72.1,0,69.6,0,72.2,0,67.7,0
9/17/18,3:40:00,auto,heatOff,,Sleep,76,67,70.1,54,55.4,0,0,0,0,,69.4,54,0,72,0,69.5,0,72.1,0,67.6,0
9/17/18,3:45:00,auto,heatOff,,Sleep,76,67,70.1,54,55.4,0,0,0,0,,69.5,54,0,72,0,69.4,0,72.1,0,67.6,0
9/17/18,3:50:00,auto,heatOff,,Sleep,76,67,70.1,54,55.4,0,0,0,0,,69.6,54,0,72,0,69.4,0,72.1,0,67.6,0
9/17/18,3:55:00,auto,heatOff,,Sleep,76,67,70.1,53,55.4,0,0,0,0,,69.7,53,0,72,0,69.4,0,72,0,67.6,0
9/17/18,4:00:00,auto,heatOff,,Sleep,76,67,70.1,52,55.8,0,0,0,0,,69.8,52,0,72,0,69.4,0,72,0,67.6,0
9/17/18,4:05:00,auto,heatOff,,Sleep,76,67,70.1,52,55.8,0,0,0,0,,69.9,52,0,72,0,69.3,0,72,0,67.4,0
9/17/18,4:10:00,auto,heatOff,,Sleep,76,67,70.1,52,55.8,0,0,0,0,,69.9,52,0,72,0,69.2,0,72,0,67.4,0
9/17/18,4:15:00,auto,heatOff,,Sleep,76,67,70,52,55.8,0,0,0,0,,69.8,52,0,71.8,0,69.2,0,71.8,0,67.4,0
9/17/18,4:20:00,auto,heatOff,,Sleep,76,67,69.9,52,55.8,0,0,0,0,,69.7,52,0,71.8,0,69.2,0,71.8,0,67.3,0
9/17/18,4:25:00,auto,heatOff,,Sleep,76,67,69.9,52,55.8,0,0,0,30,,69.6,52,0,71.8,0,69.2,0,71.8,0,67.2,0
9/17/18,4:30:00,auto,heatOff,,Sleep,76,67,69.8,52,54.7,0,0,0,270,,69.6,52,0,71.8,0,69.1,0,71.8,0,67.2,0
9/17/18,4:35:00,auto,heatOff,,Sleep,76,67,69.7,53,54.7,0,0,0,0,,69.3,53,0,71.8,0,69,0,71.8,0,67.1,0
9/17/18,4:40:00,auto,heatOff,,Sleep,76,67,69.7,54,54.7,0,0,0,0,,69.1,54,0,71.8,0,69,0,71.8,0,67.1,0
9/17/18,4:45:00,auto,heatOff,,Sleep,76,67,69.7,54,54.7,0,0,0,0,,69.2,54,0,71.6,0,69,0,71.6,0,67.1,0
9/17/18,4:50:00,auto,heatOff,,Sleep,76,67,69.7,53,54.7,0,0,0,0,,69.3,53,0,71.6,0,69,0,71.6,0,67,0
9/17/18,4:55:00,auto,heatOff,,Sleep,76,67,69.6,52,54.7,0,0,0,0,,69.4,52,0,71.4,0,69,0,71.6,0,66.9,0
9/17/18,5:00:00,auto,heatOff,,Sleep,76,67,69.6,52,55.3,0,0,0,0,,69.4,52,0,71.4,0,68.9,0,71.6,0,66.9,0
9/17/18,5:05:00,auto,heatOff,,Sleep,76,67,69.6,52,55.3,0,0,0,0,,69.4,52,0,71.4,0,68.9,0,71.4,0,66.9,0
9/17/18,5:10:00,auto,heatOff,,Sleep,76,67,69.6,52,55.3,0,0,0,0,,69.4,52,0,71.4,0,68.9,0,71.4,0,66.9,0
9/17/18,5:15:00,auto,heatOff,,Sleep,76,67,69.5,52,55.3,0,0,0,0,,69.3,52,0,71.4,0,68.9,0,71.4,0,66.8,0
9/17/18,5:20:00,auto,heatOff,,Sleep,76,67,69.4,52,55.3,0,0,0,0,,69.2,52,0,71.4,0,68.7,0,71.2,0,66.7,0
9/17/18,5:25:00,auto,heatOff,,Sleep,76,67,69.4,53,55.3,0,0,0,30,,69.2,53,0,71.2,0,68.7,0,71.2,0,66.7,0
9/17/18,5:30:00,auto,heatOff,,Sleep,76,67,69.3,52,54.5,0,0,0,270,,69.2,52,0,71.2,0,68.7,0,71.2,0,66.6,0
9/17/18,5:35:00,auto,heatOff,,Sleep,76,67,69.2,53,54.5,0,0,0,0,,68.9,53,0,71.2,0,68.7,0,71.2,0,66.5,0
9/17/18,5:40:00,auto,heatOff,,Sleep,76,67,69.2,54,54.5,0,0,0,0,,68.8,54,0,71.2,0,68.7,0,71.2,0,66.4,0
9/17/18,5:45:00,auto,heatOff,,Sleep,76,67,69.2,53,54.5,0,0,0,0,,68.8,53,0,71.2,0,68.7,0,71.2,0,66.3,0
9/17/18,5:50:00,auto,heatOff,,Sleep,76,67,69.1,53,54.5,0,0,0,0,,68.9,53,0,71.2,0,68.5,0,71,0,66.3,0
9/17/18,5:55:00,auto,heatOff,,Sleep,76,67,69.1,52,54.5,0,0,0,0,,69,52,0,71,0,68.5,0,71,0,66.3,0
9/17/18,6:00:00,auto,heatOff,,Sleep,76,67,69.1,52,55.1,0,0,0,0,,69.1,52,0,71,0,68.5,0,70.9,0,66.3,0
9/17/18,6:05:00,auto,heatOff,,Sleep,76,67,69.1,52,55.1,0,0,0,0,,69.1,52,0,71,0,68.5,0,70.9,0,66.3,0
9/17/18,6:10:00,auto,heatOff,,Sleep,76,67,69.1,53,55.1,0,0,0,0,,69.1,53,0,71,0,68.3,0,70.9,0,66.2,0
9/17/18,6:15:00,auto,heatOff,,Sleep,76,67,69,52,55.1,0,0,0,0,,69,52,0,70.9,0,68.3,0,70.9,0,66.2,0
9/17/18,6:20:00,auto,heatOff,,Sleep,76,67,69,52,55.1,0,0,0,0,,68.8,52,0,70.9,0,68.3,0,70.9,0,66.2,0
9/17/18,6:25:00,auto,heatOff,,Sleep,75.9,67,69,52,55.1,0,0,0,30,,68.8,52,0,70.9,0,68.3,0,70.9,0,66.2,0
9/17/18,6:30:00,auto,heatOff,,Home,74,68,68.9,52,54.5,0,0,0,270,,68.8,52,0,70.9,0,68.3,0,70.9,0,66,0
9/17/18,6:35:00,auto,heatOff,,Home,74,68,68.8,53,54.5,0,0,0,0,,68.3,53,0,70.9,0,68.1,0,70.9,0,66,0
9/17/18,6:40:00,auto,heatOff,,Home,74,68,68.7,54,54.5,0,0,0,0,,68.3,54,0,70.9,0,68.1,0,70.8,0,65.8,0
9/17/18,6:45:00,auto,heatOff,,Home,74,68,68.7,54,54.5,0,0,0,0,,68.4,54,0,70.7,0,68.1,0,70.7,0,65.8,0
9/17/18,6:50:00,auto,heatOff,,Home,74,68,68.7,53,54.5,0,0,0,0,,68.5,53,0,70.7,0,68.1,0,70.7,0,65.8,0
9/17/18,6:55:00,auto,heatOff,,Home,74,68,68.7,53,54.5,0,0,0,0,,68.6,53,0,70.7,0,68,0,70.5,0,65.8,0
9/17/18,7:00:00,auto,heatOff,,Home,74,68,68.7,53,55.3,0,0,0,0,,68.7,53,0,70.5,0,68,0,70.5,0,65.8,0
9/17/18,7:05:00,auto,heatOff,,Home,74,68,68.7,53,55.3,0,0,0,0,,68.7,53,0,70.5,0,68,0,70.5,0,65.8,0
9/17/18,7:10:00,auto,heatOff,,Home,74,68,68.6,52,55.3,0,0,0,0,,68.7,52,0,70.5,0,68,0,70.5,0,65.6,0
9/17/18,7:15:00,auto,heatOff,,Home,74,68,68.6,52,55.3,0,0,0,0,,68.6,52,0,70.5,0,68,0,70.5,0,65.6,0
9/17/18,7:20:00,auto,heatOff,,Home,74,68,68.5,52,55.3,0,0,0,0,,68.5,52,0,70.5,0,68,0,70.4,0,65.6,0
9/17/18,7:25:00,auto,heatOff,,Home,74,68,68.5,52,55.3,0,0,0,30,,68.5,52,0,70.5,0,68,0,70.3,0,65.6,0
9/17/18,7:30:00,auto,heatOff,,Home,74,68,68.5,52,55.4,0,0,0,270,,68.4,52,0,70.5,0,68,0,70.3,0,65.4,0
9/17/18,7:35:00,auto,heatOff,,Home,74,68,68.4,53,55.4,0,0,0,0,,68,53,0,70.5,0,68,0,70.5,0,65.4,0
9/17/18,7:40:00,auto,heatOff,,Home,74,68,68.4,53,55.4,0,0,0,0,,67.9,53,0,70.5,0,67.8,0,70.4,0,65.4,0
9/17/18,7:45:00,auto,heatOff,,Home,74,68,68.3,53,55.4,0,0,0,0,,68,53,0,70.3,0,67.8,0,70.3,0,65.4,0
9/17/18,7:50:00,auto,heatOff,,Home,74,68,68.3,53,55.4,0,0,0,0,,68,53,0,70.3,0,67.8,0,70.3,0,65.4,0
9/17/18,7:55:00,auto,heatOff,,Home,74,68,68.3,53,55.4,0,0,0,0,,68.1,53,0,70.3,0,67.8,0,70.1,0,65.4,0
9/17/18,8:00:00,auto,heatOff,,Home,74,68,68.3,53,56.7,0,0,0,0,,68.1,53,0,70.3,0,67.8,0,70.1,0,65.6,0
9/17/18,8:05:00,auto,heatOff,,Home,74,68,68.4,52,56.7,0,0,0,0,,68.1,52,0,70.3,0,67.8,0,70.1,0,65.9,0
9/17/18,8:10:00,auto,heatOff,,Home,74,68,68.5,51,56.7,0,0,0,0,,68.2,51,0,70.3,0,68,0,70.1,0,66.2,0
9/17/18,8:15:00,auto,heatOff,,Home,74,68,68.4,53,56.7,0,0,0,0,,68.2,53,1,70.3,1,68,0,70.1,0,66,1
9/17/18,8:20:00,auto,heatOff,,Home,74,68,68.4,52,56.7,0,0,0,0,,68.3,52,0,70.3,1,68,0,70.1,0,65.8,1
9/17/18,8:25:00,auto,heatOff,,Home,74,68,68.3,52,56.7,0,0,0,30,,68.4,52,1,70.3,1,68,0,70.1,0,65.7,0
9/17/18,8:30:00,auto,heatOff,,Home,74,68,68.2,52,57.5,0,0,0,270,,68.4,52,0,70.3,0,68,0,70.1,0,65.6,0
9/17/18,8:35:00,auto,heatOff,,Home,74,68,68.1,53,57.5,0,0,0,0,,68.2,53,0,70.3,0,68,0,70.1,0,65.6,0
9/17/18,8:40:00,auto,heatOff,,Home,74,68,68,52,57.5,0,0,0,0,,68.1,52,1,70.4,0,68.3,0,70.1,0,65.6,0
9/17/18,8:45:00,auto,heatOff,,Home,74,68,68,52,57.5,0,0,0,0,,68.1,52,1,70.5,0,68.3,0,70.1,0,65.6,0
9/17/18,8:50:00,auto,heatOff,,Home,74,68,68.1,52,57.5,0,0,0,0,,68.2,52,0,70.5,0,68.3,0,70,0,65.6,0
9/17/18,8:55:00,auto,heatOff,,Home,74,68,68.2,52,57.5,0,0,0,0,,68.3,52,1,70.5,0,68.3,0,70,0,65.8,0
9/17/18,9:00:00,auto,heatOff,,Home,74,68,68.2,52,58.7,0,0,0,0,,68.3,52,0,70.5,0,68.3,0,70,0,65.8,0
9/17/18,9:05:00,auto,heatOff,,Home,74,68,68.2,52,58.7,0,0,0,0,,68.3,52,1,70.5,1,68.3,0,70,0,65.8,1
9/17/18,9:10:00,auto,heatOff,,Home,74,68,68.2,52,58.7,0,0,0,0,,68.4,52,1,70.5,1,68.3,0,70,0,65.8,1
9/17/18,9:15:00,auto,heatOff,,Home,74,68,68.2,52,58.7,0,0,0,0,,68.5,52,1,70.5,1,68.3,1,70,0,65.8,1
9/17/18,9:20:00,auto,heatOff,,Home,74,68,68.2,52,58.7,0,0,0,0,,68.5,52,1,70.6,1,68.3,1,70,0,65.9,1
9/17/18,9:25:00,auto,heatOff,,Home,74,68,68.4,53,58.7,0,0,0,30,,68.5,53,0,70.7,1,68.4,1,70,0,66.1,0
9/17/18,9:30:00,auto,heatOff,,Home,74,68,68.5,53,59.7,0,0,0,270,,68.7,53,1,70.8,1,68.5,0,70,0,66.2,0
9/17/18,9:35:00,auto,heatOff,,Home,74,68,68.5,52,59.7,0,0,0,0,,68.8,52,1,70.9,0,68.6,0,70,0,66.1,0
9/17/18,9:40:00,auto,heatOff,,Home,74,68,68.5,52,59.7,0,0,0,0,,68.8,52,0,70.9,0,68.7,0,70,0,66,0
9/17/18,9:45:00,auto,heatOff,,Home,74,68,68.6,52,59.7,0,0,0,0,,69,52,1,70.9,0,68.7,0,70,0,66,0
9/17/18,9:50:00,auto,heatOff,,Home,74,68,68.6,51,59.7,0,0,0,0,,69.1,51,0,70.9,0,68.7,0,69.9,0,66,0
9/17/18,9:55:00,auto,heatOff,,Home,74,68,68.7,51,59.7,0,0,0,0,,69.1,51,0,70.9,0,68.7,0,69.8,0,66,0
9/17/18,10:00:00,auto,heatOff,,Home,74,68,68.9,51,61.6,0,0,0,0,,69.2,51,0,70.9,0,68.8,0,69.8,0,66,0
9/17/18,10:05:00,auto,heatOff,,Home,74,68,69,51,61.6,0,0,0,0,,69.1,51,1,70.9,0,68.9,0,69.8,0,66,0
9/17/18,10:10:00,auto,heatOff,,Home,74,68,69.1,52,61.6,0,0,0,0,,69,52,1,70.9,1,68.9,0,69.8,0,66,0
9/17/18,10:15:00,auto,heatOff,,Home,74,68,69.5,53,61.6,0,0,0,0,,69,53,0,70.9,1,68.9,0,69.7,0,66,0
9/17/18,10:20:00,auto,heatOff,,Home,74,68,69.9,52,61.6,0,0,0,0,,69.1,52,0,71,1,68.9,0,69.5,0,66,0
9/17/18,10:25:00,auto,heatOff,,Home,74,68,70,51,61.6,0,0,0,30,,69.2,51,0,70.9,0,68.9,0,69.4,0,66,0
9/17/18,10:30:00,auto,heatOff,,Home,74,68,70.1,52,62.6,0,0,0,270,,69.3,52,0,70.9,0,68.9,0,69.4,0,66.2,0
9/17/18,10:35:00,auto,heatOff,,Home,74,68,70.1,52,62.6,0,0,0,0,,69.3,52,0,71,0,68.9,0,69.3,0,66.2,0
9/17/18,10:40:00,auto,heatOff,,Home,74,68,70.1,52,62.6,0,0,0,0,,69.3,52,0,71,0,68.9,0,69.2,0,66.2,0
9/17/18,10:45:00,auto,heatOff,,Home,74,68,70.1,52,62.6,0,0,0,0,,69.2,52,0,71,0,68.9,0,69.2,0,66.2,0
9/17/18,10:50:00,auto,heatOff,,Home,74,68,69.9,52,62.6,0,0,0,0,,69.1,52,1,71,1,68.9,0,69.2,0,66.2,1
9/17/18,10:55:00,auto,heatOff,,Home,74,68,69.7,52,62.6,0,0,0,0,,69,52,1,71,1,68.9,0,69.1,0,66.2,1
9/17/18,11:00:00,auto,heatOff,,Home,74,68,69.4,53,64.8,0,0,0,0,,69.1,53,0,71,0,68.9,0,69,0,66.3,0
9/17/18,11:05:00,auto,heatOff,,Home,74,68,69.2,53,64.8,0,0,0,0,,69.2,53,0,71,0,68.9,0,69,0,66.3,0
9/17/18,11:10:00,auto,heatOff,,Home,74,68,69,52,64.8,0,0,0,0,,69.2,52,1,71,0,68.9,0,69,0,66.3,0
9/17/18,11:15:00,auto,heatOff,,Home,74,68,68.9,52,64.8,0,0,0,0,,69.1,52,1,71,0,68.9,0,69.2,0,66.3,0
9/17/18,11:20:00,auto,heatOff,,Home,74,68,68.8,53,64.8,0,0,0,0,,69.2,53,1,71,0,68.9,1,69.2,0,66.3,0
9/17/18,11:25:00,auto,heatOff,,Home,74,68,68.9,52,64.8,0,0,0,30,,69.2,52,1,71.2,1,69.2,1,69.2,0,66.4,1
9/17/18,11:30:00,auto,heatOff,,Home,74,68,68.9,53,66.1,0,0,0,270,,69.2,53,1,71.2,1,69.2,1,69.2,0,66.5,1
9/17/18,11:35:00,auto,heatOff,,Home,74,68,69,53,66.1,0,0,0,0,,69.2,53,1,71.2,1,69.3,1,69.2,0,66.5,0
9/17/18,11:40:00,auto,heatOff,,Home,74,68,69,53,66.1,0,0,0,0,,69.2,53,0,71.2,1,69.4,1,69.4,0,66.6,0
9/17/18,11:45:00,auto,heatOff,,Home,74,68,69.1,53,66.1,0,0,0,0,,69.2,53,0,71.4,1,69.2,1,69.4,0,66.7,0
9/17/18,11:50:00,auto,heatOff,,Home,74,68,69.1,53,66.1,0,0,0,0,,69.1,53,1,71.4,1,69.2,0,69.4,0,66.7,0
9/17/18,11:55:00,auto,heatOff,,Home,74,68,69.1,54,66.1,0,0,0,0,,69.1,54,0,71.4,1,69.3,0,69.6,0,66.8,0
9/17/18,12:00:00,auto,heatOff,,Home,74,68,69.2,53,68.5,0,0,0,0,,69.2,53,0,71.4,1,69.4,0,69.6,0,66.9,0
9/17/18,12:05:00,auto,heatOff,,Home,74,68,69.3,53,68.5,0,0,0,0,,69.2,53,0,71.4,1,69.5,0,69.6,0,66.9,0
9/17/18,12:10:00,auto,heatOff,,Home,74,68,69.5,53,68.5,0,0,0,0,,69.3,53,1,71.6,1,69.6,0,69.8,0,66.9,0
9/17/18,12:15:00,auto,heatOff,,Home,74,68,69.7,53,68.5,0,0,0,0,,69.4,53,0,71.6,1,69.6,0,69.8,0,67,0
9/17/18,12:20:00,auto,heatOff,,Home,74,68,69.8,54,68.5,0,0,0,0,,69.3,54,1,71.6,1,69.4,0,69.8,0,67.1,0
9/17/18,12:25:00,auto,heatOff,,Home,74,68,70,54,68.5,0,0,0,30,,69.2,54,1,71.6,1,69.4,0,69.8,0,67.1,0
9/17/18,12:30:00,auto,heatOff,,Home,74,68,70.1,54,69.4,0,0,0,270,,69.1,54,0,71.6,0,69.4,0,69.8,0,67.1,0
9/17/18,12:35:00,auto,heatOff,,Home,74,68,70,55,69.4,0,0,0,0,,68.8,55,0,71.5,0,69.4,0,69.8,0,67.2,1
9/17/18,12:40:00,auto,heatOff,,Home,74,68,69.8,55,69.4,0,0,0,0,,68.7,55,1,71.4,1,69.4,0,69.8,0,67.2,1
9/17/18,12:45:00,auto,heatOff,,Home,74,68,69.7,56,69.4,0,0,0,0,,68.8,56,0,71.4,1,69.4,0,69.8,0,67.2,1
9/17/18,12:50:00,auto,heatOff,,Home,74,68,69.7,55,69.4,0,0,0,0,,69,55,1,71.6,1,69.4,0,69.8,0,67.4,0
9/17/18,12:55:00,auto,heatOff,,Home,74,68,69.6,55,69.4,0,0,0,0,,69.1,55,1,71.6,1,69.4,0,70,0,67.4,0
9/17/18,13:00:00,auto,heatOff,,Home,74,68,69.5,55,70.9,0,0,0,0,,69.2,55,0,71.6,0,69.6,0,70,0,67.4,0
9/17/18,13:05:00,auto,heatOff,,Home,74,68,69.5,54,70.9,0,0,0,0,,69.3,54,1,71.8,0,69.6,0,70,0,67.6,0
9/17/18,13:10:00,auto,heatOff,,Home,74,68,69.6,54,70.9,0,0,0,0,,69.4,54,0,71.9,0,69.6,0,70,0,67.6,0
9/17/18,13:15:00,auto,heatOff,,Home,74,68,69.6,54,70.9,0,0,0,0,,69.5,54,0,71.8,0,69.6,0,70.1,0,67.6,0
9/17/18,13:20:00,auto,heatOff,,Home,74,68,69.8,54,70.9,0,0,0,0,,69.6,54,0,72,0,69.6,0,70.1,0,67.7,0
9/17/18,13:25:00,auto,heatOff,,Home,74,68,69.9,54,70.9,0,0,0,30,,69.6,54,0,72,0,69.6,0,70.1,0,67.8,0
9/17/18,13:30:00,auto,heatOff,,Home,74,68,70.1,53,71.4,0,0,0,270,,69.7,53,0,72,1,69.6,0,70.1,0,67.9,0
9/17/18,13:35:00,auto,heatOff,,Home,74,68,70.2,53,71.4,0,0,0,0,,69.7,53,0,72,1,69.8,0,70.1,0,68,1
9/17/18,13:40:00,auto,heatOff,,Home,74,68,70,54,71.4,0,0,0,0,,69.4,54,0,72,1,69.8,0,70.3,0,68.1,1
9/17/18,13:45:00,auto,heatOff,,Home,74,68,69.9,54,71.4,0,0,0,0,,69.4,54,1,72,0,69.8,0,70.3,0,68.1,0
9/17/18,13:50:00,auto,heatOff,,Home,74,68,69.9,54,71.4,0,0,0,0,,69.5,54,0,72,0,69.8,0,70.3,0,68.2,0
9/17/18,13:55:00,auto,heatOff,,Home,74,68,69.9,54,71.4,0,0,0,0,,69.6,54,0,72,0,70,0,70.3,0,68.3,0
9/17/18,14:00:00,auto,heatOff,,Home,74,68,70,54,71.3,0,0,0,0,,69.7,54,0,72,0,70,0,70.3,0,68.4,0
9/17/18,14:05:00,auto,heatOff,,Home,74,68,70.1,54,71.3,0,0,0,0,,69.8,54,1,72,0,70,0,70.5,0,68.5,0
9/17/18,14:10:00,auto,heatOff,,Home,74,68,70.1,55,71.3,0,0,0,0,,69.9,55,0,72,0,70.1,0,70.5,0,68.5,0
9/17/18,14:15:00,auto,heatOff,,Home,74,68,70.1,55,71.3,0,0,0,0,,69.9,55,1,72,0,70.1,0,70.5,0,68.6,0
9/17/18,14:20:00,auto,heatOff,,Home,74,68,70.2,54,71.3,0,0,0,0,,70,54,1,72.1,0,70.1,0,70.5,0,68.7,0
9/17/18,14:25:00,auto,heatOff,,Home,74,68,70.3,54,71.3,0,0,0,30,,70.1,54,0,72.1,0,70.1,0,70.5,0,68.8,0
9/17/18,14:30:00,auto,heatOff,,Home,74,68,70.4,53,71.4,0,0,0,270,,70.2,53,1,72.1,0,70.1,0,70.7,0,68.9,0
9/17/18,14:35:00,auto,heatOff,,Home,74,68,70.3,54,71.4,0,0,0,0,,70.1,54,0,72.3,0,70.3,0,70.7,0,69,0
9/17/18,14:40:00,auto,heatOff,,Home,74,68,69.9,55,71.4,0,0,0,0,,69.9,55,0,72.3,0,70.3,0,70.9,0,69,0
9/17/18,14:45:00,auto,heatOff,,Home,74,68,69.9,55,71.4,0,0,0,0,,69.9,55,0,72.3,0,70.3,0,70.9,0,69,0
9/17/18,14:50:00,auto,heatOff,,Home,74,68,70,55,71.4,0,0,0,0,,70,55,0,72.3,0,70.3,0,70.9,0,69.2,0
9/17/18,14:55:00,auto,heatOff,,Home,74,68,70.3,54,71.4,0,0,0,0,,70.3,54,0,72.3,0,70.3,0,70.9,0,69.2,0
9/17/18,15:00:00,auto,heatOff,,Home,74,68,70.5,52,70.9,0,0,0,0,,70.5,52,0,72.3,0,70.3,0,70.9,0,69.4,0
9/17/18,15:05:00,auto,heatOff,,Home,74,68,70.7,53,70.9,0,0,0,0,,70.7,53,1,72.3,0,70.5,0,71,0,69.4,0
9/17/18,15:10:00,auto,heatOff,,Home,74,68,70.7,53,70.9,0,0,0,0,,70.7,53,0,72.5,0,70.5,0,71,0,69.4,0
9/17/18,15:15:00,auto,heatOff,,Home,74,68,70.6,53,70.9,0,0,0,0,,70.7,53,0,72.5,0,70.5,1,71,0,69.4,0
9/17/18,15:20:00,auto,heatOff,,Home,74,68,70.6,52,70.9,0,0,0,0,,70.7,52,1,72.5,1,70.5,1,71,0,69.6,0
9/17/18,15:25:00,auto,heatOff,,Home,74,68,70.9,53,70.9,0,0,0,30,,70.8,53,0,72.6,1,70.5,0,71,0,69.8,0
9/17/18,15:30:00,auto,heatOff,,Home,74,68,71.1,54,70.6,0,0,0,270,,70.8,54,1,72.7,1,70.7,0,71,0,69.8,0
9/17/18,15:35:00,auto,heatOff,,Home,74,68,71.3,53,70.6,0,0,0,0,,71,53,1,72.7,0,70.9,0,71.1,0,70,0
9/17/18,15:40:00,auto,heatOff,,Home,74,68,71.3,53,70.6,0,0,0,0,,71,53,0,72.7,0,70.9,0,71.2,0,70,0
9/17/18,15:45:00,auto,heatOff,,Home,74,68,71.4,53,70.6,0,0,0,0,,70.9,53,1,72.7,0,70.9,0,71.2,0,70,0
9/17/18,15:50:00,auto,heatOff,,Home,74,68,71.4,53,70.6,0,0,0,0,,70.9,53,1,72.7,0,70.9,0,71.2,0,70,0
9/17/18,15:55:00,auto,heatOff,,Home,74,68,71.5,54,70.6,0,0,0,0,,71,54,0,72.7,0,70.9,0,71.2,0,70.1,0
9/17/18,16:00:00,auto,heatOff,,Home,74,68,71.6,53,70.6,0,0,0,0,,71.1,53,0,72.7,0,70.9,0,71.2,0,70.1,0
9/17/18,16:05:00,auto,heatOff,,Home,74,68,71.7,54,70.6,0,0,0,0,,71.1,54,1,72.9,0,71,0,71.2,0,70.3,0
9/17/18,16:10:00,auto,heatOff,,Home,74,68,71.7,54,70.6,0,0,0,0,,71.2,54,1,72.9,1,71.2,0,71.2,0,70.8,0
9/17/18,16:15:00,auto,heatOff,,Home,74,68,71.9,53,70.6,0,0,0,0,,71.3,53,1,72.9,1,71.2,0,71.3,0,71.1,1
9/17/18,16:20:00,auto,heatOff,,Home,74,68,72,53,70.6,0,0,0,0,,71.3,53,1,72.9,1,71.2,0,71.4,0,71.4,1
9/17/18,16:25:00,auto,heatOff,,Home,74,68,72.1,53,70.6,0,0,0,30,,71.3,53,1,73,1,71.2,0,71.4,0,72.7,1
9/17/18,16:30:00,auto,heatOff,,Home,74,68,72.2,53,70.6,0,0,0,270,,71.3,53,0,73,0,71.2,0,71.5,0,73,1
9/17/18,16:35:00,auto,heatOff,,Home,74,68,72.4,53,70.6,0,0,0,0,,71.4,53,0,73,0,71.2,0,71.7,0,73.3,0
9/17/18,16:40:00,auto,heatOff,,Home,74,68,72.4,53,70.6,0,0,0,0,,71.3,53,0,73,0,71.2,0,71.9,0,73,0
9/17/18,16:45:00,auto,heatOff,,Home,74,68,72.1,53,70.6,0,0,0,0,,71.3,53,0,73,0,71.2,0,72,0,72.3,0
9/17/18,16:50:00,auto,heatOff,,Home,74,68,72.2,53,70.6,0,0,0,0,,71.3,53,0,73,0,71.2,0,72,0,72.4,0
9/17/18,16:55:00,auto,heatOff,,Home,74,68,72.3,53,70.6,0,0,0,0,,71.4,53,0,73.2,0,71.2,0,72,0,72.6,0
9/17/18,17:00:00,auto,heatOff,,Dinner,75,70,72.3,53,68.3,0,0,0,0,,71.4,53,0,73.2,0,71.2,0,72.1,0,72.5,0
9/17/18,17:05:00,auto,heatOff,,Dinner,75,70,72.4,53,68.3,0,0,0,0,,71.4,53,0,73.4,0,71.2,0,72.2,0,72.9,0
9/17/18,17:10:00,auto,heatOff,,Dinner,75,70,72.4,53,68.3,0,0,0,0,,71.5,53,0,73.4,0,71.2,0,72.3,0,73.2,0
9/17/18,17:15:00,auto,heatOff,,Dinner,75,70,72.3,53,68.3,0,0,0,0,,71.6,53,0,73.4,0,71.2,0,72.3,0,72.8,0
9/17/18,17:20:00,auto,heatOff,,Dinner,75,70,72.2,53,68.3,0,0,0,0,,71.7,53,0,73.3,0,71.2,0,72.4,0,72.5,0
9/17/18,17:25:00,auto,heatOff,,Dinner,75,70,72.2,53,68.3,0,0,0,30,,71.8,53,0,73.2,0,71.2,0,72.5,0,72.3,0
9/17/18,17:30:00,auto,heatOff,,Dinner,75,70,72.1,52,66.7,0,0,0,270,,71.9,52,0,73.2,0,71.2,0,72.5,0,72.1,0
9/17/18,17:35:00,auto,heatOff,,Dinner,75,70,72.2,52,66.7,0,0,0,0,,71.8,52,0,73.4,0,71.2,0,72.6,0,72,0
9/17/18,17:40:00,auto,heatOff,,Dinner,75,70,72.1,53,66.7,0,0,0,0,,71.6,53,0,73.4,0,71.2,0,72.7,0,72,0
9/17/18,17:45:00,auto,heatOff,,Dinner,75,70,72.1,53,66.7,0,0,0,0,,71.5,53,0,73.4,0,71.2,0,72.8,0,71.8,0
9/17/18,17:50:00,auto,heatOff,,Dinner,75,70,72.1,53,66.7,0,0,0,0,,71.4,53,0,73.4,0,71.2,0,72.9,0,71.8,0
9/17/18,17:55:00,auto,heatOff,,Dinner,75,70,72.1,53,66.7,0,0,0,0,,71.5,53,0,73.4,0,71.2,0,72.9,0,71.7,0
9/17/18,18:00:00,auto,heatOff,,Dinner,75,70,72.1,53,65.8,0,0,0,0,,71.5,53,0,73.4,0,71.2,0,72.9,0,71.6,0
9/17/18,18:05:00,auto,heatOff,,Dinner,74.5,69,72.1,53,65.8,0,0,0,0,,71.4,53,1,73.6,0,71.2,0,72.9,0,71.6,0
9/17/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,72,53,65.8,0,0,0,0,,71.3,53,1,73.5,0,71.2,0,72.9,0,71.6,0
9/17/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,72,54,65.8,0,0,0,0,,71.3,54,0,73.4,0,71.3,0,72.9,0,71.6,0
9/17/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72,53,65.8,0,0,0,0,,71.3,53,1,73.6,0,71.4,0,73,0,71.6,0
9/17/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,71.8,53,65.8,0,0,0,30,,71.3,53,1,73.6,0,71.5,0,73,0,71.6,0
9/17/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,64.2,0,0,0,270,,71.4,53,1,73.6,0,71.6,1,72.9,0,71.6,0
9/17/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,71.7,52,64.2,0,0,0,0,,71.6,52,1,73.6,0,71.7,1,72.9,0,71.6,0
9/17/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,71.6,52,64.2,0,0,0,0,,71.6,52,1,73.6,0,71.8,1,72.7,0,71.6,0
9/17/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,71.6,52,64.2,0,0,0,0,,71.5,52,1,73.6,0,71.8,1,72.7,0,71.6,0
9/17/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,71.5,53,64.2,0,0,0,0,,71.5,53,0,73.6,0,71.6,0,72.7,0,71.4,0
9/17/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,71.5,53,64.2,0,0,0,0,,71.5,53,0,73.7,0,71.6,0,72.7,0,71.4,0
9/17/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,71.5,53,63,0,0,0,0,,71.4,53,0,73.8,0,71.6,0,72.7,0,71.4,0
9/17/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,71.5,53,63,0,0,0,0,,71.4,53,0,73.8,0,71.6,0,72.7,0,71.4,0
9/17/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,71.4,53,63,0,0,0,0,,71.4,53,0,73.6,0,71.4,0,72.7,0,71.2,0
9/17/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,71.4,53,63,0,0,0,0,,71.4,53,0,73.6,0,71.4,0,72.5,0,71.2,0
9/17/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,63,0,0,0,0,,71.4,53,0,73.6,0,71.4,0,72.5,0,71.2,0
9/17/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,63,0,0,0,30,,71.4,53,0,73.6,0,71.4,0,72.5,0,71.2,0
9/17/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,71.8,53,62,0,0,0,270,,71.4,53,1,73.6,0,71.4,0,72.5,0,71.2,0
9/17/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,71.9,53,62,0,0,0,0,,71.4,53,1,73.6,1,71.4,0,72.5,0,71.2,0
9/17/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,62,0,0,0,0,,71.3,54,0,73.6,1,71.4,0,72.5,0,71,0
9/17/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72,54,62,0,0,0,0,,71.3,54,0,73.6,0,71.4,0,72.5,0,71,0
9/17/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72.2,54,62,0,0,0,0,,71.3,54,0,73.6,0,71.2,0,72.5,0,71,0
9/17/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.4,53,62,0,0,0,0,,71.4,53,0,73.7,0,71.2,0,72.5,0,71,0
9/17/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,61.3,0,0,0,0,,71.6,53,1,73.8,0,71.2,0,72.5,0,70.9,0
9/17/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,61.3,0,0,0,0,,71.5,53,1,73.8,0,71.2,0,72.3,0,70.9,0
9/17/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,61.3,0,0,0,0,,71.6,54,0,73.6,0,71.2,0,72.3,0,70.9,0
9/17/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.4,53,61.3,0,0,0,0,,71.6,53,0,73.6,0,71.2,0,72.3,0,70.9,0
9/17/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,72.3,53,61.3,0,0,0,0,,71.6,53,0,73.6,0,71.2,0,72.3,0,70.9,0
9/17/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,72.2,53,61.3,0,0,0,30,,71.7,53,0,73.6,0,71.2,0,72.3,0,70.8,0
9/17/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,72.1,53,60.8,0,0,0,270,,71.7,53,0,73.6,0,71.2,0,72.3,0,70.7,0
9/17/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,72,53,60.8,0,0,0,0,,71.7,53,0,73.6,0,71.2,0,72.3,0,70.7,0
9/17/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,71.9,53,60.8,0,0,0,0,,71.6,53,0,73.6,0,71,0,72.3,0,70.7,0
9/17/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,71.8,53,60.8,0,0,0,0,,71.6,53,0,73.6,0,71,0,72.3,0,70.6,0
9/17/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,71.8,53,60.8,0,0,0,0,,71.6,53,0,73.6,0,71,0,72.3,0,70.5,0
9/17/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,60.8,0,0,0,0,,71.5,53,0,73.4,0,71,0,72.3,0,70.5,0
9/17/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,59.2,0,0,0,0,,71.5,53,0,73.4,0,71,0,72.1,0,70.5,0
9/17/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,71.7,53,59.2,0,0,0,0,,71.6,53,0,73.4,0,71,0,72.1,0,70.5,0
9/17/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,59.2,0,0,0,0,,71.5,53,0,73.4,0,71,0,72.1,0,70.4,0
9/17/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,59.2,0,0,0,0,,71.5,53,0,73.5,0,71,0,72.1,0,70.3,0
9/17/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,59.2,0,0,0,0,,71.5,53,0,73.4,0,71,0,72.1,0,70.3,0
9/17/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,59.2,0,0,0,30,,71.4,53,1,73.4,0,70.9,0,72.1,0,70.3,0
9/17/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,71.6,53,58.9,0,0,0,270,,71.4,53,0,73.4,0,70.9,0,72.1,0,70.3,0
9/17/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,71.5,53,58.9,0,0,0,0,,71.4,53,0,73.4,0,70.9,0,72.1,0,70.1,0
9/17/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,71.5,52,58.9,0,0,0,0,,71.4,52,0,73.4,0,70.9,0,72.1,0,70.1,0
9/17/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,71.5,52,58.9,0,0,0,0,,71.4,52,0,73.4,0,70.9,0,72.1,0,70.1,0
9/17/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,71.4,52,58.9,0,0,0,0,,71.3,52,0,73.4,0,70.9,0,72.1,0,70.1,0
9/17/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,71.2,53,58.9,0,0,0,0,,71.2,53,0,73.4,0,70.9,0,72,0,70.1,0
9/17/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,71,52,58.3,0,0,0,0,,71,52,1,73.4,0,70.9,0,72,0,70,0
9/17/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,71,52,58.3,0,0,0,0,,71,52,1,73.4,0,70.9,0,72,0,70,0
9/17/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,71,52,58.3,0,0,0,0,,71,52,0,73.2,0,70.9,0,72,0,70,0
9/17/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,71,52,58.3,0,0,0,0,,71,52,0,73.2,0,70.7,0,72,0,70,0
9/17/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.3,0,0,0,0,,71,53,0,73.2,0,70.7,0,72,0,69.8,0
9/17/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.3,0,0,0,30,,71,53,0,73.2,0,70.7,0,72,0,69.8,0
9/17/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.9,0,0,0,270,,71,53,0,73.2,0,70.7,0,72,0,69.8,0
9/17/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,57.9,0,0,0,0,,70.8,53,0,73.1,0,70.7,0,72,0,69.8,0
