#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/17/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.9,0,0,0,0,,70.8,53,0,73,0,70.6,0,72,0,69.6,0
9/17/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.9,0,0,0,0,,70.8,53,0,73,0,70.5,0,71.8,0,69.6,0
9/17/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.9,0,0,0,0,,70.8,53,0,73,0,70.5,0,71.8,0,69.6,0
9/17/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,57.9,0,0,0,0,,70.8,53,0,73,0,70.5,0,71.8,0,69.6,0
9/17/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,57.5,0,0,0,0,,70.9,53,0,73,0,70.5,0,71.8,0,69.5,0
9/17/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,57.5,0,0,0,0,,70.9,53,0,73,0,70.5,0,71.8,0,69.4,0
9/17/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.5,0,0,0,0,,70.9,53,0,73,0,70.5,0,71.6,0,69.4,0
9/17/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.5,0,0,0,0,,70.8,53,0,73,0,70.5,0,71.6,0,69.4,0
9/17/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,71,53,57.5,0,0,0,0,,70.8,53,0,73,0,70.4,0,71.6,0,69.4,0
9/17/18,23:25:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,57.5,0,0,0,30,,70.9,53,1,72.9,0,70.3,0,71.6,0,69.3,0
9/17/18,23:30:00,auto,heatOff,,Sleep,76,67,70.9,53,57.1,0,0,0,270,,70.8,53,1,72.9,0,70.3,0,71.6,0,69.2,0
9/17/18,23:35:00,auto,heatOff,,Sleep,76,67,70.9,52,57.1,0,0,0,0,,70.9,52,0,72.9,0,70.3,0,71.6,0,69.1,0
9/17/18,23:40:00,auto,heatOff,,Sleep,76,67,70.9,54,57.1,0,0,0,0,,70.9,54,0,72.9,0,70.3,0,71.6,0,69,0
9/17/18,23:45:00,auto,heatOff,,Sleep,76,67,70.9,52,57.1,0,0,0,0,,71,52,0,72.9,0,70.3,0,71.6,0,69,0
9/17/18,23:50:00,auto,heatOff,,Sleep,76,67,71,52,57.1,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,71.6,0,69,0
9/17/18,23:55:00,auto,heatOff,,Sleep,76,67,71.1,52,57.1,0,0,0,0,,71.2,52,0,72.9,0,70.2,0,71.6,0,69,0
9/18/18,0:00:00,auto,heatOff,,Sleep,76,67,71.1,52,56.9,0,0,0,0,,71.2,52,0,72.8,0,70.1,0,71.6,0,69,0
9/18/18,0:05:00,auto,heatOff,,Sleep,76,67,70.9,52,56.9,0,0,0,0,,71.2,52,0,72.7,0,70.1,0,71.4,0,69,0
9/18/18,0:10:00,auto,heatOff,,Sleep,76,67,70.9,52,56.9,0,0,0,0,,71.3,52,0,72.7,0,70.1,0,71.4,0,69,0
9/18/18,0:15:00,auto,heatOff,,Sleep,76,67,70.8,51,56.9,0,0,0,0,,71.2,51,0,72.7,0,70.1,0,71.4,0,68.9,0
9/18/18,0:20:00,auto,heatOff,,Sleep,76,67,70.8,51,56.9,0,0,0,0,,71.1,51,0,72.7,0,70.1,0,71.4,0,68.9,0
9/18/18,0:25:00,auto,heatOff,,Sleep,76,67,70.7,52,56.9,0,0,0,30,,71,52,0,72.7,0,70.1,0,71.3,0,68.9,0
9/18/18,0:30:00,auto,heatOff,,Sleep,76,67,70.7,52,56.7,0,0,0,270,,71,52,0,72.7,0,70,0,71.2,0,68.7,0
9/18/18,0:35:00,auto,heatOff,,Sleep,76,67,70.7,52,56.7,0,0,0,0,,70.9,52,0,72.6,0,70,0,71.4,0,68.7,0
9/18/18,0:40:00,auto,heatOff,,Sleep,76,67,70.6,52,56.7,0,0,0,0,,71,52,0,72.5,0,70,0,71.3,0,68.7,0
9/18/18,0:45:00,auto,heatOff,,Sleep,76,67,70.6,52,56.7,0,0,0,0,,71,52,0,72.5,0,70,0,71.2,0,68.5,0
9/18/18,0:50:00,auto,heatOff,,Sleep,76,67,70.6,52,56.7,0,0,0,0,,71.1,52,0,72.5,0,70,0,71.2,0,68.5,0
9/18/18,0:55:00,auto,heatOff,,Sleep,76,67,70.6,52,56.7,0,0,0,0,,71.2,52,0,72.5,0,70,0,71.2,0,68.5,0
9/18/18,1:00:00,auto,heatOff,,Sleep,76,67,70.6,52,56.6,0,0,0,0,,71.2,52,0,72.5,0,69.8,0,71.2,0,68.5,0
9/18/18,1:05:00,auto,heatOff,,Sleep,76,67,70.5,52,56.6,0,0,0,0,,71.2,52,0,72.4,0,69.8,0,71.2,0,68.4,0
9/18/18,1:10:00,auto,heatOff,,Sleep,76,67,70.5,51,56.6,0,0,0,0,,71.1,51,0,72.3,0,69.8,0,71.2,0,68.3,0
9/18/18,1:15:00,auto,heatOff,,Sleep,76,67,70.4,51,56.6,0,0,0,0,,71,51,0,72.3,0,69.8,0,71.1,0,68.3,0
9/18/18,1:20:00,auto,heatOff,,Sleep,76,67,70.4,51,56.6,0,0,0,0,,70.9,51,0,72.3,0,69.8,0,71,0,68.3,0
9/18/18,1:25:00,auto,heatOff,,Sleep,76,67,70.3,51,56.6,0,0,0,30,,70.9,51,0,72.3,0,69.6,0,71,0,68.2,0
9/18/18,1:30:00,auto,heatOff,,Sleep,76,67,70.3,51,56.2,0,0,0,270,,70.8,51,0,72.3,0,69.6,0,71,0,68.1,0
9/18/18,1:35:00,auto,heatOff,,Sleep,76,67,70.3,51,56.2,0,0,0,0,,70.7,51,0,72.3,0,69.6,0,71,0,68,0
9/18/18,1:40:00,auto,heatOff,,Sleep,76,67,70.2,51,56.2,0,0,0,0,,70.7,51,0,72.2,0,69.6,0,71,0,68,0
9/18/18,1:45:00,auto,heatOff,,Sleep,76,67,70.2,52,56.2,0,0,0,0,,70.7,52,0,72.1,0,69.6,0,70.9,0,68,0
9/18/18,1:50:00,auto,heatOff,,Sleep,76,67,70.2,52,56.2,0,0,0,0,,70.7,52,0,72.1,0,69.6,0,70.9,0,68,0
9/18/18,1:55:00,auto,heatOff,,Sleep,76,67,70.2,51,56.2,0,0,0,0,,70.8,51,0,72.1,0,69.6,0,70.9,0,68,0
9/18/18,2:00:00,auto,heatOff,,Sleep,76,67,70.2,52,55.6,0,0,0,0,,70.7,52,0,72.1,0,69.6,0,70.9,0,68,0
9/18/18,2:05:00,auto,heatOff,,Sleep,76,67,70.1,52,55.6,0,0,0,0,,70.7,52,0,72,0,69.4,0,70.9,0,67.9,0
9/18/18,2:10:00,auto,heatOff,,Sleep,76,67,70.1,52,55.6,0,0,0,0,,70.7,52,0,72,0,69.4,0,70.8,0,67.8,0
9/18/18,2:15:00,auto,heatOff,,Sleep,76,67,70,51,55.6,0,0,0,0,,70.6,51,0,72,0,69.4,0,70.7,0,67.8,0
9/18/18,2:20:00,auto,heatOff,,Sleep,76,67,70,51,55.6,0,0,0,0,,70.4,51,0,72,0,69.4,0,70.7,0,67.6,0
9/18/18,2:25:00,auto,heatOff,,Sleep,76,67,70,52,55.6,0,0,0,30,,70.4,52,0,72,0,69.4,0,70.7,0,67.6,0
9/18/18,2:30:00,auto,heatOff,,Sleep,76,67,70,51,55.1,0,0,0,270,,70.4,51,0,72,0,69.4,0,70.7,0,67.6,0
9/18/18,2:35:00,auto,heatOff,,Sleep,76,67,69.8,51,55.1,0,0,0,0,,70.2,51,0,71.9,0,69.2,0,70.7,0,67.4,0
9/18/18,2:40:00,auto,heatOff,,Sleep,76,67,69.8,52,55.1,0,0,0,0,,70.2,52,0,71.8,0,69.2,0,70.6,0,67.4,0
9/18/18,2:45:00,auto,heatOff,,Sleep,76,67,69.8,52,55.1,0,0,0,0,,70.2,52,0,71.8,0,69.2,0,70.5,0,67.4,0
9/18/18,2:50:00,auto,heatOff,,Sleep,76,67,69.8,52,55.1,0,0,0,0,,70.3,52,0,71.8,0,69.2,0,70.5,0,67.2,0
9/18/18,2:55:00,auto,heatOff,,Sleep,76,67,69.8,52,55.1,0,0,0,0,,70.3,52,0,71.8,0,69.2,0,70.5,0,67.2,0
9/18/18,3:00:00,auto,heatOff,,Sleep,76,67,69.7,51,55.5,0,0,0,0,,70.2,51,1,71.8,0,69,0,70.5,0,67.2,0
9/18/18,3:05:00,auto,heatOff,,Sleep,76,67,69.6,52,55.5,0,0,0,0,,70.2,52,0,71.7,0,69,0,70.4,0,67.2,0
9/18/18,3:10:00,auto,heatOff,,Sleep,76,67,69.6,52,55.5,0,0,0,0,,70.1,52,0,71.6,0,69,0,70.3,0,67.2,0
9/18/18,3:15:00,auto,heatOff,,Sleep,76,67,69.7,52,55.5,0,0,0,0,,70.1,52,0,71.6,0,69.1,0,70.3,0,67.1,0
9/18/18,3:20:00,auto,heatOff,,Sleep,76,67,69.7,52,55.5,0,0,0,0,,70.1,52,0,71.6,0,69,0,70.3,0,67.1,0
9/18/18,3:25:00,auto,heatOff,,Sleep,76,67,69.8,52,55.5,0,0,0,30,,70,52,0,71.6,0,69,0,70.3,0,67.1,0
9/18/18,3:30:00,auto,heatOff,,Sleep,76,67,69.8,52,54.9,0,0,0,270,,69.9,52,0,71.5,0,69,0,70.2,0,67,0
9/18/18,3:35:00,auto,heatOff,,Sleep,76,67,69.5,52,54.9,0,0,0,0,,69.7,52,0,71.4,0,69,0,70.1,0,66.9,0
9/18/18,3:40:00,auto,heatOff,,Sleep,76,67,69.5,52,54.9,0,0,0,0,,69.7,52,1,71.4,0,69,0,70.1,0,66.9,0
9/18/18,3:45:00,auto,heatOff,,Sleep,76,67,69.7,52,54.9,0,0,0,0,,69.8,52,0,71.4,0,69,0,70.1,0,66.8,0
9/18/18,3:50:00,auto,heatOff,,Sleep,76,67,69.8,52,54.9,0,0,0,0,,69.8,52,0,71.4,0,69,0,70.1,0,66.7,0
9/18/18,3:55:00,auto,heatOff,,Sleep,76,67,69.9,52,54.9,0,0,0,0,,69.9,52,0,71.4,0,68.9,0,70.1,0,66.7,0
9/18/18,4:00:00,auto,heatOff,,Sleep,76,67,69.9,51,54.7,0,0,0,0,,69.9,51,0,71.3,0,68.9,0,70,0,66.7,0
9/18/18,4:05:00,auto,heatOff,,Sleep,76,67,69.9,51,54.7,0,0,0,0,,69.9,51,0,71.2,0,68.9,0,70,0,66.6,0
9/18/18,4:10:00,auto,heatOff,,Sleep,76,67,69.6,51,54.7,0,0,0,0,,69.9,51,0,71.2,0,68.9,0,70,0,66.5,0
9/18/18,4:15:00,auto,heatOff,,Sleep,76,67,69.4,51,54.7,0,0,0,0,,69.8,51,0,71.2,0,68.8,0,69.9,0,66.5,0
9/18/18,4:20:00,auto,heatOff,,Sleep,76,67,69.2,51,54.7,0,0,0,0,,69.6,51,0,71.2,0,68.7,0,69.8,0,66.5,0
9/18/18,4:25:00,auto,heatOff,,Sleep,76,67,69.1,52,54.7,0,0,0,30,,69.6,52,0,71.2,0,68.7,0,69.8,0,66.4,0
9/18/18,4:30:00,auto,heatOff,,Sleep,76,67,69,51,54,0,0,0,270,,69.5,51,0,71.2,0,68.7,0,69.8,0,66.3,0
9/18/18,4:35:00,auto,heatOff,,Sleep,76,67,68.9,52,54,0,0,0,0,,69.3,52,0,71,0,68.6,0,69.8,0,66.2,0
9/18/18,4:40:00,auto,heatOff,,Sleep,76,67,68.9,52,54,0,0,0,0,,69.3,52,0,71,0,68.5,0,69.8,0,66.2,0
9/18/18,4:45:00,auto,heatOff,,Sleep,76,67,68.9,52,54,0,0,0,0,,69.4,52,0,71,0,68.5,0,69.8,0,66.2,0
9/18/18,4:50:00,auto,heatOff,,Sleep,76,67,68.9,52,54,0,0,0,0,,69.5,52,0,70.9,0,68.5,0,69.7,0,66.2,0
9/18/18,4:55:00,auto,heatOff,,Sleep,76,67,68.9,52,54,0,0,0,0,,69.5,52,0,70.9,0,68.4,0,69.6,0,66.2,0
9/18/18,5:00:00,auto,heatOff,,Sleep,76,67,68.9,52,54,0,0,0,0,,69.5,52,0,70.9,0,68.3,0,69.6,0,66.2,0
9/18/18,5:05:00,auto,heatOff,,Sleep,76,67,68.8,52,54,0,0,0,0,,69.5,52,0,70.9,0,68.3,0,69.5,0,66,0
9/18/18,5:10:00,auto,heatOff,,Sleep,76,67,68.8,52,54,0,0,0,0,,69.5,52,0,70.9,0,68.3,0,69.4,0,66,0
9/18/18,5:15:00,auto,heatOff,,Sleep,76,67,68.7,51,54,0,0,0,0,,69.4,51,0,70.7,0,68.3,0,69.4,0,66,0
9/18/18,5:20:00,auto,heatOff,,Sleep,76,67,68.6,51,54,0,0,0,0,,69.2,51,0,70.7,0,68.3,0,69.4,0,65.8,0
9/18/18,5:25:00,auto,heatOff,,Sleep,76,67,68.6,52,54,0,0,0,30,,69.2,52,0,70.7,0,68.2,0,69.4,0,65.8,0
9/18/18,5:30:00,auto,heatOff,,Sleep,76,67,68.6,52,53.7,0,0,0,270,,69.2,52,0,70.7,0,68.1,0,69.2,0,65.8,0
9/18/18,5:35:00,auto,heatOff,,Sleep,76,67,68.5,51,53.7,0,0,0,0,,69.1,51,0,70.7,0,68.1,0,69.3,0,65.6,0
9/18/18,5:40:00,auto,heatOff,,Sleep,76,67,68.5,52,53.7,0,0,0,0,,69.1,52,0,70.7,0,68.1,0,69.2,0,65.6,0
9/18/18,5:45:00,auto,heatOff,,Sleep,76,67,68.5,52,53.7,0,0,0,0,,69.1,52,0,70.5,0,68.1,0,69.2,0,65.6,0
9/18/18,5:50:00,auto,heatOff,,Sleep,76,67,68.4,52,53.7,0,0,0,0,,69.1,52,0,70.5,0,68,0,69.2,0,65.6,0
9/18/18,5:55:00,auto,heatOff,,Sleep,76,67,68.4,52,53.7,0,0,0,0,,69.1,52,0,70.5,0,68,0,69,0,65.5,0
9/18/18,6:00:00,auto,heatOff,,Sleep,76,67,68.3,51,54.2,0,0,0,0,,69.1,51,0,70.5,0,67.8,0,69,0,65.4,0
9/18/18,6:05:00,auto,heatOff,,Sleep,76,67,68.3,52,54.2,0,0,0,0,,69.1,52,0,70.3,0,67.8,0,69,0,65.4,0
9/18/18,6:10:00,auto,heatOff,,Sleep,76,67,68.3,52,54.2,0,0,0,0,,69,52,0,70.3,0,67.8,0,69,0,65.4,0
9/18/18,6:15:00,auto,heatOff,,Sleep,76,67,68.2,51,54.2,0,0,0,0,,68.9,51,0,70.3,0,67.8,0,69,0,65.3,0
9/18/18,6:20:00,auto,heatOff,,Sleep,76,67,68.1,51,54.2,0,0,0,0,,68.8,51,0,70.3,0,67.6,0,68.9,0,65.3,0
9/18/18,6:25:00,auto,heatOff,,Sleep,76,67,68.1,52,54.2,0,0,0,30,,68.6,52,0,70.3,0,67.6,0,68.9,0,65.3,0
9/18/18,6:30:00,auto,heatOff,,Home,74,68,68,52,54.1,0,0,0,270,,68.5,52,0,70.3,0,67.6,0,68.9,0,65.2,0
9/18/18,6:35:00,auto,heatOff,,Home,74,68,68,52,54.1,0,0,0,0,,68.4,52,0,70.3,0,67.6,0,68.9,0,65.1,0
9/18/18,6:40:00,auto,heatOff,,Home,74,68,68,52,54.1,0,0,0,0,,68.4,52,0,70.1,0,67.6,0,68.9,0,65.1,0
9/18/18,6:45:00,auto,heatOff,,Home,74,68,68,52,54.1,0,0,0,0,,68.5,52,0,70.1,0,67.6,0,68.7,0,65.1,0
9/18/18,6:50:00,auto,heatOff,,Home,74,68,68,52,54.1,0,0,0,0,,68.6,52,0,70.1,0,67.6,0,68.7,0,65.1,0
9/18/18,6:55:00,auto,heatOff,,Home,74,68,68,52,54.1,0,0,0,0,,68.6,52,0,70.1,0,67.6,0,68.7,0,65,0
9/18/18,7:00:00,auto,heatOff,,Home,74,68,67.9,52,54.5,0,0,0,0,,68.7,52,0,70,0,67.4,0,68.7,0,64.9,0
9/18/18,7:05:00,auto,heatOff,,Home,74,68,67.9,52,54.5,0,0,0,0,,68.6,52,0,70,0,67.4,0,68.7,0,64.9,0
9/18/18,7:10:00,auto,heatOff,,Home,74,68,67.8,52,54.5,0,0,0,0,,68.6,52,0,70,0,67.4,0,68.5,0,64.9,0
9/18/18,7:15:00,auto,heatOff,,Home,74,68,67.8,52,54.5,0,0,0,0,,68.6,52,0,70,0,67.2,0,68.5,0,64.9,0
9/18/18,7:20:00,auto,heatOff,,Home,74,68,67.7,52,54.5,0,0,0,0,,68.5,52,0,69.8,0,67.2,0,68.5,0,64.7,0
9/18/18,7:25:00,auto,heatOff,,Home,74,68,67.7,52,54.5,0,0,0,30,,68.5,52,0,69.8,0,67.2,0,68.5,0,64.7,0
9/18/18,7:30:00,auto,heatOff,,Home,74,68,67.6,52,54.7,0,0,0,270,,68.4,52,0,69.8,0,67.2,0,68.3,0,64.7,0
9/18/18,7:35:00,auto,heatOff,,Home,74,68,67.6,52,54.7,0,0,0,0,,68.2,52,0,69.8,0,67.2,0,68.3,0,64.7,0
9/18/18,7:40:00,auto,heatOff,,Home,74,68,67.6,52,54.7,0,0,0,0,,68.2,52,0,69.8,0,67.2,0,68.3,0,64.7,0
9/18/18,7:45:00,auto,heatOff,,Home,74,68,67.6,52,54.7,0,0,0,0,,68.3,52,0,69.8,0,67.2,0,68.3,0,64.7,0
9/18/18,7:50:00,auto,heatOff,,Home,74,68,67.6,52,54.7,0,0,0,0,,68.3,52,0,69.8,0,67.2,0,68.3,0,64.7,0
9/18/18,7:55:00,auto,heatOff,,Home,74,68,67.6,52,54.7,0,0,0,0,,68.3,52,1,69.8,0,67.2,0,68.3,0,64.7,0
9/18/18,8:00:00,auto,heatOff,,Home,74,68,67.6,52,55,0,0,0,0,,68.2,52,0,69.8,0,67.2,0,68.3,0,65,0
9/18/18,8:05:00,auto,heatOff,,Home,74,68,67.7,52,55,0,0,0,0,,68.1,52,1,69.8,0,67.2,1,68.1,0,65.4,0
9/18/18,8:10:00,auto,heatOff,,Home,74,68,67.6,52,55,0,0,0,0,,68,52,1,69.8,0,67.2,1,68.1,0,65.3,0
9/18/18,8:15:00,auto,heatOff,,Home,74,68,67.6,52,55,0,0,0,0,,68,52,0,69.8,0,67.4,0,68.1,0,65,0
9/18/18,8:20:00,auto,heatOff,,Home,74,68,67.7,51,55,0,0,0,0,,68.1,51,0,69.8,0,67.4,0,68.1,0,64.9,0
9/18/18,8:25:00,auto,heatOff,,Home,74,68,67.7,51,55,0,0,0,30,,68.1,51,1,69.8,0,67.4,1,68.1,0,64.7,0
9/18/18,8:30:00,auto,heatOff,,Home,74,68,67.7,51,55.8,0,0,0,270,,68,51,1,69.8,0,67.4,1,68.1,0,64.7,0
9/18/18,8:35:00,auto,heatOff,,Home,74,68,67.7,52,55.8,0,0,0,0,,68,52,0,69.8,0,67.4,0,68.1,0,64.7,0
9/18/18,8:40:00,auto,heatOff,,Home,74,68,67.8,52,55.8,0,0,0,0,,68,52,0,69.8,0,67.6,0,68.1,0,64.7,0
9/18/18,8:45:00,auto,heatOff,,Home,74,68,67.7,51,55.8,0,0,0,0,,67.9,51,1,69.8,0,67.6,0,68.1,0,64.7,0
9/18/18,8:50:00,auto,heatOff,,Home,74,68,67.6,51,55.8,0,0,0,0,,67.9,51,1,69.8,0,67.5,0,68,0,64.7,0
9/18/18,8:55:00,auto,heatOff,,Home,74,68,67.6,51,55.8,0,0,0,0,,67.9,51,0,69.8,0,67.4,0,68,0,64.7,0
9/18/18,9:00:00,auto,heatOff,,Home,74,68,67.6,51,56.6,0,0,0,0,,67.9,51,0,69.8,0,67.5,0,68,0,64.7,0
9/18/18,9:05:00,auto,heatOff,,Home,74,68,67.6,51,56.6,0,0,0,0,,67.8,51,0,69.8,0,67.4,0,68,0,64.7,0
9/18/18,9:10:00,auto,heatOff,,Home,74,68,67.7,51,56.6,0,0,0,0,,67.9,51,0,69.8,0,67.6,0,67.8,0,64.7,0
9/18/18,9:15:00,auto,heatOff,,Home,74,68,67.8,51,56.6,0,0,0,0,,68,51,0,69.8,0,67.5,0,67.8,0,64.7,0
9/18/18,9:20:00,auto,heatOff,,Home,74,68,67.8,51,56.6,0,0,0,0,,68.1,51,0,69.8,0,67.4,0,67.8,0,64.7,0
9/18/18,9:25:00,auto,heatOff,,Home,74,68,67.7,51,56.6,0,0,0,30,,68.1,51,0,69.8,0,67.5,0,67.8,0,64.7,0
9/18/18,9:30:00,auto,heatOff,,Home,74,68,67.7,51,57.5,0,0,0,270,,68.1,51,0,69.8,0,67.4,0,67.8,0,64.9,0
9/18/18,9:35:00,auto,heatOff,,Home,74,68,67.6,51,57.5,0,0,0,0,,68,51,0,69.8,0,67.6,0,67.8,0,64.9,0
9/18/18,9:40:00,auto,heatOff,,Home,74,68,67.6,51,57.5,0,0,0,0,,68.1,51,0,69.8,0,67.6,0,67.8,0,64.9,0
9/18/18,9:45:00,auto,heatOff,,Home,74,68,67.6,51,57.5,0,0,0,0,,68.2,51,1,69.8,1,67.6,0,67.8,0,64.9,0
9/18/18,9:50:00,auto,heatOff,,Home,74,68,67.8,51,57.5,0,0,0,0,,68.1,51,1,69.8,1,67.6,0,67.8,0,64.9,0
9/18/18,9:55:00,auto,heatOff,,Home,74,68,68,51,57.5,0,0,0,0,,68.1,51,1,69.8,1,67.6,0,67.8,0,64.9,0
9/18/18,10:00:00,auto,heatOff,,Home,74,68,68.3,51,60.1,0,0,0,0,,68,51,1,69.8,1,67.6,0,67.8,0,65.1,0
9/18/18,10:05:00,auto,heatOff,,Home,74,68,68.5,52,60.1,0,0,0,0,,68,52,0,69.8,1,67.6,0,67.8,0,65.1,0
9/18/18,10:10:00,auto,heatOff,,Home,74,68,68.8,52,60.1,0,0,0,0,,68,52,0,69.8,1,67.6,1,67.8,0,65.1,0
9/18/18,10:15:00,auto,heatOff,,Home,74,68,68.9,52,60.1,0,0,0,0,,68.2,52,1,70,0,67.8,1,67.8,0,65.1,0
9/18/18,10:20:00,auto,heatOff,,Home,74,68,68.8,52,60.1,0,0,0,0,,68.2,52,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:25:00,auto,heatOff,,Home,74,68,68.8,52,60.1,0,0,0,30,,68.3,52,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:30:00,auto,heatOff,,Home,74,68,68.7,51,60.9,0,0,0,270,,68.3,51,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:35:00,auto,heatOff,,Home,74,68,68.7,51,60.9,0,0,0,0,,68.3,51,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:40:00,auto,heatOff,,Home,74,68,68.6,51,60.9,0,0,0,0,,68.3,51,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:45:00,auto,heatOff,,Home,74,68,68.5,51,60.9,0,0,0,0,,68.3,51,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:50:00,auto,heatOff,,Home,74,68,68.4,50,60.9,0,0,0,0,,68.3,50,0,70,0,67.8,0,67.8,0,65.3,0
9/18/18,10:55:00,auto,heatOff,,Home,74,68,68.3,50,60.9,0,0,0,0,,68.3,50,1,70,0,67.8,0,67.8,0,65.4,0
9/18/18,11:00:00,auto,heatOff,,Home,74,68,68.4,51,63.3,0,0,0,0,,68.3,51,1,70.1,0,67.8,0,67.8,0,65.4,0
9/18/18,11:05:00,auto,heatOff,,Home,74,68,68.6,51,63.3,0,0,0,0,,68.3,51,0,70.1,0,67.8,0,67.8,0,65.4,0
9/18/18,11:10:00,auto,heatOff,,Home,74,68,68.5,51,63.3,0,0,0,0,,68.3,51,0,70.1,0,67.8,0,67.8,0,65.4,0
9/18/18,11:15:00,auto,heatOff,,Home,74,68,68.4,51,63.3,0,0,0,0,,68.2,51,0,70.1,0,67.8,0,67.8,0,65.4,0
9/18/18,11:20:00,auto,heatOff,,Home,74,68,68.3,51,63.3,0,0,0,0,,68.3,51,1,70.1,0,67.8,0,68,0,65.5,0
9/18/18,11:25:00,auto,heatOff,,Home,74,68,68.2,52,63.3,0,0,0,30,,68.2,52,0,70.1,0,67.8,0,68,0,65.6,0
9/18/18,11:30:00,auto,heatOff,,Home,74,68,68.2,52,64.4,0,0,0,270,,68.2,52,0,70.1,0,67.8,0,68,0,65.6,0
9/18/18,11:35:00,auto,heatOff,,Home,74,68,68.3,51,64.4,0,0,0,0,,68.3,51,0,70.1,0,67.8,0,68,0,65.6,0
9/18/18,11:40:00,auto,heatOff,,Home,74,68,68.3,51,64.4,0,0,0,0,,68.3,51,0,70.1,0,67.9,0,68,0,65.6,0
9/18/18,11:45:00,auto,heatOff,,Home,74,68,68.3,51,64.4,0,0,0,0,,68.3,51,0,70.1,0,67.8,0,68,0,65.6,0
9/18/18,11:50:00,auto,heatOff,,Home,74,68,68.4,51,64.4,0,0,0,0,,68.4,51,0,70.1,0,67.8,0,68.1,0,65.8,0
9/18/18,11:55:00,auto,heatOff,,Home,74,68,68.2,52,64.4,0,0,0,0,,68.4,52,0,70.1,0,67.9,0,68.1,0,65.8,0
9/18/18,12:00:00,auto,heatOff,,Home,74,68,68.1,52,67,0,0,0,0,,68.4,52,0,70.1,0,68,0,68.1,0,65.8,0
9/18/18,12:05:00,auto,heatOff,,Home,74,68,68.2,52,67,0,0,0,0,,68.6,52,0,70.1,0,68,0,68.1,0,65.8,0
9/18/18,12:10:00,auto,heatOff,,Home,74,68,68.2,52,67,0,0,0,0,,68.7,52,0,70.3,0,68,0,68.1,0,66,0
9/18/18,12:15:00,auto,heatOff,,Home,74,68,68.2,52,67,0,0,0,0,,68.7,52,0,70.3,0,68,0,68.1,0,66,0
9/18/18,12:20:00,auto,heatOff,,Home,74,68,68.2,52,67,0,0,0,0,,68.8,52,1,70.3,0,68,0,68.3,0,66,0
9/18/18,12:25:00,auto,heatOff,,Home,74,68,68.3,52,67,0,0,0,30,,68.8,52,0,70.3,1,68,0,68.3,0,66.2,1
9/18/18,12:30:00,auto,heatOff,,Home,74,68,68.3,52,67.9,0,0,0,270,,68.8,52,1,70.3,1,68,0,68.3,0,66.2,1
9/18/18,12:35:00,auto,heatOff,,Home,74,68,68.3,52,67.9,0,0,0,0,,68.7,52,0,70.3,1,68,0,68.3,0,66.2,1
9/18/18,12:40:00,auto,heatOff,,Home,74,68,68.3,53,67.9,0,0,0,0,,68.7,53,0,70.4,1,68.2,1,68.3,0,66.2,0
9/18/18,12:45:00,auto,heatOff,,Home,74,68,68.4,53,67.9,0,0,0,0,,68.9,53,1,70.5,1,68.3,1,68.3,0,66.2,0
9/18/18,12:50:00,,,,,,,,,67.9,0,,,,,,,,,,,,,,,
9/18/18,12:55:00,,,,,,,,,67.9,0,,,,,,,,,,,,,,,
9/18/18,13:00:00,auto,heatOff,,Home,74,68,68.6,52,70.5,0,0,0,0,,69.1,52,0,70.7,0,68.3,0,68.5,0,66.6,0
9/18/18,13:05:00,auto,heatOff,,Home,74,68,68.7,52,70.5,0,0,0,0,,69.1,52,0,70.7,0,68.3,0,68.5,0,66.8,0
9/18/18,13:10:00,auto,heatOff,,Home,74,68,68.7,52,70.5,0,0,0,0,,69.2,52,0,70.8,0,68.3,0,68.5,0,66.9,0
9/18/18,13:15:00,auto,heatOff,,Home,74,68,68.8,52,70.5,0,0,0,0,,69.2,52,0,70.9,0,68.3,0,68.5,0,66.9,0
9/18/18,13:20:00,auto,heatOff,,Home,74,68,68.8,52,70.5,0,0,0,30,,69.3,52,0,70.9,0,68.3,0,68.5,0,66.9,0
9/18/18,13:25:00,auto,heatOff,,Home,74,68,68.9,52,70.5,0,0,0,270,,69.4,52,1,70.9,0,68.3,0,68.7,0,67.1,0
9/18/18,13:30:00,auto,heatOff,,Home,74,68,69,52,71,0,0,0,0,,69.6,52,0,70.9,1,68.5,0,68.7,0,67.2,0
9/18/18,13:35:00,auto,heatOff,,Home,74,68,69.2,52,71,0,0,0,0,,69.6,52,0,70.9,1,68.5,0,68.7,0,67.2,0
9/18/18,13:40:00,auto,heatOff,,Home,74,68,69.3,52,71,0,0,0,0,,69.5,52,0,70.9,0,68.5,0,68.7,0,67.2,0
9/18/18,13:45:00,auto,heatOff,,Home,74,68,69.6,52,71,0,0,0,0,,69.5,52,0,70.9,0,68.5,0,68.9,0,67.4,0
9/18/18,13:50:00,auto,heatOff,,Home,74,68,69.9,52,71,0,0,0,0,,69.6,52,0,71,0,68.5,0,68.9,0,67.6,0
9/18/18,13:55:00,auto,heatOff,,Home,74,68,70.2,52,71,0,0,0,0,,69.6,52,0,71,0,68.7,0,68.9,0,67.6,0
9/18/18,14:00:00,auto,heatOff,,Home,74,68,70.3,52,71.7,0,0,0,0,,69.5,52,0,71.1,0,68.7,0,68.9,0,67.6,0
9/18/18,14:05:00,auto,heatOff,,Home,74,68,70.1,52,71.7,0,0,0,0,,69.6,52,0,71.2,0,68.7,0,68.9,0,67.8,0
9/18/18,14:10:00,auto,heatOff,,Home,74,68,69.9,52,71.7,0,0,0,0,,69.6,52,0,71.3,0,68.7,0,69,0,67.8,0
9/18/18,14:15:00,auto,heatOff,,Home,74,68,69.8,52,71.7,0,0,0,0,,69.6,52,0,71.4,1,68.7,0,69,0,67.9,1
9/18/18,14:20:00,auto,heatOff,,Home,74,68,69.7,52,71.7,0,0,0,30,,69.6,52,1,71.2,1,68.7,0,69,0,68,1
9/18/18,14:25:00,auto,heatOff,,Home,74,68,69.7,53,71.7,0,0,0,270,,69.6,53,0,71.2,1,68.7,0,69,0,68,1
9/18/18,14:30:00,auto,heatOff,,Home,74,68,69.7,53,72.2,0,0,0,0,,69.8,53,0,71.2,0,68.9,0,69,0,68,0
9/18/18,14:35:00,auto,heatOff,,Home,74,68,69.7,53,72.2,0,0,0,0,,69.9,53,0,71.2,0,68.9,0,69.1,0,68.1,0
9/18/18,14:40:00,auto,heatOff,,Home,74,68,69.7,53,72.2,0,0,0,0,,69.9,53,0,71.2,0,68.9,0,69.2,0,68.2,0
9/18/18,14:45:00,auto,heatOff,,Home,74,68,69.8,52,72.2,0,0,0,0,,69.9,52,0,71.3,0,68.9,0,69.2,0,68.3,0
9/18/18,14:50:00,auto,heatOff,,Home,74,68,69.9,52,72.2,0,0,0,0,,70,52,0,71.4,0,69,0,69.3,0,68.3,0
9/18/18,14:55:00,auto,heatOff,,Home,74,68,69.9,52,72.2,0,0,0,0,,70.1,52,0,71.4,0,69,0,69.4,0,68.3,0
9/18/18,15:00:00,auto,heatOff,,Home,74,68,69.8,52,72.7,0,0,0,0,,70.2,52,0,71.4,0,69,0,69.4,0,68.4,0
9/18/18,15:05:00,auto,heatOff,,Home,74,68,69.8,52,72.7,0,0,0,0,,70.3,52,0,71.4,0,69,0,69.4,0,68.5,0
9/18/18,15:10:00,auto,heatOff,,Home,74,68,69.8,52,72.7,0,0,0,0,,70.4,52,0,71.4,0,69,0,69.5,0,68.6,0
9/18/18,15:15:00,auto,heatOff,,Home,74,68,69.8,52,72.7,0,0,0,0,,70.3,52,0,71.4,0,69.2,0,69.6,0,68.7,0
9/18/18,15:20:00,auto,heatOff,,Home,74,68,69.8,52,72.7,0,0,0,30,,70.3,52,0,71.5,0,69.2,0,69.6,0,68.7,0
9/18/18,15:25:00,auto,heatOff,,Home,74,68,69.9,52,72.7,0,0,0,270,,70.4,52,0,71.6,0,69.2,0,69.6,0,68.8,0
9/18/18,15:30:00,auto,heatOff,,Home,74,68,69.9,52,72.2,0,0,0,0,,70.5,52,0,71.6,0,69.2,0,69.7,0,68.9,0
9/18/18,15:35:00,auto,heatOff,,Home,74,68,70,52,72.2,0,0,0,0,,70.4,52,0,71.6,0,69.2,0,69.8,0,69,0
9/18/18,15:40:00,auto,heatOff,,Home,74,68,70,53,72.2,0,0,0,0,,70.4,53,0,71.6,0,69.4,0,69.8,0,69,0
9/18/18,15:45:00,auto,heatOff,,Home,74,68,70.1,53,72.2,0,0,0,0,,70.5,53,0,71.6,0,69.4,0,69.8,0,69.2,0
9/18/18,15:50:00,auto,heatOff,,Home,74,68,70.1,53,72.2,0,0,0,0,,70.6,53,0,71.6,0,69.4,0,69.9,0,69.2,0
9/18/18,15:55:00,auto,heatOff,,Home,74,68,70.2,54,72.2,0,0,0,0,,70.6,54,0,71.7,0,69.4,0,70,0,69.4,0
9/18/18,16:00:00,auto,heatOff,,Home,74,68,70.3,53,72.2,0,0,0,0,,70.8,53,0,71.8,0,69.4,0,70,0,69.6,0
9/18/18,16:05:00,auto,heatOff,,Home,74,68,70.4,53,72.2,0,0,0,0,,70.9,53,1,71.8,1,69.6,0,70,0,69.9,0
9/18/18,16:10:00,auto,heatOff,,Home,74,68,70.6,53,72.2,0,0,0,0,,70.9,53,0,71.8,1,69.6,0,70.1,0,70.5,0
9/18/18,16:15:00,auto,heatOff,,Home,74,68,70.8,52,72.2,0,0,0,0,,71,52,1,72,1,69.6,0,70.1,0,70.7,0
9/18/18,16:20:00,auto,heatOff,,Home,74,68,71,52,72.2,0,0,0,30,,71,52,1,72,1,69.7,0,70.1,0,71.6,0
9/18/18,16:25:00,auto,heatOff,,Home,74,68,71.1,54,72.2,0,0,0,270,,70.8,54,1,72,1,69.8,0,70.2,0,72,0
9/18/18,16:30:00,auto,heatOff,,Home,74,68,71.2,54,72.2,0,0,0,0,,70.5,54,1,72,0,69.8,0,70.3,0,72.7,0
9/18/18,16:35:00,auto,heatOff,,Home,74,68,71.1,55,72.2,0,0,0,0,,70.1,55,1,72,0,69.8,0,70.4,0,72.5,0
9/18/18,16:40:00,auto,heatOff,,Home,74,68,71.1,56,72.2,0,0,0,0,,70.2,56,0,72,0,69.9,0,70.5,0,71.8,0
9/18/18,16:45:00,auto,heatOff,,Home,74,68,71.1,55,72.2,0,0,0,0,,70.3,55,0,72,0,70,0,70.5,0,71.6,0
9/18/18,16:50:00,auto,heatOff,,Home,74,68,71.1,54,72.2,0,0,0,0,,70.3,54,0,72,0,70,0,70.5,0,71.6,0
9/18/18,16:55:00,auto,heatOff,,Home,74.9,69.9,71,54,72.2,0,0,0,0,,70.1,54,0,72.1,0,70,0,70.6,0,71.6,0
9/18/18,17:00:00,auto,heatOff,,Dinner,75,70,70.9,54,69.2,0,0,0,0,,70.2,54,0,72.1,0,70,0,70.7,0,72.1,0
9/18/18,17:05:00,auto,heatOff,,Dinner,75,70,71,54,69.2,0,0,0,0,,70.5,54,1,72.1,0,70.1,0,70.7,0,72.3,0
9/18/18,17:10:00,auto,heatOff,,Dinner,75,70,71.1,55,69.2,0,0,0,0,,70.7,55,0,72.2,0,70.3,0,70.7,0,72.1,0
9/18/18,17:15:00,auto,heatOff,,Dinner,75,70,71.3,55,69.2,0,0,0,0,,71,55,0,72.4,0,70.5,0,70.8,0,71.8,0
9/18/18,17:20:00,auto,heatOff,,Dinner,75,70,71.3,56,69.2,0,0,0,30,,71.3,56,1,72.7,0,70.7,0,70.9,0,71.6,0
9/18/18,17:25:00,auto,heatOff,,Dinner,75,70,71.5,57,69.2,0,0,0,270,,71.5,57,0,72.7,0,70.9,0,70.9,0,71.6,0
9/18/18,17:30:00,auto,heatOff,,Dinner,75,70,71.6,57,68.8,0,0,0,0,,71.6,57,0,72.7,0,70.9,0,70.9,0,71.6,0
9/18/18,17:35:00,auto,heatOff,,Dinner,75,70,71.6,56,68.8,0,0,0,0,,71.6,56,0,72.9,0,70.9,0,71,0,71.6,0
9/18/18,17:40:00,auto,heatOff,,Dinner,75,70,71.6,55,68.8,0,0,0,0,,71.6,55,1,72.9,0,70.9,0,71,0,71.5,0
9/18/18,17:45:00,auto,heatOff,,Dinner,75,70,71.4,54,68.8,0,0,0,0,,71.5,54,0,72.9,0,70.9,1,71,0,71.3,0
9/18/18,17:50:00,auto,heatOff,,Dinner,75,70,71.3,54,68.8,0,0,0,0,,71.4,54,1,72.9,0,70.9,1,71,0,71.2,0
9/18/18,17:55:00,auto,heatOff,,Dinner,74,68.1,71.3,53,68.8,0,0,0,0,,71.5,53,0,72.7,0,70.9,1,71,0,71.2,0
9/18/18,18:00:00,auto,heatOff,smartHome,Dinner,74,68,71.2,53,67,0,0,0,0,,71.4,53,0,72.7,0,70.9,1,71,0,71.2,0
9/18/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,67,0,0,0,0,,71.3,53,1,72.7,0,70.9,1,71,0,71.2,0
9/18/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,71,53,67,0,0,0,0,,71.2,53,0,72.7,0,70.7,1,71,0,71.1,0
9/18/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,67,0,0,0,0,,71.2,53,0,72.5,0,70.7,0,71,0,71,0
9/18/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,70.8,53,67,0,0,0,30,,71.1,53,1,72.5,0,70.5,0,71,0,71,0
9/18/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,70.7,53,67,0,0,0,270,,71,53,1,72.3,0,70.5,0,71,0,71,0
9/18/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,70.6,52,65.3,0,0,0,0,,71,52,0,72.3,0,70.3,0,71,0,71,0
9/18/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,70.6,52,65.3,0,0,0,0,,71,52,1,72.3,0,70.3,0,71,0,71,0
9/18/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,70.8,53,65.3,0,0,0,0,,71.2,53,0,72.3,0,70.4,0,71,0,70.9,0
9/18/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,71.1,52,65.3,0,0,0,0,,71.5,52,0,72.4,0,70.6,0,71,0,70.9,0
9/18/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,71.2,52,65.3,0,0,0,0,,71.7,52,0,72.6,0,70.7,0,71,0,70.9,0
9/18/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,71.5,52,65.3,0,0,0,0,,71.9,52,0,72.7,0,70.8,0,71,0,70.9,0
9/18/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,71.6,52,64.9,0,0,0,0,,72,52,0,72.7,0,70.9,0,71,0,70.9,0
9/18/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,71.8,51,64.9,0,0,0,0,,72.1,51,0,72.7,0,70.9,0,71,0,70.9,0
9/18/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,71.7,51,64.9,0,0,0,0,,72.1,51,0,72.7,0,70.7,0,71.1,0,70.9,0
9/18/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,71.7,51,64.9,0,0,0,0,,72.2,51,0,72.8,0,70.8,0,71.2,0,70.9,0
9/18/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,71.6,51,64.9,0,0,0,30,,72.2,51,0,72.9,0,70.9,0,71.2,0,70.9,0
9/18/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,71.6,51,64.9,0,0,0,270,,72.2,51,0,72.9,0,70.9,0,71.2,0,70.7,0
9/18/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63.5,0,0,0,0,,72.2,51,0,72.9,0,70.9,0,71.2,0,70.8,0
9/18/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63.5,0,0,0,0,,72.1,51,0,72.9,0,70.9,0,71.2,0,70.7,0
9/18/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63.5,0,0,0,0,,72,51,0,72.9,0,70.9,0,71.2,0,70.7,0
9/18/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63.5,0,0,0,0,,72,51,0,73,0,70.9,0,71.2,0,70.7,0
9/18/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63.5,0,0,0,0,,72,51,0,73,0,70.9,0,71.2,0,70.7,0
9/18/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63.5,0,0,0,0,,72,51,0,73,0,70.9,0,71.2,0,70.5,0
9/18/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63,0,0,0,0,,72,51,0,73.1,0,70.9,0,71.2,0,70.5,0
9/18/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,71.5,51,63,0,0,0,0,,71.9,51,0,73,0,70.9,0,71.2,0,70.5,0
9/18/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,71.4,51,63,0,0,0,0,,71.8,51,1,73,0,70.9,0,71.2,0,70.5,0
9/18/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,71.4,52,63,0,0,0,0,,71.6,52,1,73,0,70.9,0,71.4,0,70.5,0
9/18/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,71.3,53,63,0,0,0,30,,71.5,53,0,73,0,70.7,0,71.4,0,70.4,0
9/18/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,71.3,53,63,0,0,0,270,,71.4,53,1,73,0,70.8,0,71.4,0,70.3,0
9/18/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,71.3,53,62.1,0,0,0,0,,71.3,53,0,73,0,70.9,0,71.4,0,70.3,0
9/18/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,71.2,53,62.1,0,0,0,0,,71.3,53,0,73,0,70.9,1,71.4,0,70.3,0
9/18/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,71.1,52,62.1,0,0,0,0,,71.2,52,0,73,0,70.9,1,71.4,0,70.2,0
9/18/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,71,52,62.1,0,0,0,0,,71.2,52,1,73.1,0,70.9,1,71.4,0,70.1,0
9/18/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,71.1,52,62.1,0,0,0,0,,71.3,52,0,73.2,0,70.9,1,71.4,0,70.1,0
9/18/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,71.1,52,62.1,0,0,0,0,,71.3,52,0,73.2,0,70.9,1,71.4,0,70.1,0
9/18/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,71.1,52,60.7,0,0,0,0,,71.3,52,0,73.2,0,70.9,1,71.4,0,70.1,0
9/18/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,60.7,0,0,0,0,,71.4,53,0,73.2,0,70.9,0,71.4,0,70,0
9/18/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,60.7,0,0,0,0,,71.3,53,0,73.2,0,70.9,0,71.4,0,70,0
9/18/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,71,52,60.7,0,0,0,0,,71.2,52,0,73,0,70.9,0,71.4,0,70,0
9/18/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,60.7,0,0,0,30,,71.1,53,0,73.1,0,70.9,0,71.4,0,69.9,0
9/18/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,70.8,53,60.7,0,0,0,270,,71.2,53,0,73.2,0,70.7,0,71.4,0,69.8,0
9/18/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,70.8,53,60,0,0,0,0,,71.1,53,0,73.1,0,70.7,0,71.4,0,69.8,0
9/18/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,60,0,0,0,0,,71.1,53,0,73,0,70.7,0,71.4,0,69.8,0
9/18/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,71,53,60,0,0,0,0,,71,53,0,73,0,70.7,0,71.4,0,69.8,0
9/18/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,71,53,60,0,0,0,0,,71,53,0,73,0,70.7,0,71.4,0,69.8,0
9/18/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,71,53,60,0,0,0,0,,71,53,0,73,0,70.7,0,71.4,0,69.6,0
9/18/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,71.1,53,60,0,0,0,0,,71,53,0,73,0,70.7,0,71.4,0,69.6,0
9/18/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.6,0,0,0,0,,70.9,53,0,73,0,70.5,0,71.4,0,69.6,0
9/18/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.6,0,0,0,0,,70.8,53,0,73,0,70.6,0,71.4,0,69.4,0
9/18/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.6,0,0,0,0,,70.8,53,0,73,0,70.5,0,71.4,0,69.4,0
9/18/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.6,0,0,0,0,,70.8,53,0,73,0,70.5,0,71.4,0,69.4,0
9/18/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,71,53,58.6,0,0,0,30,,70.8,53,0,73,0,70.5,0,71.4,0,69.4,0
9/18/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,58.6,0,0,0,270,,70.8,53,0,73,0,70.5,0,71.4,0,69.2,0
9/18/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,70.9,53,58,0,0,0,0,,70.7,53,0,72.9,0,70.5,0,71.4,0,69.2,0
9/18/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,70.8,53,58,0,0,0,0,,70.6,53,1,72.9,0,70.5,0,71.3,0,69,0
9/18/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,70.8,53,58,0,0,0,0,,70.6,53,1,72.9,0,70.5,0,71.2,0,69,0
9/18/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,70.7,53,58,0,0,0,0,,70.5,53,0,72.9,0,70.4,0,71.2,0,69,0
9/18/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,70.7,53,58,0,0,0,0,,70.5,53,0,72.9,0,70.3,0,71.2,0,69,0
9/18/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,70.6,53,58,0,0,0,0,,70.4,53,0,72.9,0,70.3,0,71.2,0,69,0
9/18/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,70.5,53,57.6,0,0,0,0,,70.4,53,0,72.9,0,70.3,0,71.2,0,68.9,0
9/18/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,70.5,53,57.6,0,0,0,0,,70.4,53,0,72.9,0,70.3,0,71.2,0,68.9,0
9/18/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,70.4,53,57.6,0,0,0,0,,70.4,53,0,72.9,0,70.3,0,71.2,0,68.9,0
9/18/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,70.4,53,57.6,0,0,0,0,,70.3,53,0,72.8,0,70.2,0,71.2,0,68.9,0
9/18/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,70.4,53,57.6,0,0,0,30,,70.3,53,0,72.7,0,70.1,0,71.1,0,68.8,0
9/18/18,23:25:00,auto,heatOff,smartHome,Dinner,75.9,67,70.4,53,57.6,0,0,0,270,,70.2,53,0,72.7,0,70.1,0,71,0,68.7,0
9/18/18,23:30:00,,,,,,,,,57,0,,,,,,,,,,,,,,,
9/18/18,23:35:00,auto,heatOff,,Sleep,76,67,70.4,53,57,0,0,0,0,,70,53,0,72.7,0,70.1,0,71.2,0,68.6,0
9/18/18,23:40:00,auto,heatOff,,Sleep,76,67,70.4,53,57,0,0,0,0,,70,53,0,72.7,0,70.1,0,71.2,0,68.5,0
9/18/18,23:45:00,auto,heatOff,,Sleep,76,67,70.4,53,57,0,0,0,0,,70.1,53,0,72.7,0,70,0,71.1,0,68.5,0
9/18/18,23:50:00,auto,heatOff,,Sleep,76,67,70.4,53,57,0,0,0,0,,70.1,53,0,72.7,0,70,0,71,0,68.4,0
9/18/18,23:55:00,auto,heatOff,,Sleep,76,67,70.4,53,57,0,0,0,0,,70.2,53,0,72.7,0,70,0,71,0,68.3,0
9/19/18,0:00:00,auto,heatOff,,Sleep,76,67,70.4,53,57.1,0,0,0,0,,70.2,53,0,72.6,0,70,0,71,0,68.3,0
9/19/18,0:05:00,auto,heatOff,,Sleep,76,67,70.4,53,57.1,0,0,0,0,,70.2,53,0,72.5,0,70,0,71,0,68.3,0
9/19/18,0:10:00,auto,heatOff,,Sleep,76,67,70.3,53,57.1,0,0,0,0,,70.2,53,0,72.5,0,69.9,0,71,0,68.3,0
9/19/18,0:15:00,auto,heatOff,,Sleep,76,67,70.3,53,57.1,0,0,0,0,,70.2,53,0,72.5,0,69.8,0,70.9,0,68.3,0
9/19/18,0:20:00,auto,heatOff,,Sleep,76,67,70.2,53,57.1,0,0,0,0,,70.1,53,0,72.5,0,69.8,0,70.9,0,68.1,0
9/19/18,0:25:00,auto,heatOff,,Sleep,76,67,70.2,53,57.1,0,0,0,30,,70.1,53,0,72.5,0,69.8,0,70.9,0,68.1,0
9/19/18,0:30:00,auto,heatOff,,Sleep,76,67,70.2,53,56.5,0,0,0,270,,70,53,0,72.5,0,69.8,0,70.9,0,68.1,0
9/19/18,0:35:00,auto,heatOff,,Sleep,76,67,70.1,53,56.5,0,0,0,0,,69.9,53,0,72.4,0,69.8,0,70.9,0,68,0
9/19/18,0:40:00,auto,heatOff,,Sleep,76,67,70.1,53,56.5,0,0,0,0,,69.8,53,0,72.3,0,69.8,0,70.9,0,68,0
9/19/18,0:45:00,auto,heatOff,,Sleep,76,67,70.1,53,56.5,0,0,0,0,,69.8,53,0,72.3,0,69.7,0,70.9,0,68,0
9/19/18,0:50:00,auto,heatOff,,Sleep,76,67,70,53,56.5,0,0,0,0,,69.8,53,0,72.3,0,69.6,0,70.9,0,67.8,0
9/19/18,0:55:00,auto,heatOff,,Sleep,76,67,70,53,56.5,0,0,0,0,,69.8,53,0,72.3,0,69.6,0,70.9,0,67.8,0
9/19/18,1:00:00,auto,heatOff,,Sleep,76,67,70,53,56.1,0,0,0,0,,69.8,53,0,72.3,0,69.6,0,70.8,0,67.8,0
9/19/18,1:05:00,auto,heatOff,,Sleep,76,67,70,53,56.1,0,0,0,0,,69.8,53,0,72.3,0,69.5,0,70.7,0,67.8,0
9/19/18,1:10:00,auto,heatOff,,Sleep,76,67,69.9,53,56.1,0,0,0,0,,69.8,53,0,72.2,0,69.4,0,70.7,0,67.6,0
9/19/18,1:15:00,auto,heatOff,,Sleep,76,67,69.9,53,56.1,0,0,0,0,,69.7,53,0,72.1,0,69.4,0,70.7,0,67.6,0
9/19/18,1:20:00,auto,heatOff,,Sleep,76,67,69.8,53,56.1,0,0,0,0,,69.6,53,0,72.1,0,69.4,0,70.7,0,67.6,0
9/19/18,1:25:00,auto,heatOff,,Sleep,76,67,69.8,53,56.1,0,0,0,30,,69.6,53,0,72.1,0,69.4,0,70.6,0,67.6,0
9/19/18,1:30:00,auto,heatOff,,Sleep,76,67,69.7,53,55.5,0,0,0,270,,69.5,53,0,72.1,0,69.4,0,70.5,0,67.5,0
9/19/18,1:35:00,auto,heatOff,,Sleep,76,67,69.7,53,55.5,0,0,0,0,,69.4,53,0,72.1,0,69.4,0,70.5,0,67.3,0
9/19/18,1:40:00,auto,heatOff,,Sleep,76,67,69.6,53,55.5,0,0,0,0,,69.3,53,0,72,0,69.3,0,70.6,0,67.2,0
9/19/18,1:45:00,auto,heatOff,,Sleep,76,67,69.6,53,55.5,0,0,0,0,,69.3,53,0,72,0,69.2,0,70.5,0,67.2,0
9/19/18,1:50:00,auto,heatOff,,Sleep,76,67,69.6,53,55.5,0,0,0,0,,69.3,53,0,72,0,69.2,0,70.5,0,67.2,0
9/19/18,1:55:00,auto,heatOff,,Sleep,76,67,69.6,53,55.5,0,0,0,0,,69.4,53,0,72,0,69.2,0,70.5,0,67.2,0
9/19/18,2:00:00,auto,heatOff,,Sleep,76,67,69.6,53,56,0,0,0,0,,69.4,53,0,72,0,69.1,0,70.5,0,67.2,0
9/19/18,2:05:00,auto,heatOff,,Sleep,76,67,69.5,53,56,0,0,0,0,,69.3,53,0,72,0,69,0,70.4,0,67.1,0
9/19/18,2:10:00,auto,heatOff,,Sleep,76,67,69.5,53,56,0,0,0,0,,69.3,53,0,71.9,0,69,0,70.3,0,67.1,0
9/19/18,2:15:00,auto,heatOff,,Sleep,76,67,69.5,53,56,0,0,0,0,,69.3,53,0,71.8,0,69,0,70.3,0,67.1,0
9/19/18,2:20:00,auto,heatOff,,Sleep,76,67,69.4,53,56,0,0,0,0,,69.2,53,0,71.8,0,69,0,70.3,0,67,0
9/19/18,2:25:00,auto,heatOff,,Sleep,76,67,69.4,53,56,0,0,0,30,,69.2,53,0,71.8,0,69,0,70.3,0,66.9,0
9/19/18,2:30:00,auto,heatOff,,Sleep,76,67,69.3,53,55.3,0,0,0,270,,69.2,53,0,71.7,0,69,0,70.2,0,66.9,0
9/19/18,2:35:00,auto,heatOff,,Sleep,76,67,69.3,53,55.3,0,0,0,0,,69,53,0,71.6,0,69,0,70.1,0,66.8,0
9/19/18,2:40:00,auto,heatOff,,Sleep,76,67,69.2,53,55.3,0,0,0,0,,69,53,0,71.7,0,69,0,70.1,0,66.7,0
9/19/18,2:45:00,auto,heatOff,,Sleep,76,67,69.2,53,55.3,0,0,0,0,,69,53,0,71.6,0,68.9,0,70.1,0,66.7,0
9/19/18,2:50:00,auto,heatOff,,Sleep,76,67,69.2,53,55.3,0,0,0,0,,69,53,0,71.6,0,68.9,0,70.1,0,66.7,0
9/19/18,2:55:00,auto,heatOff,,Sleep,76,67,69.2,53,55.3,0,0,0,0,,69.1,53,0,71.6,0,68.9,0,70.1,0,66.5,0
9/19/18,3:00:00,auto,heatOff,,Sleep,76,67,69.2,53,55.3,0,0,0,0,,69,53,0,71.6,0,68.9,0,70,0,66.5,0
9/19/18,3:05:00,auto,heatOff,,Sleep,76,67,69.1,53,55.3,0,0,0,0,,69,53,0,71.5,0,68.7,0,70,0,66.5,0
9/19/18,3:10:00,auto,heatOff,,Sleep,76,67,69.1,53,55.3,0,0,0,0,,69,53,0,71.4,0,68.7,0,70,0,66.5,0
9/19/18,3:15:00,auto,heatOff,,Sleep,76,67,69,53,55.3,0,0,0,0,,69,53,0,71.4,0,68.7,0,70,0,66.3,0
9/19/18,3:20:00,auto,heatOff,,Sleep,76,67,69,53,55.3,0,0,0,0,,68.9,53,0,71.4,0,68.7,0,69.8,0,66.3,0
9/19/18,3:25:00,auto,heatOff,,Sleep,76,67,69,53,55.3,0,0,0,30,,68.8,53,0,71.4,0,68.7,0,69.8,0,66.3,0
9/19/18,3:30:00,auto,heatOff,,Sleep,76,67,68.9,53,54.5,0,0,0,270,,68.7,53,0,71.3,0,68.5,0,69.8,0,66.3,0
9/19/18,3:35:00,auto,heatOff,,Sleep,76,67,68.8,53,54.5,0,0,0,0,,68.6,53,0,71.2,0,68.5,0,69.8,0,66.2,0
9/19/18,3:40:00,auto,heatOff,,Sleep,76,67,68.8,53,54.5,0,0,0,0,,68.5,53,0,71.2,0,68.5,0,69.8,0,66.2,0
9/19/18,3:45:00,auto,heatOff,,Sleep,76,67,68.8,53,54.5,0,0,0,0,,68.6,53,0,71.2,0,68.5,0,69.8,0,66,0
9/19/18,3:50:00,auto,heatOff,,Sleep,76,67,68.7,53,54.5,0,0,0,0,,68.6,53,0,71.2,0,68.3,0,69.6,0,66,0
9/19/18,3:55:00,auto,heatOff,,Sleep,76,67,68.7,53,54.5,0,0,0,0,,68.7,53,0,71.1,0,68.3,0,69.6,0,66,0
9/19/18,4:00:00,auto,heatOff,,Sleep,76,67,68.7,53,54.6,0,0,0,0,,68.7,53,0,71,0,68.3,0,69.6,0,66,0
9/19/18,4:05:00,auto,heatOff,,Sleep,76,67,68.6,53,54.6,0,0,0,0,,68.7,53,0,71,0,68.3,0,69.4,0,65.8,0
9/19/18,4:10:00,auto,heatOff,,Sleep,76,67,68.6,53,54.6,0,0,0,0,,68.7,53,0,70.9,0,68.3,0,69.4,0,65.8,0
9/19/18,4:15:00,auto,heatOff,,Sleep,76,67,68.6,52,54.6,0,0,0,0,,68.7,52,0,70.9,0,68.3,0,69.4,0,65.8,0
9/19/18,4:20:00,auto,heatOff,,Sleep,76,67,68.5,52,54.6,0,0,0,0,,68.6,52,0,70.9,0,68.1,0,69.4,0,65.8,0
9/19/18,4:25:00,auto,heatOff,,Sleep,76,67,68.5,52,54.6,0,0,0,30,,68.6,52,0,70.9,0,68.1,0,69.4,0,65.7,0
9/19/18,4:30:00,auto,heatOff,,Sleep,76,67,68.4,52,53.6,0,0,0,270,,68.5,52,0,70.9,0,68.1,0,69.4,0,65.6,0
9/19/18,4:35:00,auto,heatOff,,Sleep,76,67,68.3,52,53.6,0,0,0,0,,68.3,52,0,70.9,0,68,0,69.2,0,65.5,0
9/19/18,4:40:00,auto,heatOff,,Sleep,76,67,68.3,53,53.6,0,0,0,0,,68.3,53,0,70.9,0,68,0,69.2,0,65.4,0
9/19/18,4:45:00,auto,heatOff,,Sleep,76,67,68.3,53,53.6,0,0,0,0,,68.4,53,0,70.7,0,68,0,69.2,0,65.4,0
9/19/18,4:50:00,auto,heatOff,,Sleep,76,67,68.3,53,53.6,0,0,0,0,,68.4,53,0,70.7,0,68,0,69.2,0,65.4,0
9/19/18,4:55:00,auto,heatOff,,Sleep,76,67,68.3,52,53.6,0,0,0,0,,68.4,52,0,70.7,0,68,0,69.1,0,65.4,0
9/19/18,5:00:00,auto,heatOff,,Sleep,76,67,68.2,52,53.7,0,0,0,0,,68.4,52,0,70.6,0,68,0,69,0,65.3,0
9/19/18,5:05:00,auto,heatOff,,Sleep,76,67,68.2,53,53.7,0,0,0,0,,68.4,53,0,70.5,0,67.8,0,69,0,65.3,0
9/19/18,5:10:00,auto,heatOff,,Sleep,76,67,68.2,53,53.7,0,0,0,0,,68.4,53,0,70.5,0,67.9,0,69,0,65.3,0
9/19/18,5:15:00,auto,heatOff,,Sleep,76,67,68.1,53,53.7,0,0,0,0,,68.3,53,0,70.5,0,67.8,0,69,0,65.3,0
9/19/18,5:20:00,auto,heatOff,,Sleep,76,67,68.1,53,53.7,0,0,0,0,,68.2,53,0,70.5,0,67.8,0,69,0,65.2,0
9/19/18,5:25:00,auto,heatOff,,Sleep,76,67,68.1,53,53.7,0,0,0,30,,68.2,53,0,70.5,0,67.8,0,68.9,0,65.1,0
9/19/18,5:30:00,auto,heatOff,,Sleep,76,67,68,53,53.1,0,0,0,270,,68.2,53,0,70.4,0,67.6,0,68.9,0,65.1,0
9/19/18,5:35:00,auto,heatOff,,Sleep,76,67,67.9,53,53.1,0,0,0,0,,68,53,0,70.3,0,67.6,0,68.9,0,65.1,0
9/19/18,5:40:00,auto,heatOff,,Sleep,76,67,67.9,53,53.1,0,0,0,0,,67.9,53,0,70.3,0,67.6,0,68.9,0,64.9,0
9/19/18,5:45:00,auto,heatOff,,Sleep,76,67,67.9,53,53.1,0,0,0,0,,68,53,0,70.3,0,67.6,0,68.7,0,64.9,0
9/19/18,5:50:00,auto,heatOff,,Sleep,76,67,67.9,53,53.1,0,0,0,0,,68,53,0,70.3,0,67.6,0,68.7,0,64.9,0
9/19/18,5:55:00,auto,heatOff,,Sleep,76,67,67.8,53,53.1,0,0,0,0,,68,53,0,70.3,0,67.4,0,68.7,0,64.7,0
9/19/18,6:00:00,auto,heatOff,,Sleep,76,67,67.7,53,53.5,0,0,0,0,,67.9,53,0,70.1,0,67.4,0,68.7,0,64.7,0
9/19/18,6:05:00,auto,heatOff,,Sleep,76,67,67.7,52,53.5,0,0,0,0,,68,52,0,70.1,0,67.4,0,68.5,0,64.7,0
9/19/18,6:10:00,auto,heatOff,,Sleep,76,67,67.7,52,53.5,0,0,0,0,,67.9,52,0,70.1,0,67.4,0,68.5,0,64.7,0
9/19/18,6:15:00,auto,heatOff,,Sleep,76,67,67.6,52,53.5,0,0,0,0,,67.8,52,0,70.1,0,67.3,0,68.5,0,64.7,0
9/19/18,6:20:00,auto,heatOff,,Sleep,76,67,67.5,52,53.5,0,0,0,0,,67.6,52,0,70.1,0,67.2,0,68.5,0,64.5,0
9/19/18,6:25:00,auto,heatOff,,Sleep,76,67,67.5,53,53.5,0,0,0,30,,67.6,53,0,70.1,0,67.2,0,68.3,0,64.5,0
9/19/18,6:30:00,auto,heatStage1On,,Home,74,68,67.5,53,52.8,0,0,300,300,,67.7,53,0,70,0,67.2,0,68.3,0,64.4,0
9/19/18,6:35:00,auto,heatOff,,Home,74,68,68,51,52.8,0,0,0,0,,68.3,51,0,70.1,0,67.6,0,68.5,0,65.1,0
9/19/18,6:40:00,auto,heatOff,,Home,74,68,67.9,53,52.8,0,0,0,0,,68,53,0,70.2,0,67.9,0,68.5,0,65.2,0
9/19/18,6:45:00,auto,heatOff,,Home,74,68,67.9,53,52.8,0,0,0,0,,67.8,53,0,70.3,0,67.8,0,68.5,0,65.2,0
9/19/18,6:50:00,auto,heatOff,,Home,74,68,67.7,53,52.8,0,0,0,0,,67.7,53,0,70.3,0,67.6,0,68.5,0,65,0
9/19/18,6:55:00,auto,heatOff,,Home,74,68,67.6,53,52.8,0,0,0,0,,67.5,53,0,70.1,0,67.4,0,68.4,0,64.8,0
9/19/18,7:00:00,auto,heatOff,,Home,74,68,67.5,53,53.7,0,0,135,135,,67.4,53,0,70.1,0,67.3,0,68.3,0,64.7,0
9/19/18,7:05:00,,,,,,,,,53.7,0,,,,,,,,,,,,,,,
9/19/18,7:10:00,,,,,,,,,53.7,0,,,,,,,,,,,,,,,
9/19/18,7:15:00,auto,heatOff,,Home,74,68,67.7,52,53.7,0,0,210,210,,68.3,52,0,70.3,0,68,0,68.3,0,65.3,0
9/19/18,7:20:00,auto,heatStage1On,,Home,74,68,68,53,53.7,0,0,90,135,,68.2,53,0,70.3,0,68.1,0,68.4,0,65.4,0
9/19/18,7:25:00,auto,heatOff,,Home,74,68,68.2,53,53.7,0,0,0,0,,68.2,53,0,70.5,0,68.4,0,68.6,0,65.8,0
9/19/18,7:30:00,auto,heatOff,,Home,74,68,68.2,53,53.9,0,0,0,0,,68.1,53,0,70.5,0,68.4,0,68.5,0,65.8,0
9/19/18,7:35:00,auto,heatOff,,Home,74,68,68,53,53.9,0,0,0,0,,67.9,53,0,70.4,0,68.1,0,68.3,0,65.5,0
9/19/18,7:40:00,auto,heatOff,,Home,74,68,67.9,53,53.9,0,0,0,0,,67.9,53,0,70.3,0,67.8,0,68.3,0,65.3,0
9/19/18,7:45:00,auto,heatOff,,Home,74,68,67.8,53,53.9,0,0,0,0,,67.9,53,0,70.2,0,67.8,0,68.1,0,65.2,0
9/19/18,7:50:00,auto,heatOff,,Home,74,68,67.7,53,53.9,0,0,0,0,,67.9,53,0,70.1,0,67.6,0,68.1,0,65.1,0
9/19/18,7:55:00,auto,heatOff,,Home,74,68,67.7,53,53.9,0,0,0,0,,67.9,53,0,70.1,0,67.6,0,68,0,65.1,0
9/19/18,8:00:00,auto,heatOff,,Home,74,68,67.7,53,54.6,0,0,0,0,,67.9,53,0,70.1,0,67.6,0,68,0,65.2,0
9/19/18,8:05:00,auto,heatOff,,Home,74,68,67.7,53,54.6,0,0,0,0,,67.8,53,1,70,0,67.6,0,68,0,65.4,0
9/19/18,8:10:00,auto,heatOff,,Home,74,68,67.6,53,54.6,0,0,0,0,,67.7,53,1,70,0,67.4,0,68,0,65.2,0
9/19/18,8:15:00,auto,heatOff,,Home,74,68,67.6,53,54.6,0,0,0,0,,67.7,53,1,70,0,67.5,0,68,0,65,0
9/19/18,8:20:00,auto,heatOff,,Home,74,68,67.5,54,54.6,0,0,30,30,,67.7,54,1,70,0,67.6,1,67.8,0,64.8,0
9/19/18,8:25:00,auto,heatStage1On,,Home,74,68,67.5,53,54.6,0,0,300,300,,67.7,53,0,70,0,67.6,1,67.8,0,64.7,0
9/19/18,8:30:00,auto,heatOff,,Home,74,68,68.1,52,55.6,0,0,255,255,,68.9,52,0,70.1,0,68.5,0,68,0,65.4,0
9/19/18,8:35:00,auto,heatStage1On,,Home,74,68,68.3,52,55.6,0,0,45,90,,68.8,52,1,70.4,0,68.5,1,68,0,65.7,0
9/19/18,8:40:00,auto,heatOff,,Home,74,68,68.5,52,55.6,0,0,0,0,,68.7,52,1,70.6,0,68.7,1,68.2,0,66.1,0
9/19/18,8:45:00,auto,heatOff,,Home,74,68,68.6,52,55.6,0,0,0,0,,68.7,52,0,70.7,0,68.9,0,68.3,0,66,0
9/19/18,8:50:00,auto,heatOff,,Home,74,68,68.5,52,55.6,0,0,0,0,,68.7,52,0,70.7,0,68.8,0,68.1,0,65.8,0
9/19/18,8:55:00,auto,heatOff,,Home,74,68,68.6,52,55.6,0,0,0,0,,68.7,52,0,70.5,0,68.7,0,68.1,0,65.6,0
9/19/18,9:00:00,auto,heatOff,,Home,74,68,68.7,53,57.7,0,0,0,0,,68.8,53,0,70.5,1,68.7,0,68.1,0,65.4,0
9/19/18,9:05:00,auto,heatOff,,Home,74,68,68.7,52,57.7,0,0,0,0,,68.8,52,1,70.5,1,68.7,0,68.1,0,65.4,1
9/19/18,9:10:00,auto,heatOff,,Home,74,68,68.6,53,57.7,0,0,0,0,,68.7,53,1,70.5,1,68.7,0,68.1,0,65.4,1
9/19/18,9:15:00,auto,heatOff,,Home,74,68,68.5,53,57.7,0,0,0,0,,68.8,53,0,70.5,0,68.7,0,68.1,0,65.4,1
9/19/18,9:20:00,auto,heatOff,,Home,74,68,68.4,52,57.7,0,0,0,0,,68.6,52,1,70.5,0,68.7,1,68.1,0,65.4,0
9/19/18,9:25:00,auto,heatOff,,Home,74,68,68.1,52,57.7,0,0,0,0,,68,52,1,70.5,0,68.5,1,68,0,65.4,0
9/19/18,9:30:00,auto,heatOff,,Home,74,68,68.1,53,59.1,0,0,0,0,,68,53,1,70.4,0,68.5,1,68,0,65.4,0
9/19/18,9:35:00,auto,heatOff,,Home,74,68,68.1,53,59.1,0,0,0,0,,68.2,53,0,70.3,0,68.7,1,68,0,65.4,0
9/19/18,9:40:00,auto,heatOff,,Home,74,68,68.2,53,59.1,0,0,0,0,,68.4,53,1,70.5,1,68.5,1,68,0,65.4,0
9/19/18,9:45:00,auto,heatOff,,Home,74,68,68.2,52,59.1,0,0,0,0,,68.5,52,0,70.4,1,68.5,1,68,0,65.4,0
9/19/18,9:50:00,auto,heatOff,,Home,74,68,68.2,52,59.1,0,0,0,0,,68.6,52,0,70.3,0,68.5,0,68,0,65.4,0
9/19/18,9:55:00,auto,heatOff,,Home,74,68,68.4,52,59.1,0,0,0,0,,68.6,52,0,70.3,0,68.4,0,68,0,65.4,0
9/19/18,10:00:00,auto,heatOff,,Home,74,68,68.5,51,61.8,0,0,0,0,,68.7,51,0,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:05:00,auto,heatOff,,Home,74,68,68.6,51,61.8,0,0,0,0,,68.6,51,0,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:10:00,auto,heatOff,,Home,74,68,68.8,51,61.8,0,0,0,0,,68.5,51,0,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:15:00,auto,heatOff,,Home,74,68,68.9,51,61.8,0,0,0,0,,68.4,51,0,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:20:00,auto,heatOff,,Home,74,68,68.8,51,61.8,0,0,0,30,,68.4,51,0,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:25:00,auto,heatOff,,Home,74,68,68.7,51,61.8,0,0,0,270,,68.3,51,1,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:30:00,auto,heatOff,,Home,74,68,68.8,53,63.4,0,0,0,0,,68.2,53,1,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:35:00,auto,heatOff,,Home,74,68,68.8,53,63.4,0,0,0,0,,68.3,53,0,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:40:00,auto,heatOff,,Home,74,68,68.7,53,63.4,0,0,0,0,,68.3,53,1,70.3,0,68.3,0,68,0,65.4,0
9/19/18,10:45:00,auto,heatOff,,Home,74,68,68.6,52,63.4,0,0,0,0,,68.3,52,1,70.3,1,68.3,0,68,0,65.4,0
9/19/18,10:50:00,auto,heatOff,,Home,74,68,68.7,53,63.4,0,0,0,0,,68.3,53,0,70.3,1,68.3,0,68,0,65.4,0
9/19/18,10:55:00,auto,heatOff,,Home,74,68,69,52,63.4,0,0,0,0,,68.4,52,0,70.3,1,68.3,0,68,0,65.6,0
9/19/18,11:00:00,auto,heatOff,,Home,74,68,69.1,52,66.9,0,0,0,0,,68.4,52,0,70.3,0,68.3,0,68,0,65.6,0
9/19/18,11:05:00,auto,heatOff,,Home,74,68,69.3,53,66.9,0,0,0,0,,68.6,53,0,70.3,1,68.3,0,68.1,0,65.6,0
9/19/18,11:10:00,auto,heatOff,,Home,74,68,69.5,52,66.9,0,0,0,0,,68.7,52,1,70.4,1,68.3,0,68.1,0,65.7,0
9/19/18,11:15:00,auto,heatOff,,Home,74,68,69.6,53,66.9,0,0,0,0,,68.7,53,1,70.5,0,68.3,0,68.1,0,65.8,0
9/19/18,11:20:00,auto,heatOff,,Home,74,68,69.6,52,66.9,0,0,0,30,,68.7,52,1,70.5,1,68.3,0,68.1,0,65.8,0
9/19/18,11:25:00,auto,heatOff,,Home,74,68,69.5,52,66.9,0,0,0,270,,68.6,52,1,70.5,1,68.3,0,68.1,0,65.8,0
9/19/18,11:30:00,auto,heatOff,,Home,74,68,69.4,53,68.3,0,0,0,0,,68.4,53,1,70.5,0,68.3,0,68.2,0,65.8,0
9/19/18,11:35:00,auto,heatOff,,Home,74,68,69.4,53,68.3,0,0,0,0,,68.3,53,1,70.5,1,68.3,0,68.3,0,65.8,0
9/19/18,11:40:00,auto,heatOff,,Home,74,68,69.4,53,68.3,0,0,0,0,,68.3,53,1,70.5,1,68.3,0,68.3,0,65.9,0
9/19/18,11:45:00,auto,heatOff,,Home,74,68,69.4,53,68.3,0,0,0,0,,68.4,53,1,70.5,0,68.3,0,68.3,0,66,0
9/19/18,11:50:00,auto,heatOff,,Home,74,68,69.5,53,68.3,0,0,0,0,,68.5,53,0,70.5,0,68.3,0,68.3,0,66,0
9/19/18,11:55:00,auto,heatOff,,Home,74,68,69.5,53,68.3,0,0,0,0,,68.6,53,1,70.5,0,68.3,0,68.3,0,66.1,0
9/19/18,12:00:00,auto,heatOff,,Home,74,68,69.5,53,70.8,0,0,0,0,,68.6,53,0,70.5,0,68.3,0,68.3,0,66.2,0
9/19/18,12:05:00,auto,heatOff,,Home,74,68,69.5,52,70.8,0,0,0,0,,68.6,52,0,70.5,0,68.3,0,68.4,0,66.2,0
9/19/18,12:10:00,auto,heatOff,,Home,74,68,69.5,53,70.8,0,0,0,0,,68.6,53,0,70.5,0,68.3,0,68.5,0,66.2,0
9/19/18,12:15:00,auto,heatOff,,Home,74,68,69.4,53,70.8,0,0,0,0,,68.6,53,0,70.5,0,68.3,0,68.5,0,66.2,0
9/19/18,12:20:00,auto,heatOff,,Home,74,68,69.3,53,70.8,0,0,0,30,,68.6,53,0,70.6,0,68.3,0,68.5,0,66.3,0
9/19/18,12:25:00,auto,heatOff,,Home,74,68,69.2,53,70.8,0,0,0,270,,68.7,53,0,70.7,0,68.3,0,68.5,0,66.3,0
9/19/18,12:30:00,auto,heatOff,,Home,74,68,68.9,53,72.1,0,0,0,0,,68.6,53,0,70.7,0,68.3,0,68.6,0,66.3,0
9/19/18,12:35:00,auto,heatOff,,Home,74,68,68.9,53,72.1,0,0,0,0,,68.6,53,0,70.7,0,68.5,0,68.7,0,66.5,0
9/19/18,12:40:00,auto,heatOff,,Home,74,68,68.8,53,72.1,0,0,0,0,,68.6,53,0,70.7,0,68.5,0,68.7,0,66.5,0
9/19/18,12:45:00,auto,heatOff,,Home,74,68,68.7,53,72.1,0,0,0,0,,68.8,53,0,70.7,0,68.5,0,68.7,0,66.5,0
9/19/18,12:50:00,auto,heatOff,,Home,74,68,68.7,53,72.1,0,0,0,0,,68.9,53,1,70.7,0,68.5,0,68.7,0,66.5,0
9/19/18,12:55:00,auto,heatOff,,Home,74,68,68.7,52,72.1,0,0,0,0,,68.7,52,1,70.8,0,68.5,0,68.7,0,66.7,0
9/19/18,13:00:00,auto,heatOff,,Home,74,68,68.8,52,75.5,0,0,0,0,,68.8,52,0,70.9,0,68.5,0,68.8,0,66.7,0
9/19/18,13:05:00,auto,heatOff,,Home,74,68,68.9,53,75.5,0,0,0,0,,68.9,53,0,70.9,0,68.5,0,68.9,0,66.9,0
9/19/18,13:10:00,auto,heatOff,,Home,74,68,69,53,75.5,0,0,0,0,,68.7,53,0,70.9,0,68.7,0,68.9,0,66.9,0
9/19/18,13:15:00,auto,heatOff,,Home,74,68,68.7,54,75.5,0,0,0,0,,68.5,54,1,70.9,0,68.7,0,68.9,0,66.9,0
9/19/18,13:20:00,auto,heatOff,,Home,74,68,68.4,54,75.5,0,0,0,30,,68.4,54,1,70.9,0,68.9,0,68.9,0,67.1,0
9/19/18,13:25:00,auto,heatOff,,Home,74,68,68.6,54,75.5,0,0,0,270,,68.6,54,0,70.9,0,68.9,0,68.9,0,67.1,0
9/19/18,13:30:00,auto,heatOff,,Home,74,68,68.8,54,76.4,0,0,0,0,,68.8,54,0,70.9,0,68.9,0,69,0,67.2,0
9/19/18,13:35:00,auto,heatOff,,Home,74,68,69,54,76.4,0,0,0,0,,69,54,0,71,0,68.9,0,69,0,67.2,0
