#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/21/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,71.8,54,65.6,0,0,0,0,,70.8,54,0,74.1,0,71.8,0,72.1,0,70.3,0
9/21/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,65.6,0,0,0,0,,70.9,54,0,74.1,0,71.7,0,72,0,70.3,0
9/21/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,71.7,54,65.6,0,0,0,0,,70.8,54,0,74,0,71.6,0,72,0,70.2,0
9/21/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,65.9,0,0,0,0,,70.7,54,0,74,0,71.6,0,72,0,70.1,0
9/21/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,65.9,0,0,0,0,,70.7,54,0,74,0,71.6,0,72,0,70.1,0
9/21/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,65.9,0,0,0,0,,70.6,54,0,74,0,71.5,0,72,0,70.1,0
9/21/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,71.6,54,65.9,0,0,0,0,,70.6,54,0,74,0,71.4,0,72,0,70,0
9/21/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,71.5,54,65.9,0,0,0,30,,70.5,54,0,73.9,0,71.4,0,72,0,70,0
9/21/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,65.9,0,0,0,270,,70.4,54,0,73.8,0,71.4,0,72,0,69.9,0
9/21/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,64.5,0,0,0,0,,70.2,54,0,73.8,0,71.3,0,72,0,69.8,0
9/21/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,71.4,54,64.5,0,0,0,0,,70.2,54,0,73.8,0,71.2,0,72,0,69.8,0
9/21/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,64.5,0,0,0,0,,70.2,54,0,73.7,0,71.2,0,72,0,69.7,0
9/21/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,71.3,54,64.5,0,0,0,0,,70.3,54,0,73.6,0,71.2,0,71.9,0,69.6,0
9/21/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,64.5,0,0,0,0,,70.2,54,0,73.6,0,71.2,0,71.8,0,69.6,0
9/21/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,71.2,54,64.5,0,0,0,0,,70.2,54,0,73.6,0,71.2,0,71.8,0,69.6,0
9/21/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,71.1,54,65,0,0,0,0,,70.1,54,0,73.6,0,71.1,0,71.8,0,69.5,0
9/21/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,71.1,54,65,0,0,0,0,,70.1,54,0,73.6,0,71,0,71.8,0,69.4,0
9/21/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,71.1,54,65,0,0,0,0,,70.1,54,0,73.5,0,71,0,71.7,0,69.4,0
9/21/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,71,54,65,0,0,0,0,,70,54,0,73.4,0,71,0,71.6,0,69.4,0
9/21/18,4:20:00,auto,compressorCoolOff,,Sleep,76,67,71,54,65,0,0,0,30,,70,54,0,73.4,0,70.9,0,71.6,0,69.2,0
9/21/18,4:25:00,auto,compressorCoolOff,,Sleep,76,67,71,54,65,0,0,0,270,,69.9,54,0,73.4,0,70.9,0,71.6,0,69.2,0
9/21/18,4:30:00,auto,compressorCoolOff,,Sleep,76,67,70.9,54,64.1,0,0,0,0,,69.8,54,0,73.4,0,70.9,0,71.6,0,69,0
9/21/18,4:35:00,auto,compressorCoolOff,,Sleep,76,67,70.8,54,64.1,0,0,0,0,,69.7,54,0,73.2,0,70.9,0,71.6,0,69,0
9/21/18,4:40:00,auto,compressorCoolOff,,Sleep,76,67,70.8,54,64.1,0,0,0,0,,69.7,54,0,73.2,0,70.8,0,71.6,0,69,0
9/21/18,4:45:00,auto,compressorCoolOff,,Sleep,76,67,70.8,54,64.1,0,0,0,0,,69.7,54,0,73.2,0,70.7,0,71.5,0,69,0
9/21/18,4:50:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,64.1,0,0,0,0,,69.7,54,0,73.2,0,70.7,0,71.4,0,68.9,0
9/21/18,4:55:00,auto,compressorCoolOff,,Sleep,76,67,70.7,54,64.1,0,0,0,0,,69.7,54,0,73.2,0,70.7,0,71.4,0,68.9,0
9/21/18,5:00:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,64.4,0,0,0,0,,69.6,54,0,73,0,70.6,0,71.4,0,68.9,0
9/21/18,5:05:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,64.4,0,0,0,0,,69.6,54,0,73,0,70.5,0,71.3,0,68.7,0
9/21/18,5:10:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,64.4,0,0,0,0,,69.6,54,0,73,0,70.5,0,71.2,0,68.7,0
9/21/18,5:15:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,64.4,0,0,0,0,,69.6,54,0,73,0,70.5,0,71.2,0,68.7,0
9/21/18,5:20:00,auto,compressorCoolOff,,Sleep,76,67,70.6,54,64.4,0,0,0,30,,69.6,54,0,73,0,70.5,0,71.2,0,68.7,0
9/21/18,5:25:00,auto,compressorCoolOff,,Sleep,76,67,70.5,54,64.4,0,0,0,270,,69.5,54,0,73,0,70.5,0,71.2,0,68.6,0
9/21/18,5:30:00,auto,compressorCoolOff,,Sleep,76,67,70.4,54,62.9,0,0,0,0,,69.5,54,0,73,0,70.4,0,71.2,0,68.5,0
9/21/18,5:35:00,auto,compressorCoolOff,,Sleep,76,67,70.3,54,62.9,0,0,0,0,,69.3,54,0,72.9,0,70.3,0,71.1,0,68.4,0
9/21/18,5:40:00,auto,compressorCoolOff,,Sleep,76,67,70.3,54,62.9,0,0,0,0,,69.3,54,0,72.9,0,70.3,0,71,0,68.3,0
9/21/18,5:45:00,auto,compressorCoolOff,,Sleep,76,67,70.3,54,62.9,0,0,0,0,,69.2,54,0,72.9,0,70.3,0,71,0,68.3,0
9/21/18,5:50:00,auto,compressorCoolOff,,Sleep,76,67,70.2,53,62.9,0,0,0,0,,69.2,53,0,72.7,0,70.2,0,71,0,68.3,0
9/21/18,5:55:00,auto,compressorCoolOff,,Sleep,76,67,70.1,54,62.9,0,0,0,0,,69.1,54,0,72.7,0,70.1,0,70.9,0,68.2,0
9/21/18,6:00:00,auto,compressorCoolOff,,Sleep,76,67,70.1,53,63.9,0,0,0,0,,69.1,53,0,72.7,0,70.1,0,70.9,0,68.1,0
9/21/18,6:05:00,auto,compressorCoolOff,,Sleep,76,67,70.1,52,63.9,0,0,0,0,,69.1,52,0,72.7,0,70.1,0,70.9,0,68.1,0
9/21/18,6:10:00,auto,compressorCoolOff,,Sleep,76,67,70.1,52,63.9,0,0,0,0,,69.1,52,0,72.7,0,70.1,0,70.9,0,68,0
9/21/18,6:15:00,auto,compressorCoolOff,,Sleep,76,67,70.1,52,63.9,0,0,0,0,,69.1,52,0,72.7,0,70,0,70.9,0,68,0
9/21/18,6:20:00,auto,compressorCoolOff,,Sleep,76,67,70,52,63.9,0,0,0,30,,69,52,0,72.5,0,70,0,70.9,0,68,0
9/21/18,6:25:00,auto,compressorCoolOff,,Sleep,74.5,67.7,70,52,63.9,0,0,0,270,,68.9,52,0,72.5,0,70,0,70.8,0,68,0
9/21/18,6:30:00,auto,compressorCoolOff,,Home,74,68,69.8,54,62.4,0,0,0,0,,68.8,54,0,72.3,0,69.9,0,70.7,0,67.8,0
9/21/18,6:35:00,auto,compressorCoolOff,,Home,74,68,69.8,53,62.4,0,0,0,0,,68.7,53,0,72.3,0,69.8,0,70.7,0,67.8,0
9/21/18,6:40:00,auto,compressorCoolOff,,Home,74,68,69.8,53,62.4,0,0,0,0,,68.8,53,0,72.3,0,69.8,0,70.7,0,67.8,0
9/21/18,6:45:00,auto,compressorCoolOff,,Home,74,68,69.7,52,62.4,0,0,0,0,,68.7,52,0,72.3,0,69.8,0,70.6,0,67.6,0
9/21/18,6:50:00,auto,compressorCoolOff,,Home,74,68,69.7,52,62.4,0,0,0,0,,68.7,52,0,72.3,0,69.8,0,70.5,0,67.6,0
9/21/18,6:55:00,auto,compressorCoolOff,,Home,74,68,69.7,53,62.4,0,0,0,0,,68.7,53,0,72.3,0,69.8,0,70.5,0,67.6,0
9/21/18,7:00:00,auto,compressorCoolOff,,Home,74,68,69.7,53,61.7,0,0,0,0,,68.7,53,0,72.1,0,69.6,0,70.5,0,67.6,0
9/21/18,7:05:00,auto,compressorCoolOff,,Home,74,68,69.7,52,61.7,0,0,0,0,,68.7,52,0,72.1,0,69.6,0,70.5,0,67.6,0
9/21/18,7:10:00,auto,compressorCoolOff,,Home,74,68,69.6,52,61.7,0,0,0,0,,68.7,52,0,72.1,0,69.6,0,70.5,0,67.4,0
9/21/18,7:15:00,auto,compressorCoolOff,,Home,74,68,69.6,52,61.7,0,0,0,0,,68.6,52,0,72.1,0,69.6,0,70.4,0,67.4,0
9/21/18,7:20:00,auto,compressorCoolOff,,Home,74,68,69.5,52,61.7,0,0,0,30,,68.5,52,0,72.1,0,69.4,0,70.3,0,67.4,0
9/21/18,7:25:00,auto,compressorCoolOff,,Home,74,68,69.4,52,61.7,0,0,0,270,,68.4,52,0,72,0,69.4,0,70.3,0,67.2,0
9/21/18,7:30:00,auto,compressorCoolOff,,Home,74,68,69.4,53,61.3,0,0,0,0,,68.4,53,0,72,0,69.4,0,70.3,0,67.2,0
9/21/18,7:35:00,auto,compressorCoolOff,,Home,74,68,69.4,53,61.3,0,0,0,0,,68.3,53,0,72,0,69.4,0,70.2,0,67.2,0
9/21/18,7:40:00,auto,compressorCoolOff,,Home,74,68,69.2,53,61.3,0,0,0,0,,68.3,53,1,71.8,0,69.2,0,70.1,0,67.2,0
9/21/18,7:45:00,auto,compressorCoolOff,,Home,74,68,69.2,53,61.3,0,0,0,0,,68.3,53,1,71.8,0,69.2,0,70,0,67.2,0
9/21/18,7:50:00,auto,compressorCoolOff,,Home,74,68,69.1,53,61.3,0,0,0,0,,68.3,53,1,71.8,0,69.3,0,70,0,67.2,0
9/21/18,7:55:00,auto,compressorCoolOff,,Home,74,68,69.1,54,61.3,0,0,0,0,,68.4,54,0,71.8,0,69.4,0,69.9,0,67.3,0
9/21/18,8:00:00,auto,compressorCoolOff,,Home,74,68,69.1,53,65.1,0,0,0,0,,68.7,53,1,71.8,0,69.4,0,69.8,0,67.5,0
9/21/18,8:05:00,auto,compressorCoolOff,,Home,74,68,69,53,65.1,0,0,0,0,,68.9,53,1,71.8,0,69.4,0,69.8,0,67.4,0
9/21/18,8:10:00,auto,compressorCoolOff,,Home,74,68,69,52,65.1,0,0,0,0,,69,52,0,71.8,0,69.4,0,69.8,0,67.3,0
9/21/18,8:15:00,auto,compressorCoolOff,,Home,74,68,69.2,51,65.1,0,0,0,0,,69.1,51,0,71.8,1,69.5,0,69.8,0,67.2,0
9/21/18,8:20:00,auto,compressorCoolOff,,Home,74,68,69.3,51,65.1,0,0,0,30,,68.9,51,1,71.8,1,69.6,0,69.8,0,67.2,0
9/21/18,8:25:00,auto,compressorCoolOff,,Home,74,68,69.5,51,65.1,0,0,0,270,,68.8,51,1,71.8,1,69.6,0,69.8,0,67.2,0
9/21/18,8:30:00,auto,compressorCoolOff,,Home,74,68,69.7,52,66,0,0,0,0,,68.7,52,0,71.8,0,69.6,0,69.8,0,67.2,0
9/21/18,8:35:00,auto,compressorCoolOff,,Home,74,68,70,52,66,0,0,0,0,,68.8,52,0,71.8,0,69.7,0,69.8,0,67.2,0
9/21/18,8:40:00,auto,compressorCoolOff,,Home,74,68,70.2,50,66,0,0,0,0,,69,50,0,71.8,0,69.8,0,69.8,0,67.2,0
9/21/18,8:45:00,auto,compressorCoolOff,,Home,74,68,70.4,50,66,0,0,0,0,,69.2,50,1,71.8,0,69.8,0,69.8,0,67.2,0
9/21/18,8:50:00,auto,compressorCoolOff,,Home,74,68,70.5,51,66,0,0,0,0,,69.4,51,1,71.8,0,69.8,1,69.8,0,67.2,0
9/21/18,8:55:00,auto,compressorCoolOff,,Home,74,68,70.4,51,66,0,0,0,0,,69.4,51,1,71.8,0,69.9,1,69.8,0,67.4,0
9/21/18,9:00:00,auto,compressorCoolOff,,Home,74,68,70.4,51,67.6,0,0,0,0,,69.5,51,1,71.9,0,70,0,69.8,0,67.4,0
9/21/18,9:05:00,auto,compressorCoolOff,,Home,74,68,70.3,50,67.6,0,0,0,0,,69.6,50,1,72,0,70,0,69.6,0,67.4,0
9/21/18,9:10:00,auto,compressorCoolOff,,Home,74,68,70.1,51,67.6,0,0,0,0,,69.5,51,0,72,0,70,0,69.7,0,67.4,0
9/21/18,9:15:00,auto,compressorCoolOff,,Home,74,68,70,50,67.6,0,0,0,0,,69.6,50,0,72,0,70,0,69.8,0,67.4,0
9/21/18,9:20:00,auto,compressorCoolOff,,Home,74,68,69.9,50,67.6,0,0,0,30,,69.6,50,0,72,0,70,0,69.6,0,67.4,0
9/21/18,9:25:00,auto,compressorCoolOff,,Home,74,68,69.6,50,67.6,0,0,0,270,,69.6,50,0,72,0,69.8,0,69.7,0,67.4,0
9/21/18,9:30:00,auto,compressorCoolOff,,Home,74,68,69.6,51,69.7,0,0,0,0,,69.6,51,0,71.8,0,69.9,0,69.8,0,67.4,0
9/21/18,9:35:00,auto,compressorCoolOff,,Home,74,68,69.7,51,69.7,0,0,0,0,,69.6,51,0,71.9,0,70,0,69.7,0,67.4,0
9/21/18,9:40:00,auto,compressorCoolOff,,Home,74,68,69.7,51,69.7,0,0,0,0,,69.7,51,0,72,0,70,0,69.6,0,67.5,0
9/21/18,9:45:00,auto,compressorCoolOff,,Home,74,68,69.8,51,69.7,0,0,0,0,,69.8,51,0,72,0,70,0,69.6,0,67.6,0
9/21/18,9:50:00,auto,compressorCoolOff,,Home,74,68,69.8,51,69.7,0,0,0,0,,69.8,51,0,72,0,70,0,69.6,0,67.6,0
9/21/18,9:55:00,auto,compressorCoolOff,,Home,74,68,69.8,50,69.7,0,0,0,0,,69.8,50,0,72,0,70,0,69.6,0,67.6,0
9/21/18,10:00:00,auto,compressorCoolOff,,Home,74,68,69.8,50,74.7,0,0,0,0,,69.8,50,1,72,0,70,0,69.6,0,67.6,0
9/21/18,10:05:00,auto,compressorCoolOff,,Home,74,68,69.8,51,74.7,0,0,0,0,,69.8,51,1,72,0,70,0,69.6,0,67.7,0
9/21/18,10:10:00,auto,compressorCoolOff,,Home,74,68,69.8,51,74.7,0,0,0,0,,69.9,51,1,72,0,70,0,69.6,0,67.8,0
9/21/18,10:15:00,auto,compressorCoolOff,,Home,74,68,69.8,51,74.7,0,0,0,0,,69.8,51,1,72,0,70,0,69.6,0,67.8,0
9/21/18,10:20:00,auto,compressorCoolOff,,Home,74,68,69.8,51,74.7,0,0,0,30,,69.8,51,0,72,0,70.1,0,69.6,0,67.8,0
9/21/18,10:25:00,auto,compressorCoolOff,,Home,74,68,69.8,51,74.7,0,0,0,270,,69.8,51,0,72,0,70.1,0,69.6,0,67.8,0
9/21/18,10:30:00,auto,compressorCoolOff,,Home,74,68,69.8,51,76.1,0,0,0,0,,69.8,51,0,72,0,70.1,0,69.6,0,67.8,0
9/21/18,10:35:00,auto,compressorCoolOff,,Home,74,68,69.9,51,76.1,0,0,0,0,,69.9,51,0,72,0,70,0,69.6,0,67.8,0
9/21/18,10:40:00,auto,compressorCoolOff,,Home,74,68,70,51,76.1,0,0,0,0,,70,51,0,72,0,70.1,0,69.6,0,67.8,0
9/21/18,10:45:00,auto,compressorCoolOff,,Home,74,68,70,51,76.1,0,0,0,0,,70,51,0,72,0,70,0,69.6,0,68,0
9/21/18,10:50:00,auto,compressorCoolOff,,Home,74,68,70,51,76.1,0,0,0,0,,70.1,51,0,72,0,70,0,69.6,0,68,0
9/21/18,10:55:00,auto,compressorCoolOff,,Home,74,68,70,51,76.1,0,0,0,0,,70.1,51,0,72,0,70.1,0,69.6,0,68,0
9/21/18,11:00:00,auto,compressorCoolOff,,Home,74,68,70,51,78.6,0,0,0,0,,70.2,51,0,72,0,70.1,0,69.6,0,68.1,0
9/21/18,11:05:00,auto,compressorCoolOff,,Home,74,68,70,50,78.6,0,0,0,0,,70.3,50,0,72,0,70.1,0,69.6,0,68.1,0
9/21/18,11:10:00,auto,compressorCoolOff,,Home,74,68,70,51,78.6,0,0,0,0,,70.3,51,0,72,0,70,0,69.6,0,68.1,0
9/21/18,11:15:00,auto,compressorCoolOff,,Home,74,68,70,51,78.6,0,0,0,0,,70.3,51,1,72.1,0,70.1,0,69.6,0,68.1,0
9/21/18,11:20:00,auto,compressorCoolOff,,Home,74,68,70,51,78.6,0,0,0,30,,70.3,51,1,72.1,0,70.1,0,69.7,0,68.1,0
9/21/18,11:25:00,auto,compressorCoolOff,,Home,74,68,70.1,51,78.6,0,0,0,270,,70.2,51,1,72.1,0,70.1,0,69.8,0,68.3,0
9/21/18,11:30:00,auto,compressorCoolOff,,Home,74,68,70.1,51,79.5,0,0,0,0,,70.2,51,0,72.1,0,70.1,0,69.8,0,68.3,0
9/21/18,11:35:00,auto,compressorCoolOff,,Home,74,68,70.1,51,79.5,0,0,0,0,,70.2,51,0,72.1,0,70.1,0,69.8,0,68.3,0
9/21/18,11:40:00,auto,compressorCoolOff,,Home,74,68,70.1,51,79.5,0,0,0,0,,70.2,51,0,72.1,0,70.1,0,69.8,0,68.3,0
9/21/18,11:45:00,auto,compressorCoolOff,,Home,74,68,70.2,51,79.5,0,0,0,0,,70.2,51,0,72.1,0,70.1,0,69.8,0,68.3,0
9/21/18,11:50:00,auto,compressorCoolOff,,Home,74,68,70.3,51,79.5,0,0,0,0,,70.3,51,0,72.1,0,70.1,0,69.8,0,68.5,0
9/21/18,11:55:00,auto,compressorCoolOff,,Home,74,68,70.3,51,79.5,0,0,0,0,,70.4,51,0,72.2,0,70.1,0,69.8,0,68.5,0
9/21/18,12:00:00,auto,compressorCoolOff,,Home,74,68,70.2,51,80.6,0,0,0,0,,70.3,51,0,72.3,0,70.1,0,69.8,0,68.5,0
9/21/18,12:05:00,auto,compressorCoolOff,,Home,74,68,70.3,51,80.6,0,0,0,0,,70.4,51,1,72.3,0,70.3,0,69.8,0,68.6,0
9/21/18,12:10:00,auto,compressorCoolOff,,Home,74,68,70.3,51,80.6,0,0,0,0,,70.4,51,1,72.3,1,70.3,0,69.8,0,68.7,0
9/21/18,12:15:00,auto,compressorCoolOff,,Home,74,68,70.5,51,80.6,0,0,0,0,,70.2,51,1,72.3,1,70.5,0,69.8,0,68.7,0
9/21/18,12:20:00,auto,compressorCoolOff,,Home,74,68,70.9,51,80.6,0,0,0,30,,70.3,51,0,72.3,1,70.5,0,69.9,0,68.8,0
9/21/18,12:25:00,auto,compressorCoolOff,,Home,74,68,71.2,51,80.6,0,0,0,270,,70.4,51,1,72.3,0,70.5,0,70,0,68.9,0
9/21/18,12:30:00,auto,compressorCoolOff,,Home,74,68,71.3,51,81.1,0,0,0,0,,70.5,51,0,72.5,0,70.5,0,70,0,68.9,0
9/21/18,12:35:00,auto,compressorCoolOff,,Home,74,68,71.4,51,81.1,0,0,0,0,,70.5,51,0,72.5,0,70.5,0,70,0,69,0
9/21/18,12:40:00,auto,compressorCoolOff,,Home,74,68,71.5,52,81.1,0,0,0,0,,70.5,52,0,72.6,0,70.7,0,70,0,69.1,0
9/21/18,12:45:00,auto,compressorCoolOff,,Home,74,68,71.6,53,81.1,0,0,0,0,,70.6,53,0,72.7,0,70.9,0,70.1,0,69.3,0
9/21/18,12:50:00,auto,compressorCoolOff,,Home,74,68,71.7,52,81.1,0,0,0,0,,70.8,52,1,72.7,0,70.9,0,70.1,0,69.4,0
9/21/18,12:55:00,auto,compressorCoolOff,,Home,74,68,71.7,52,81.1,0,0,0,0,,70.8,52,1,72.7,1,70.9,0,70.1,0,69.5,0
9/21/18,13:00:00,auto,compressorCoolOff,,Home,74,68,71.8,52,83.2,0,0,0,0,,70.8,52,0,72.9,1,70.9,0,70.1,0,69.6,0
9/21/18,13:05:00,auto,compressorCoolOff,,Home,74,68,71.8,51,83.2,0,0,0,0,,70.8,51,0,72.9,0,70.9,0,70.2,0,69.7,0
9/21/18,13:10:00,auto,compressorCoolOff,,Home,74,68,71.8,51,83.2,0,0,0,0,,70.8,51,0,72.9,0,70.9,0,70.3,0,69.8,0
9/21/18,13:15:00,auto,compressorCoolOff,,Home,74,68,71.9,51,83.2,0,0,0,0,,70.9,51,0,72.9,0,70.9,0,70.3,0,69.8,0
9/21/18,13:20:00,auto,compressorCoolOff,,Home,74,68,71.9,51,83.2,0,0,0,30,,70.9,51,0,73,0,70.9,0,70.3,0,69.8,0
9/21/18,13:25:00,auto,compressorCoolOff,,Home,74,68,71.9,52,83.2,0,0,0,270,,70.9,52,0,73,0,70.9,0,70.3,0,69.8,0
9/21/18,13:30:00,auto,compressorCoolOff,,Home,74,68,72,52,83.5,0,0,0,0,,71,52,0,73,0,71,0,70.4,0,70,0
9/21/18,13:35:00,auto,compressorCoolOff,,Home,74,68,71.6,52,83.5,0,0,0,0,,71,52,0,73,0,71,0,70.5,0,70,0
9/21/18,13:40:00,auto,compressorCoolOff,,Home,74,68,71.4,52,83.5,0,0,0,0,,71,52,0,73,0,71,0,70.5,0,70,0
9/21/18,13:45:00,auto,compressorCoolOff,,Home,74,68,71.3,52,83.5,0,0,0,0,,71.1,52,0,73,0,71,0,70.5,0,70.1,0
9/21/18,13:50:00,auto,compressorCoolOff,,Home,74,68,71.3,52,83.5,0,0,0,0,,71.1,52,0,73,0,71.2,0,70.5,0,70.1,0
9/21/18,13:55:00,auto,compressorCoolOff,,Home,74,68,71.2,52,83.5,0,0,0,0,,71.2,52,0,73,0,71.2,0,70.6,0,70.1,0
9/21/18,14:00:00,auto,compressorCoolOff,,Home,74,68,71.3,52,83,0,0,0,0,,71.3,52,0,73,0,71.2,0,70.7,0,70.3,0
9/21/18,14:05:00,auto,compressorCoolOff,,Home,74,68,71.3,52,83,0,0,0,0,,71.3,52,0,73.2,0,71.2,0,70.7,0,70.3,0
9/21/18,14:10:00,auto,compressorCoolOff,,Home,74,68,71.3,52,83,0,0,0,0,,71.4,52,0,73.2,0,71.2,0,70.7,0,70.5,0
9/21/18,14:15:00,auto,compressorCoolOff,,Home,74,68,71.4,52,83,0,0,0,0,,71.5,52,0,73.2,0,71.2,0,70.8,0,70.5,0
9/21/18,14:20:00,auto,compressorCoolOff,,Home,74,68,71.4,52,83,0,0,0,30,,71.6,52,0,73.2,0,71.2,0,70.9,0,70.5,0
9/21/18,14:25:00,auto,compressorCoolOff,,Home,74,68,71.5,52,83,0,0,0,270,,71.7,52,0,73.2,0,71.3,0,70.9,0,70.5,0
9/21/18,14:30:00,auto,compressorCoolOff,,Home,74,68,71.6,52,83.1,0,0,0,0,,71.9,52,0,73.2,0,71.4,0,70.9,0,70.7,0
9/21/18,14:35:00,auto,compressorCoolOff,,Home,74,68,71.6,52,83.1,0,0,0,0,,71.8,52,0,73.2,0,71.4,0,71,0,70.7,0
9/21/18,14:40:00,auto,compressorCoolOff,,Home,74,68,71.6,52,83.1,0,0,0,0,,71.8,52,0,73.4,0,71.4,0,71,0,70.7,0
9/21/18,14:45:00,auto,compressorCoolOff,,Home,74,68,71.6,52,83.1,0,0,0,0,,71.8,52,0,73.4,0,71.4,0,71.1,0,70.8,0
9/21/18,14:50:00,auto,compressorCoolOff,,Home,74,68,71.7,52,83.1,0,0,0,0,,71.9,52,0,73.4,0,71.4,0,71.2,0,70.9,0
9/21/18,14:55:00,auto,compressorCoolOff,,Home,74,68,71.7,52,83.1,0,0,0,0,,71.9,52,0,73.4,0,71.4,0,71.2,0,70.9,0
9/21/18,15:00:00,auto,compressorCoolOff,,Home,75.8,66,71.7,52,82.3,0,0,0,0,,72,52,0,73.4,0,71.5,0,71.2,0,70.9,0
9/21/18,15:05:00,auto,compressorCoolOff,smartAway,Home,77.7,64,71.8,52,82.3,0,0,0,0,,72,52,0,73.4,0,71.6,0,71.2,0,71,0
9/21/18,15:10:00,auto,compressorCoolOff,smartAway,Home,74.3,67.6,71.8,52,82.3,0,0,0,0,,71.9,52,1,73.4,0,71.6,0,71.3,0,71.1,0
9/21/18,15:15:00,auto,compressorCoolOff,,Home,74,68,71.8,52,82.3,0,0,0,0,,71.9,52,1,73.4,1,71.6,0,71.4,0,71.2,0
9/21/18,15:20:00,auto,compressorCoolOff,,Home,74,68,72,52,82.3,0,0,0,30,,72.1,52,0,73.4,1,71.7,0,71.5,0,71.2,0
9/21/18,15:25:00,auto,compressorCoolOff,,Home,74,68,72.3,52,82.3,0,0,0,270,,72.2,52,0,73.4,1,71.9,0,71.6,0,71.2,0
9/21/18,15:30:00,auto,compressorCoolOff,,Home,74,68,72.5,52,82.1,0,0,0,0,,72.3,52,0,73.6,1,72,0,71.6,0,71.4,0
9/21/18,15:35:00,auto,compressorCoolOff,,Home,74,68,72.7,52,82.1,0,0,0,0,,72.3,52,1,73.6,0,72,0,71.7,0,71.6,1
9/21/18,15:40:00,auto,compressorCoolOff,,Home,74,68,72.8,52,82.1,0,0,0,0,,72.3,52,1,73.6,1,72,0,71.8,0,71.6,1
9/21/18,15:45:00,auto,compressorCoolOff,,Home,74,68,72.7,53,82.1,0,0,0,0,,72.4,53,0,73.6,1,72,0,71.8,0,71.6,1
9/21/18,15:50:00,auto,compressorCoolOff,,Home,74,68,72.7,53,82.1,0,0,0,0,,72.5,53,0,73.6,1,72,0,71.9,0,71.6,1
9/21/18,15:55:00,auto,compressorCoolOff,,Home,74,68,72.7,52,82.1,0,0,0,0,,72.5,52,0,73.8,1,72,0,72,0,71.6,0
9/21/18,16:00:00,auto,compressorCoolOff,,Home,74,68,72.7,52,82.1,0,0,0,0,,72.5,52,0,73.8,1,72.1,0,72,0,71.8,0
9/21/18,16:05:00,auto,compressorCoolOff,,Home,74,68,72.7,52,82.1,0,0,0,0,,72.5,52,0,73.8,0,72.1,0,72,0,72,0
9/21/18,16:10:00,auto,compressorCoolOff,,Home,74,68,72.8,52,82.1,0,0,0,0,,72.5,52,0,73.8,0,72.1,0,72,0,72.1,0
9/21/18,16:15:00,auto,compressorCoolOff,,Home,74,68,72.9,51,82.1,0,0,0,0,,72.6,51,1,73.8,0,72.1,0,72,0,72.5,0
9/21/18,16:20:00,auto,compressorCoolOff,,Home,74,68,73,52,82.1,0,0,0,30,,72.5,52,1,73.8,1,72.1,0,72,0,72.7,0
9/21/18,16:25:00,auto,compressorCoolOff,,Home,74,68,73.2,51,82.1,0,0,0,270,,72.6,51,1,74,1,72.1,0,72,0,73.1,0
9/21/18,16:30:00,auto,compressorCoolOff,,Home,74,68,73.3,51,82.1,0,0,0,0,,72.8,51,0,74,0,72.3,0,72.1,0,73.5,0
9/21/18,16:35:00,auto,compressorCoolOff,,Home,74,68,73.3,50,82.1,0,0,0,0,,72.7,50,1,74,0,72.3,0,72.1,0,73.6,0
9/21/18,16:40:00,auto,compressorCoolOff,,Home,74,68,73.3,51,82.1,0,0,0,0,,72.7,51,0,74,0,72.3,0,72.3,0,73.4,0
9/21/18,16:45:00,auto,compressorCoolOff,,Home,74,68,73.3,51,82.1,0,0,0,0,,72.7,51,0,74,0,72.3,0,72.3,0,73.2,0
9/21/18,16:50:00,auto,compressorCoolOff,,Home,74,68,73.3,51,82.1,0,0,0,0,,72.7,51,1,74.1,0,72.3,0,72.3,0,73.2,0
9/21/18,16:55:00,auto,compressorCoolOff,,Home,74.7,69.4,73.3,51,82.1,0,0,0,0,,72.7,51,0,74.1,0,72.5,0,72.3,0,73.3,0
9/21/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,73.3,51,78.1,0,0,0,0,,72.8,51,0,74.1,0,72.5,0,72.3,0,73.5,0
9/21/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,73.4,52,78.1,0,0,0,0,,72.9,52,0,74.1,1,72.5,0,72.3,0,73.4,0
9/21/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,73.5,52,78.1,0,0,0,0,,73,52,0,74.1,1,72.5,0,72.3,0,73.2,0
9/21/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,73.5,52,78.1,0,0,0,0,,73,52,1,74.2,1,72.7,0,72.4,0,73.2,0
9/21/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,73.5,52,78.1,0,0,0,30,,72.8,52,1,74.3,1,72.7,0,72.5,0,73.2,0
9/21/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,73.5,53,78.1,0,0,0,270,,72.8,53,0,74.3,1,72.7,0,72.5,0,73.2,0
9/21/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,73.6,52,76.7,0,0,0,0,,73,52,1,74.3,0,72.7,0,72.7,0,73.3,1
9/21/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,73.6,53,76.7,0,0,0,0,,73,53,1,74.3,1,72.7,0,72.7,0,73.2,1
9/21/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,73.6,53,76.7,0,0,0,0,,73.1,53,0,74.4,1,72.7,0,72.7,0,73.2,1
9/21/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,73.7,53,76.7,0,0,0,0,,73.2,53,0,74.5,0,72.7,0,72.7,0,73.2,1
9/21/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,73.7,53,76.7,0,0,0,0,,73.3,53,1,74.6,0,72.9,0,72.7,0,73.2,0
9/21/18,17:55:00,auto,compressorCoolOff,,Dinner,74.3,68.6,73.7,52,76.7,0,0,0,0,,73.2,52,1,74.7,0,72.9,0,72.9,0,73.2,0
9/21/18,18:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,76.3,0,0,0,0,,73.2,52,1,74.7,1,73,0,72.9,0,73.2,0
9/21/18,18:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,52,76.3,0,0,0,0,,73.2,52,0,74.7,1,73,0,72.9,0,73.4,0
9/21/18,18:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,52,76.3,0,0,0,0,,73.4,52,0,74.7,0,73,0,72.9,0,73.4,0
9/21/18,18:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,52,76.3,0,0,0,0,,73.5,52,0,74.7,0,73,0,72.9,0,73.4,0
9/21/18,18:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,52,76.3,0,0,0,30,,73.5,52,0,74.7,0,72.9,0,72.9,0,73.4,0
9/21/18,18:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,76.3,0,0,0,270,,73.5,52,0,74.7,0,72.9,0,72.9,0,73.4,0
9/21/18,18:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,73.4,0,0,0,0,,73.5,52,1,74.8,0,72.9,0,72.9,0,73.4,0
9/21/18,18:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,52,73.4,0,0,0,0,,73.2,52,1,74.9,0,73,0,73,0,73.4,0
9/21/18,18:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,53,73.4,0,0,0,0,,73.1,53,0,74.7,0,73,0,73,0,73.4,0
9/21/18,18:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,52,73.4,0,0,0,0,,73,52,1,74.8,0,73,0,73,0,73.4,0
9/21/18,18:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,53,73.4,0,0,0,0,,72.4,53,1,74.9,0,73,0,73,0,73.4,0
9/21/18,18:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,54,73.4,0,0,0,0,,72,54,0,74.9,1,73,0,73,0,73.4,0
9/21/18,19:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,54,71.6,0,0,0,0,,71.8,54,0,74.9,1,73,0,73,0,73.4,0
9/21/18,19:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,54,71.6,0,0,0,0,,72,54,0,74.9,1,73,0,73,0,73.4,0
9/21/18,19:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,71.6,0,0,0,0,,72.4,54,0,74.9,0,73.2,0,73,0,73.4,0
9/21/18,19:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,53,71.6,0,0,0,0,,72.7,53,0,75,0,73.2,0,73,0,73.4,1
9/21/18,19:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,52,71.6,0,0,0,30,,73,52,0,75.1,0,73.2,0,73,0,73.4,1
9/21/18,19:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,52,71.6,0,0,0,270,,73.2,52,0,75.1,1,73.3,0,73,0,73.4,1
9/21/18,19:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,53,69.3,0,0,0,0,,73.2,53,0,75.1,1,73.4,0,73,0,73.3,0
9/21/18,19:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74.1,54,69.3,0,0,0,0,,73.2,54,0,75.1,0,73.4,0,73,0,73.2,0
9/21/18,19:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,74,53,69.3,0,0,0,0,,73.3,53,1,75.1,1,73.2,0,73,0,73.2,0
9/21/18,19:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.9,54,69.3,0,0,0,0,,73.3,54,0,75.1,1,73.2,0,73,0,73.2,1
9/21/18,19:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,69.3,0,0,0,0,,73.3,54,0,75.1,1,73.2,0,73.2,0,73.1,1
9/21/18,19:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,69.3,0,0,0,0,,73.3,54,0,75.1,0,73.2,0,73.2,0,73,1
9/21/18,20:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.8,54,68.4,0,0,0,0,,73.3,54,0,75.1,0,73.2,0,73.4,0,73,0
9/21/18,20:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,54,68.4,0,0,0,0,,73.2,54,0,75.1,0,73,0,73.4,0,73,0
9/21/18,20:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,54,68.4,0,0,0,0,,73.2,54,0,75,0,73,0,73.4,0,73,0
9/21/18,20:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,54,68.4,0,0,0,0,,73.2,54,0,74.9,0,73,0,73.4,0,73,0
9/21/18,20:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,54,68.4,0,0,0,30,,73.2,54,0,74.9,0,73,0,73.6,0,73,0
9/21/18,20:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.7,53,68.4,0,0,0,270,,73.3,53,0,74.9,0,73,0,73.6,0,73,0
9/21/18,20:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.6,53,67.4,0,0,0,0,,73,53,0,75.1,0,73,0,73.6,0,73,0
9/21/18,20:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,67.4,0,0,0,0,,72.8,54,0,75.1,0,73,0,73.8,0,73,0
9/21/18,20:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,67.4,0,0,0,0,,72.9,54,0,75.1,0,73,0,73.8,0,73,0
9/21/18,20:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,67.4,0,0,0,0,,72.9,54,0,75,0,73,0,73.8,0,72.9,0
9/21/18,20:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,67.4,0,0,0,0,,73,54,0,74.9,0,73,0,73.8,0,72.9,0
9/21/18,20:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,67.4,0,0,0,0,,73.1,54,1,74.9,0,73,0,73.8,0,72.9,0
9/21/18,21:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.4,54,65.7,0,0,0,0,,73.1,54,0,74.9,0,72.9,0,73.8,0,72.9,0
9/21/18,21:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,65.7,0,0,0,0,,73.1,54,0,74.9,0,72.9,0,74,0,72.9,0
9/21/18,21:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.4,54,65.7,0,0,0,0,,73.1,54,0,74.9,1,72.9,0,73.8,0,72.9,1
9/21/18,21:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,65.7,0,0,0,0,,73,54,1,74.9,1,72.9,0,73.9,0,72.9,1
9/21/18,21:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,65.7,0,0,0,30,,73,54,1,74.9,1,73,0,73.8,0,72.9,0
9/21/18,21:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.5,54,65.7,0,0,0,270,,73,54,0,74.9,0,73,0,73.2,0,72.8,0
9/21/18,21:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.4,55,64.8,0,0,0,0,,72.8,55,0,74.7,0,72.9,0,72.7,0,72.7,0
9/21/18,21:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,73.1,55,64.8,0,0,0,0,,72.4,55,0,74.2,0,72.4,0,72.7,0,72.7,0
9/21/18,21:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,55,64.8,0,0,0,0,,72.2,55,0,73.5,0,72,0,72.7,0,72.7,0
9/21/18,21:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,55,64.8,0,0,0,0,,72,55,0,73,0,71.5,0,72.7,0,72.6,0
9/21/18,21:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,55,64.8,0,0,0,0,,71.8,55,0,72.9,0,71.2,0,72.7,0,72.5,0
9/21/18,21:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,55,64.8,0,0,0,0,,71.8,55,1,72.9,1,71,0,72.3,0,72.4,0
9/21/18,22:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,55,63,0,0,0,0,,71.9,55,1,72.9,1,71,0,72.1,0,72.3,0
9/21/18,22:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,55,63,0,0,0,0,,72.1,55,0,73.4,1,71.3,0,71.6,0,72.3,1
9/21/18,22:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,54,63,0,0,0,0,,72.3,54,0,73.7,0,71.7,0,71.2,0,72.3,1
9/21/18,22:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,54,63,0,0,0,0,,72.4,54,0,73.9,0,71.9,0,71.2,0,72.3,1
9/21/18,22:20:00,auto,compressorCoolOff,smartHome,Dinner,70.8,65.6,72.9,54,63,0,240,0,240,,72.5,54,1,74,0,72,0,71.2,0,72.3,0
9/21/18,22:25:00,auto,compressorCoolStage1On,hold,Dinner,70,65,72.8,53,63,0,300,0,300,,72.7,53,0,74.1,0,72,1,71.3,0,72,0
9/21/18,22:30:00,auto,compressorCoolStage1On,hold,Dinner,69.3,64.3,72.4,52,62.3,0,300,0,300,,72.4,52,1,74,0,71.8,1,71,0,71.3,0
9/21/18,22:35:00,auto,compressorCoolStage1On,hold,Dinner,69,64,72,51,62.3,0,300,0,300,,72.1,51,0,73.8,0,71.4,0,70.9,0,70.6,0
9/21/18,22:40:00,auto,compressorCoolStage1On,hold,Dinner,69,64,71.5,51,62.3,0,300,0,300,,71.7,51,0,73.6,0,71.2,0,70.5,0,70,0
9/21/18,22:45:00,auto,compressorCoolStage1On,hold,Dinner,69,64,71.1,51,62.3,0,300,0,300,,71.4,51,0,73.4,0,71,0,70.1,0,69.6,0
9/21/18,22:50:00,auto,compressorCoolStage1On,hold,Dinner,69,64,70.8,49,62.3,0,300,0,300,,71.1,49,0,73.2,0,70.8,0,69.8,0,69.3,0
9/21/18,22:55:00,auto,compressorCoolStage1On,hold,Dinner,69,64,70.6,49,62.3,0,300,0,300,,70.9,49,0,73,0,70.6,0,69.6,0,69,0
9/21/18,23:00:00,auto,compressorCoolStage1On,hold,Dinner,69,64,70.3,49,62.6,0,300,0,300,,70.7,49,0,72.9,0,70.5,0,69.1,0,68.7,0
9/21/18,23:05:00,auto,compressorCoolStage1On,hold,Dinner,69,64,70.1,50,62.6,0,300,0,300,,70.4,50,0,72.9,0,70.4,0,68.8,0,68.4,0
9/21/18,23:10:00,auto,compressorCoolStage1On,hold,Dinner,69,64,69.9,48,62.6,0,300,0,300,,70.2,48,0,72.7,0,70,0,68.6,0,68.1,0
9/21/18,23:15:00,auto,compressorCoolStage1On,hold,Dinner,69,64,69.7,48,62.6,0,300,0,300,,70.1,48,0,72.7,1,69.9,0,68.2,0,68,1
9/21/18,23:20:00,auto,compressorCoolStage1On,hold,Dinner,69,64,69.7,48,62.6,0,300,0,300,,69.8,48,0,72.7,1,69.8,0,68.1,0,67.8,1
9/21/18,23:25:00,auto,compressorCoolStage1On,hold,Dinner,73.9,66.1,69.8,48,62.6,0,90,0,135,,69.7,48,0,72.5,1,69.7,0,68,0,67.6,1
9/21/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,69.9,50,61.8,0,0,0,0,,69.8,50,0,72.3,0,69.6,0,67.6,0,67.7,0
9/21/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,70.1,51,61.8,0,0,0,0,,70.2,51,0,72.3,0,69.8,0,68,0,68.1,0
9/21/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,70.4,51,61.8,0,0,0,0,,70.6,51,0,72.4,0,70,0,68.3,0,68.5,0
9/21/18,23:45:00,auto,compressorCoolOff,,Sleep,76,67,70.7,51,61.8,0,0,0,0,,70.9,51,0,72.6,0,70.1,0,68.7,0,68.8,0
9/21/18,23:50:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,61.8,0,0,0,0,,71.1,51,0,72.7,0,70.2,0,69,0,69.1,0
9/21/18,23:55:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,61.8,0,0,0,0,,71.2,51,0,72.8,0,70.5,0,69,0,69.3,0
9/22/18,0:00:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,61.5,0,0,0,0,,71.3,51,0,72.9,0,70.5,0,69.2,0,69.4,0
9/22/18,0:05:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,61.5,0,0,0,0,,71.3,51,0,72.9,0,70.5,0,69.4,0,69.5,0
9/22/18,0:10:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,61.5,0,0,0,0,,71.3,51,0,72.9,0,70.5,0,69.6,0,69.6,0
9/22/18,0:15:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,61.5,0,0,0,0,,71.4,51,0,72.9,0,70.5,0,69.8,0,69.6,0
9/22/18,0:20:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,61.5,0,0,0,30,,71.4,51,0,72.9,0,70.5,0,69.8,0,69.6,0
9/22/18,0:25:00,auto,compressorCoolOff,,Sleep,76,67,70.7,50,61.5,0,0,0,270,,71.3,50,1,72.9,1,70.6,0,69.8,0,69.5,0
9/22/18,0:30:00,auto,compressorCoolOff,,Sleep,76,67,70.8,51,60.7,0,0,0,0,,71.1,51,0,72.9,1,70.5,0,70,0,69.4,0
9/22/18,0:35:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,60.7,0,0,0,0,,71.1,51,0,73,1,70.5,0,70.1,0,69.4,0
9/22/18,0:40:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,60.7,0,0,0,0,,71.2,51,0,73,0,70.5,0,70.1,0,69.4,0
9/22/18,0:45:00,auto,compressorCoolOff,,Sleep,76,67,71.3,51,60.7,0,0,0,0,,71.3,51,0,73,0,70.5,0,70.1,0,69.4,0
9/22/18,0:50:00,auto,compressorCoolOff,,Sleep,76,67,71.6,51,60.7,0,0,0,0,,71.3,51,0,73,0,70.5,0,70.1,0,69.4,0
9/22/18,0:55:00,auto,compressorCoolOff,,Sleep,76,67,72,51,60.7,0,0,0,0,,71.3,51,0,73,0,70.5,0,70.1,0,69.4,0
9/22/18,1:00:00,auto,compressorCoolOff,,Sleep,76,67,72.2,51,60.9,0,0,0,0,,71.4,51,0,73,0,70.5,0,70.3,0,69.4,0
9/22/18,1:05:00,auto,compressorCoolOff,,Sleep,76,67,72.2,51,60.9,0,0,0,0,,71.3,51,0,73,0,70.5,0,70.3,0,69.4,0
9/22/18,1:10:00,auto,compressorCoolOff,,Sleep,76,67,71.8,51,60.9,0,0,0,0,,71.3,51,0,73,0,70.5,0,70.3,0,69.4,0
9/22/18,1:15:00,auto,compressorCoolOff,,Sleep,76,67,71.4,51,60.9,0,0,0,0,,71.3,51,0,73,0,70.5,0,70.3,0,69.4,0
9/22/18,1:20:00,auto,compressorCoolOff,,Sleep,76,67,71.2,51,60.9,0,0,0,30,,71.3,51,0,73,0,70.5,0,70.5,0,69.4,0
9/22/18,1:25:00,auto,compressorCoolOff,,Sleep,76,67,71.1,51,60.9,0,0,0,270,,71.3,51,0,73,0,70.5,0,70.5,0,69.4,0
9/22/18,1:30:00,auto,compressorCoolOff,,Sleep,76,67,70.8,52,60.3,0,0,0,0,,71,52,0,72.9,0,70.4,0,70.5,0,69,0
9/22/18,1:35:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,60.3,0,0,0,0,,71,52,0,72.9,0,70.3,0,70.5,0,69,0
9/22/18,1:40:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,60.3,0,0,0,0,,71,52,0,72.9,0,70.4,0,70.5,0,69,0
9/22/18,1:45:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,60.3,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,70.5,0,69,0
9/22/18,1:50:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,60.3,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,70.5,0,69,0
9/22/18,1:55:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,60.3,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,70.5,0,69,0
9/22/18,2:00:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,59.9,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,70.5,0,68.9,0
9/22/18,2:05:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,59.9,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,70.5,0,68.9,0
9/22/18,2:10:00,auto,compressorCoolOff,,Sleep,76,67,70.7,52,59.9,0,0,0,0,,71.1,52,0,72.9,0,70.3,0,70.5,0,68.9,0
9/22/18,2:15:00,auto,compressorCoolOff,,Sleep,76,67,70.6,52,59.9,0,0,0,0,,71.1,52,0,72.8,0,70.3,0,70.5,0,68.7,0
9/22/18,2:20:00,auto,compressorCoolOff,,Sleep,76,67,70.6,52,59.9,0,0,0,30,,71.1,52,0,72.7,0,70.1,0,70.5,0,68.7,0
9/22/18,2:25:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,59.9,0,0,0,270,,71,52,0,72.7,0,70.1,0,70.5,0,68.7,0
9/22/18,2:30:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,59.2,0,0,0,0,,70.8,52,0,72.7,0,70.1,0,70.5,0,68.5,0
9/22/18,2:35:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,59.2,0,0,0,0,,70.8,52,0,72.7,0,70.1,0,70.5,0,68.5,0
9/22/18,2:40:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,59.2,0,0,0,0,,70.8,52,0,72.7,0,70.1,0,70.5,0,68.5,0
9/22/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,59.2,0,0,0,0,,70.8,52,0,72.7,0,70.1,0,70.5,0,68.5,0
9/22/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,59.2,0,0,0,0,,70.9,52,0,72.6,0,70.1,0,70.5,0,68.5,0
9/22/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,70.4,52,59.2,0,0,0,0,,70.8,52,0,72.5,0,70.1,0,70.5,0,68.4,0
9/22/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,70.4,52,59.6,0,0,0,0,,70.8,52,0,72.5,0,70.1,0,70.4,0,68.3,0
9/22/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,59.6,0,0,0,0,,70.8,52,0,72.5,0,70,0,70.3,0,68.3,0
9/22/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,59.6,0,0,0,0,,70.8,52,0,72.5,0,70,0,70.3,0,68.3,0
9/22/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,59.6,0,0,0,0,,70.8,52,0,72.5,0,70,0,70.3,0,68.3,0
9/22/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,59.6,0,0,0,30,,70.8,52,1,72.4,0,70,0,70.3,0,68.3,0
9/22/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,59.6,0,0,0,270,,70.9,52,0,72.3,0,70,0,70.3,0,68.2,0
9/22/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,58.7,0,0,0,0,,70.7,52,0,72.3,0,70,0,70.3,0,68.1,0
9/22/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,58.7,0,0,0,0,,70.7,52,0,72.3,0,70,0,70.3,0,68,0
9/22/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,58.7,0,0,0,0,,70.7,52,0,72.3,0,69.8,0,70.3,0,68,0
9/22/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,70.5,52,58.7,0,0,0,0,,70.8,52,0,72.3,0,69.8,0,70.3,0,68,0
9/22/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,70.6,52,58.7,0,0,0,0,,70.8,52,0,72.3,0,69.8,0,70.3,0,68,0
9/22/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,70.4,52,58.7,0,0,0,0,,70.8,52,0,72.3,0,69.8,0,70.3,0,68,0
9/22/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,70.3,52,58.6,0,0,0,0,,70.7,52,0,72.3,0,69.8,0,70.3,0,68,0
9/22/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,70.2,52,58.6,0,0,0,0,,70.7,52,0,72.3,0,69.8,0,70.3,0,68,0
9/22/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,70.1,52,58.6,0,0,0,0,,70.6,52,0,72.2,0,69.8,0,70.2,0,68,0
9/22/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,70.1,52,58.6,0,0,0,0,,70.6,52,0,72.1,0,69.8,0,70.1,0,68,0
9/22/18,4:20:00,auto,compressorCoolOff,,Sleep,76,67,70.1,53,58.6,0,0,0,30,,70.6,53,0,72.1,0,69.8,0,70.1,0,68,0
9/22/18,4:25:00,auto,compressorCoolOff,,Sleep,76,67,70.1,52,58.6,0,0,0,270,,70.8,52,0,72.1,0,69.8,0,70.1,0,68,0
9/22/18,4:30:00,auto,compressorCoolOff,,Sleep,76,67,70,52,57.8,0,0,0,0,,70.6,52,0,72.1,0,69.8,0,70.1,0,67.8,0
9/22/18,4:35:00,auto,compressorCoolOff,,Sleep,76,67,70,52,57.8,0,0,0,0,,70.5,52,0,72.1,0,69.8,0,70.2,0,67.8,0
9/22/18,4:40:00,auto,compressorCoolOff,,Sleep,76,67,70,52,57.8,0,0,0,0,,70.5,52,0,72.1,0,69.7,0,70.1,0,67.8,0
9/22/18,4:45:00,auto,compressorCoolOff,,Sleep,76,67,70,52,57.8,0,0,0,0,,70.5,52,0,72.1,0,69.6,0,70.1,0,67.8,0
9/22/18,4:50:00,auto,compressorCoolOff,,Sleep,76,67,70,52,57.8,0,0,0,0,,70.6,52,0,72.1,0,69.6,0,70.1,0,67.6,0
9/22/18,4:55:00,auto,compressorCoolOff,,Sleep,76,67,70,52,57.8,0,0,0,0,,70.6,52,0,72.1,0,69.6,0,70.1,0,67.7,0
9/22/18,5:00:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,57.2,0,0,0,0,,70.6,52,0,72,0,69.6,0,70.1,0,67.6,0
9/22/18,5:05:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,57.2,0,0,0,0,,70.6,52,0,72,0,69.6,0,70.1,0,67.6,0
9/22/18,5:10:00,auto,compressorCoolOff,,Sleep,76,67,69.9,51,57.2,0,0,0,0,,70.5,51,0,72,0,69.6,0,70.1,0,67.6,0
9/22/18,5:15:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,57.2,0,0,0,0,,70.5,52,0,72,0,69.6,0,70.1,0,67.6,0
9/22/18,5:20:00,auto,compressorCoolOff,,Sleep,76,67,69.9,53,57.2,0,0,0,30,,70.5,53,0,72,0,69.6,0,70.1,0,67.6,0
9/22/18,5:25:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,57.2,0,0,0,270,,70.5,52,0,72,0,69.6,0,70.1,0,67.6,0
9/22/18,5:30:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,56.4,0,0,0,0,,70.4,52,0,72,0,69.6,0,70,0,67.6,0
9/22/18,5:35:00,auto,compressorCoolOff,,Sleep,76,67,69.9,52,56.4,0,0,0,0,,70.3,52,0,72,0,69.6,0,70,0,67.6,0
9/22/18,5:40:00,auto,compressorCoolOff,,Sleep,76,67,69.8,53,56.4,0,0,0,0,,70.3,53,0,72,0,69.5,0,70,0,67.6,0
9/22/18,5:45:00,auto,compressorCoolOff,,Sleep,76,67,69.8,52,56.4,0,0,0,0,,70.3,52,0,72,0,69.4,0,70,0,67.6,0
9/22/18,5:50:00,auto,compressorCoolOff,,Sleep,76,67,69.8,52,56.4,0,0,0,0,,70.2,52,0,72,0,69.4,0,70,0,67.6,0
9/22/18,5:55:00,auto,compressorCoolOff,,Sleep,76,67,69.7,52,56.4,0,0,0,0,,70.1,52,0,72,0,69.4,0,70,0,67.5,0
9/22/18,6:00:00,auto,compressorCoolOff,,Sleep,76,67,69.8,52,56.6,0,0,0,0,,70.2,52,0,72,0,69.4,0,70,0,67.4,0
9/22/18,6:05:00,auto,compressorCoolOff,,Sleep,76,67,69.8,52,56.6,0,0,0,0,,70.2,52,0,72,0,69.4,0,70,0,67.4,0
9/22/18,6:10:00,auto,compressorCoolOff,,Sleep,76,67,69.8,52,56.6,0,0,0,0,,70.3,52,0,72,0,69.4,0,70,0,67.4,0
9/22/18,6:15:00,auto,compressorCoolOff,,Sleep,76,67,69.7,52,56.6,0,0,0,0,,70.3,52,0,71.8,0,69.4,0,70,0,67.4,0
9/22/18,6:20:00,auto,compressorCoolOff,,Sleep,76,67,69.7,52,56.6,0,0,0,30,,70.3,52,0,71.8,0,69.4,0,70,0,67.4,0
9/22/18,6:25:00,auto,compressorCoolOff,,Sleep,74.6,67.7,69.8,52,56.6,0,0,0,270,,70.4,52,0,71.8,0,69.4,0,70,0,67.4,0
9/22/18,6:30:00,auto,compressorCoolOff,,Home,74,68,69.7,52,56.5,0,0,0,0,,70.4,52,0,71.8,0,69.4,0,69.9,0,67.4,0
9/22/18,6:35:00,auto,compressorCoolOff,,Home,74,68,69.7,52,56.5,0,0,0,0,,70.3,52,0,71.8,0,69.4,0,69.8,0,67.4,0
9/22/18,6:40:00,auto,compressorCoolOff,,Home,74,68,69.7,52,56.5,0,0,0,0,,70.3,52,0,71.8,0,69.4,0,69.8,0,67.4,0
9/22/18,6:45:00,auto,compressorCoolOff,,Home,74,68,69.6,52,56.5,0,0,0,0,,70.2,52,0,71.8,0,69.3,0,69.8,0,67.4,0
9/22/18,6:50:00,auto,compressorCoolOff,,Home,74,68,69.6,52,56.5,0,0,0,0,,70.2,52,0,71.8,0,69.2,0,69.8,0,67.3,0
9/22/18,6:55:00,auto,compressorCoolOff,,Home,74,68,69.5,52,56.5,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:00:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.5,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:05:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.5,0,0,0,0,,70.1,52,0,71.7,0,69.2,0,69.8,0,67.2,0
9/22/18,7:10:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.5,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:15:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.5,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:20:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.5,0,0,0,30,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:25:00,auto,compressorCoolOff,,Home,74,68,69.6,52,57.5,0,0,0,270,,70.2,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:30:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.4,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:35:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.4,0,0,0,0,,70,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:40:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.4,0,0,0,0,,69.9,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:45:00,auto,compressorCoolOff,,Home,74,68,69.5,53,57.4,0,0,0,0,,70,53,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:50:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.4,0,0,0,0,,70,52,1,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,7:55:00,auto,compressorCoolOff,,Home,74,68,69.5,52,57.4,0,0,0,0,,70,52,0,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,8:00:00,auto,compressorCoolOff,,Home,74,68,69.5,53,59.5,0,0,0,0,,70,53,1,71.6,0,69.2,0,69.8,0,67.2,0
9/22/18,8:05:00,auto,compressorCoolOff,,Home,74,68,69.6,52,59.5,0,0,0,0,,70.1,52,1,71.6,0,69.3,0,69.7,0,67.2,0
9/22/18,8:10:00,auto,compressorCoolOff,,Home,74,68,69.6,52,59.5,0,0,0,0,,70.1,52,0,71.6,0,69.4,0,69.6,0,67.2,0
9/22/18,8:15:00,auto,compressorCoolOff,,Home,74,68,69.7,52,59.5,0,0,0,0,,70,52,0,71.6,0,69.4,0,69.6,0,67.2,0
9/22/18,8:20:00,auto,compressorCoolOff,,Home,74,68,69.9,52,59.5,0,0,0,30,,70,52,0,71.6,0,69.4,0,69.6,0,67.2,0
9/22/18,8:25:00,auto,compressorCoolOff,,Home,74,68,70.1,52,59.5,0,0,0,270,,70.1,52,0,71.6,0,69.4,0,69.6,0,67.2,0
9/22/18,8:30:00,auto,compressorCoolOff,,Home,74,68,70.1,52,60,0,0,0,0,,70.1,52,1,71.6,0,69.4,0,69.6,0,67.2,0
9/22/18,8:35:00,auto,compressorCoolOff,,Home,74,68,69.8,52,60,0,0,0,0,,69.8,52,0,71.6,0,69.4,0,69.7,0,67.2,0
9/22/18,8:40:00,auto,compressorCoolOff,,Home,74,68,69.8,52,60,0,0,0,0,,69.8,52,0,71.6,0,69.4,0,69.8,0,67.2,0
9/22/18,8:45:00,auto,compressorCoolOff,,Home,74,68,69.7,52,60,0,0,0,0,,69.8,52,1,71.6,1,69.4,0,69.8,0,67.2,1
9/22/18,8:50:00,auto,compressorCoolOff,,Home,74,68,69.6,52,60,0,0,0,0,,69.7,52,0,71.6,1,69.4,1,69.8,0,67.2,1
9/22/18,8:55:00,auto,compressorCoolOff,,Home,74,68,69.6,52,60,0,0,0,0,,69.8,52,0,71.6,1,69.4,1,69.8,0,67.2,1
9/22/18,9:00:00,auto,compressorCoolOff,,Home,74,68,69.6,52,61.3,0,0,0,0,,70,52,1,71.6,1,69.4,0,69.8,0,67.3,1
9/22/18,9:05:00,auto,compressorCoolOff,,Home,74,68,69.6,52,61.3,0,0,0,0,,70,52,1,71.6,0,69.4,0,69.8,0,67.4,0
9/22/18,9:10:00,auto,compressorCoolOff,,Home,74,68,69.5,52,61.3,0,0,0,0,,69.9,52,1,71.6,0,69.4,0,69.8,0,67.4,0
9/22/18,9:15:00,auto,compressorCoolOff,,Home,74,68,69.5,52,61.3,0,0,0,0,,69.8,52,0,71.6,1,69.4,0,69.8,0,67.5,0
9/22/18,9:20:00,auto,compressorCoolOff,,Home,74,68,69.6,53,61.3,0,0,0,30,,70,53,0,71.6,1,69.5,0,69.8,0,67.6,0
9/22/18,9:25:00,auto,compressorCoolOff,,Home,74,68,69.7,53,61.3,0,0,0,270,,70.2,53,1,71.6,1,69.6,0,69.8,0,67.6,0
9/22/18,9:30:00,auto,compressorCoolOff,,Home,74,68,69.8,52,63.1,0,0,0,0,,70.1,52,1,71.8,0,69.7,0,69.8,0,67.6,0
9/22/18,9:35:00,auto,compressorCoolOff,,Home,74,68,69.9,53,63.1,0,0,0,0,,70.1,53,0,71.8,0,69.8,0,69.8,0,67.6,0
9/22/18,9:40:00,auto,compressorCoolOff,,Home,74,68,70.2,54,63.1,0,0,0,0,,70.2,54,0,72,0,69.9,0,69.8,0,67.7,0
9/22/18,9:45:00,auto,compressorCoolOff,,Home,74,68,70.4,54,63.1,0,0,0,0,,70.2,54,1,72,0,70,0,69.8,0,67.8,0
9/22/18,9:50:00,auto,compressorCoolOff,,Home,74,68,70.6,54,63.1,0,0,0,0,,70.2,54,0,72,0,70,0,69.8,0,67.8,0
9/22/18,9:55:00,auto,compressorCoolOff,,Home,74,68,70.8,54,63.1,0,0,0,0,,70.2,54,0,72,0,70,0,69.8,0,67.9,0
9/22/18,10:00:00,auto,compressorCoolOff,,Home,74,68,70.9,54,65.5,0,0,0,0,,70.2,54,0,72,0,70,0,69.8,0,68,0
9/22/18,10:05:00,auto,compressorCoolOff,,Home,74,68,70.9,53,65.5,0,0,0,0,,70.3,53,1,72,0,70,0,69.8,0,68,0
9/22/18,10:10:00,auto,compressorCoolOff,,Home,74,68,70.7,53,65.5,0,0,0,0,,70.3,53,1,71.8,0,70.1,0,69.8,0,68,0
9/22/18,10:15:00,auto,compressorCoolOff,,Home,74,68,70.4,54,65.5,0,0,0,0,,70.2,54,1,71.8,0,70,0,69.8,0,68,0
9/22/18,10:20:00,auto,compressorCoolOff,,Home,74,68,70.3,53,65.5,0,0,0,30,,70.2,53,0,71.8,0,70,0,69.9,0,68,0
9/22/18,10:25:00,auto,compressorCoolOff,,Home,74,68,70.3,53,65.5,0,0,0,270,,70.3,53,1,71.9,0,70,0,70,0,68.1,0
9/22/18,10:30:00,auto,compressorCoolOff,,Home,74,68,70.2,53,67.3,0,0,0,0,,70.2,53,1,72,1,70.1,0,70,0,68.1,1
9/22/18,10:35:00,auto,compressorCoolOff,,Home,74,68,70,54,67.3,0,0,0,0,,70.2,54,1,72,1,70.1,0,70,0,68.1,1
9/22/18,10:40:00,auto,compressorCoolOff,,Home,74,68,70,55,67.3,0,0,0,0,,70.2,55,0,72,1,70.1,0,70,0,68.1,0
9/22/18,10:45:00,auto,compressorCoolOff,,Home,74,68,70.2,53,67.3,0,0,0,0,,70.4,53,0,72,0,70.1,0,70,0,68.3,0
9/22/18,10:50:00,auto,compressorCoolOff,,Home,74,68,70.2,53,67.3,0,0,0,0,,70.4,53,0,72,0,70.1,0,70.1,0,68.3,0
9/22/18,10:55:00,auto,compressorCoolOff,,Home,74,68,70.1,54,67.3,0,0,0,0,,70.4,54,0,72,0,70.1,0,70.1,0,68.3,0
9/22/18,11:00:00,auto,compressorCoolOff,,Home,74,68,70.1,53,68.5,0,0,0,0,,70.3,53,0,72,0,70.1,0,70.1,0,68.3,0
9/22/18,11:05:00,auto,compressorCoolOff,,Home,74,68,70.2,53,68.5,0,0,0,0,,70.3,53,0,72,0,70.1,0,70.2,0,68.3,0
9/22/18,11:10:00,auto,compressorCoolOff,,Home,74,68,70.1,53,68.5,0,0,0,0,,70.3,53,1,72,1,70.1,0,70.3,0,68.3,1
9/22/18,11:15:00,auto,compressorCoolOff,,Home,74,68,70.2,54,68.5,0,0,0,0,,70.2,54,1,72.1,1,70.1,0,70.3,0,68.4,1
9/22/18,11:20:00,auto,compressorCoolOff,,Home,74,68,70.2,54,68.5,0,0,0,30,,70.1,54,0,72.1,1,70.1,0,70.4,0,68.5,1
9/22/18,11:25:00,auto,compressorCoolOff,,Home,74,68,70.2,54,68.5,0,0,0,270,,70.2,54,0,72.1,0,70.1,0,70.5,0,68.6,0
9/22/18,11:30:00,auto,compressorCoolOff,,Home,74,68,70.2,54,70.4,0,0,0,0,,70.1,54,1,72.1,0,70.1,0,70.5,0,68.5,0
9/22/18,11:35:00,auto,compressorCoolOff,,Home,74,68,70.2,54,70.4,0,0,0,0,,70,54,0,72.1,0,70.3,0,70.5,0,68.6,0
9/22/18,11:40:00,auto,compressorCoolOff,,Home,74,68,70.3,54,70.4,0,0,0,0,,70.1,54,0,72.3,0,70.3,0,70.5,0,68.7,0
9/22/18,11:45:00,auto,compressorCoolOff,,Home,74,68,70.4,54,70.4,0,0,0,0,,70.2,54,1,72.3,0,70.3,0,70.5,0,68.7,0
9/22/18,11:50:00,auto,compressorCoolOff,,Home,74,68,70.4,55,70.4,0,0,0,0,,70.2,55,1,72.3,0,70.3,0,70.6,0,68.7,0
9/22/18,11:55:00,auto,compressorCoolOff,,Home,74,68,70.4,54,70.4,0,0,0,0,,70.1,54,1,72.3,1,70.3,0,70.7,0,68.8,0
9/22/18,12:00:00,auto,compressorCoolOff,,Home,74,68,70.6,55,73.5,0,0,0,0,,70.1,55,0,72.3,1,70.5,0,70.7,0,68.9,0
9/22/18,12:05:00,auto,compressorCoolOff,,Home,74,68,70.8,54,73.5,0,0,0,0,,70.2,54,1,72.4,1,70.5,0,70.7,0,68.9,0
9/22/18,12:10:00,auto,compressorCoolOff,,Home,74,68,71,54,73.5,0,0,0,0,,70.3,54,0,72.5,0,70.5,0,70.7,0,68.9,0
9/22/18,12:15:00,auto,compressorCoolOff,,Home,74,68,71.2,54,73.5,0,0,0,0,,70.4,54,0,72.5,0,70.5,0,70.7,0,68.9,0
9/22/18,12:20:00,auto,compressorCoolOff,,Home,74,68,71.4,54,73.5,0,0,0,30,,70.4,54,0,72.5,0,70.6,0,70.7,0,69,0
9/22/18,12:25:00,auto,compressorCoolOff,,Home,74,68,71.4,54,73.5,0,0,0,270,,70.4,54,0,72.5,0,70.7,0,70.7,0,69,0
9/22/18,12:30:00,auto,compressorCoolOff,,Home,74,68,71.4,54,74.7,0,0,0,0,,70.4,54,0,72.5,0,70.7,0,70.8,0,69,0
9/22/18,12:35:00,auto,compressorCoolOff,,Home,74,68,71.3,54,74.7,0,0,0,0,,70.3,54,0,72.5,0,70.7,0,70.9,0,69,0
9/22/18,12:40:00,auto,compressorCoolOff,,Home,74,68,71.1,54,74.7,0,0,0,0,,70.4,54,0,72.6,0,70.8,0,70.9,0,69,0
9/22/18,12:45:00,auto,compressorCoolOff,,Home,74,68,71.1,54,74.7,0,0,0,0,,70.4,54,0,72.7,0,70.9,1,70.9,0,69.2,0
9/22/18,12:50:00,auto,compressorCoolOff,,Home,74,68,71.1,55,74.7,0,0,0,0,,70.4,55,1,72.7,0,70.9,1,70.9,0,69.2,0
9/22/18,12:55:00,auto,compressorCoolOff,,Home,74,68,71.1,55,74.7,0,0,0,0,,70.3,55,1,72.7,0,70.9,1,70.9,0,69.4,0
9/22/18,13:00:00,auto,compressorCoolOff,,Home,74,68,71.1,56,76.7,0,0,0,0,,70.5,56,1,72.7,1,70.9,1,70.9,0,69.4,1
9/22/18,13:05:00,auto,compressorCoolOff,,Home,74,68,71.1,55,76.7,0,0,0,0,,70.6,55,1,72.7,1,70.9,0,70.9,0,69.4,1
9/22/18,13:10:00,auto,compressorCoolOff,,Home,74,68,71.1,55,76.7,0,0,0,0,,70.6,55,1,72.7,1,70.9,0,70.9,0,69.5,1
9/22/18,13:15:00,auto,compressorCoolOff,,Home,74,68,71.1,55,76.7,0,0,0,0,,70.6,55,1,72.7,0,70.9,0,70.9,0,69.6,0
9/22/18,13:20:00,auto,compressorCoolOff,,Home,74,68,71.1,54,76.7,0,0,0,30,,70.8,54,1,72.7,0,70.9,0,70.9,0,69.7,0
9/22/18,13:25:00,auto,compressorCoolOff,,Home,74,68,71.1,54,76.7,0,0,0,270,,70.8,54,1,72.8,0,70.9,0,70.9,0,69.8,0
9/22/18,13:30:00,auto,compressorCoolOff,,Home,74,68,71.1,55,77.6,0,0,0,0,,70.9,55,0,72.9,0,71,0,70.9,0,69.8,0
9/22/18,13:35:00,auto,compressorCoolOff,,Home,74,68,71.2,55,77.6,0,0,0,0,,71.1,55,0,72.9,0,71.1,0,70.9,0,69.9,0
9/22/18,13:40:00,auto,compressorCoolOff,,Home,74,68,71.3,54,77.6,0,0,0,0,,71.3,54,1,72.9,0,71.2,0,70.9,0,70,0
9/22/18,13:45:00,auto,compressorCoolOff,,Home,74,68,71.3,54,77.6,0,0,0,0,,71.3,54,0,72.9,0,71.3,0,70.9,0,70.1,0
9/22/18,13:50:00,auto,compressorCoolOff,,Home,74,68,71.4,55,77.6,0,0,0,0,,71.4,55,0,73,1,71.4,0,70.9,0,70.2,0
9/22/18,13:55:00,auto,compressorCoolOff,,Home,74,68,71.7,54,77.6,0,0,0,0,,71.4,54,0,73.1,1,71.5,0,70.9,0,70.4,0
9/22/18,14:00:00,auto,compressorCoolOff,,Home,74,68,72,54,78.9,0,0,0,0,,71.5,54,0,73.2,1,71.6,0,70.9,0,70.5,0
