#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/22/18,14:05:00,auto,compressorCoolOff,,Home,74,68,72.1,54,78.9,0,0,0,0,,71.5,54,0,73.2,1,71.6,0,70.9,0,70.5,1
9/22/18,14:10:00,auto,compressorCoolOff,,Home,74,68,72,54,78.9,0,0,0,0,,71.6,54,0,73.2,1,71.6,0,71,0,70.3,1
9/22/18,14:15:00,auto,compressorCoolOff,,Home,74,68,72,53,78.9,0,0,0,0,,71.7,53,0,73.2,1,71.6,0,71,0,70.4,1
9/22/18,14:20:00,auto,compressorCoolOff,,Home,74,68,72,53,78.9,0,0,0,30,,71.8,53,0,73.3,1,71.6,0,71,0,70.5,0
9/22/18,14:25:00,auto,compressorCoolOff,,Home,74,68,72,53,78.9,0,0,0,270,,71.9,53,0,73.4,0,71.6,0,71.1,0,70.5,0
9/22/18,14:30:00,auto,compressorCoolOff,,Home,74,68,71.9,52,79.2,0,0,0,0,,72.1,52,1,73.4,0,71.7,0,71.2,0,70.6,0
9/22/18,14:35:00,auto,compressorCoolOff,,Home,74,68,72,54,79.2,0,0,0,0,,71.9,54,1,73.4,1,71.8,0,71.2,0,70.7,0
9/22/18,14:40:00,auto,compressorCoolOff,,Home,74,68,72,52,79.2,0,0,0,0,,71.9,52,0,73.4,1,71.8,0,71.2,0,70.7,0
9/22/18,14:45:00,auto,compressorCoolOff,,Home,74,68,72,52,79.2,0,0,0,0,,72,52,0,73.4,0,71.8,0,71.2,0,70.7,0
9/22/18,14:50:00,auto,compressorCoolOff,,Home,74,68,72.1,52,79.2,0,0,0,0,,72,52,0,73.4,0,71.8,0,71.2,0,70.9,0
9/22/18,14:55:00,auto,compressorCoolOff,,Home,74,68,72.2,52,79.2,0,0,0,0,,72.1,52,1,73.4,1,71.8,0,71.2,0,70.9,0
9/22/18,15:00:00,auto,compressorCoolOff,,Home,74,68,72.3,53,79.4,0,0,0,0,,72,53,1,73.4,1,71.8,0,71.4,0,71,0
9/22/18,15:05:00,auto,compressorCoolOff,,Home,74,68,72.4,54,79.4,0,0,0,0,,71.9,54,0,73.4,1,71.8,0,71.4,0,71,0
9/22/18,15:10:00,auto,compressorCoolOff,,Home,74,68,72.5,54,79.4,0,0,0,0,,72,54,0,73.4,0,71.8,0,71.6,0,71.2,0
9/22/18,15:15:00,auto,compressorCoolOff,,Home,74,68,72.7,54,79.4,0,0,0,0,,72,54,0,73.6,0,71.9,0,71.6,0,71.2,0
9/22/18,15:20:00,auto,compressorCoolOff,,Home,74,68,72.8,54,79.4,0,0,0,30,,72.1,54,0,73.6,0,72,0,71.6,0,71.2,0
9/22/18,15:25:00,auto,compressorCoolOff,,Home,74,68,72.9,53,79.4,0,0,0,270,,72.2,53,0,73.6,0,72,0,71.8,0,71.4,0
9/22/18,15:30:00,auto,compressorCoolOff,,Home,74,68,72.9,53,78.9,0,0,0,0,,72.2,53,0,73.7,0,72,0,72,0,71.4,0
9/22/18,15:35:00,auto,compressorCoolOff,,Home,74,68,72.8,54,78.9,0,0,0,0,,72.1,54,0,73.8,0,72,0,72,0,71.4,0
9/22/18,15:40:00,auto,compressorCoolOff,,Home,74,68,72.7,54,78.9,0,0,0,0,,72.1,54,0,73.8,0,72,0,72,0,71.6,0
9/22/18,15:45:00,auto,compressorCoolOff,,Home,74,68,72.5,54,78.9,0,0,0,0,,72.2,54,0,73.8,0,72,0,72.1,0,71.6,0
9/22/18,15:50:00,auto,compressorCoolOff,,Home,74,68,72.5,54,78.9,0,0,0,0,,72.3,54,0,73.8,0,72,0,72.1,0,71.8,0
9/22/18,15:55:00,auto,compressorCoolOff,,Home,74,68,72.5,54,78.9,0,0,0,0,,72.5,54,0,73.8,0,72,0,72.1,0,71.9,0
9/22/18,16:00:00,auto,compressorCoolOff,,Home,74,68,72.6,54,78.9,0,0,0,0,,72.6,54,0,74,0,72,0,72.3,0,72,0
9/22/18,16:05:00,auto,compressorCoolOff,,Home,74,68,72.6,54,78.9,0,0,0,0,,72.7,54,0,74,0,72,0,72.3,0,72,0
9/22/18,16:10:00,auto,compressorCoolOff,,Home,74,68,72.6,54,78.9,0,0,0,0,,72.8,54,0,74,0,72,0,72.3,0,72.2,0
9/22/18,16:15:00,auto,compressorCoolOff,,Home,74,68,72.7,53,78.9,0,0,0,0,,72.8,53,0,74,0,72,0,72.3,0,72.8,0
9/22/18,16:20:00,auto,compressorCoolOff,,Home,74,68,72.9,53,78.9,0,0,0,30,,72.8,53,0,74.1,0,72.1,0,72.5,0,73.1,0
9/22/18,16:25:00,auto,compressorCoolOff,,Home,74,68,73,52,78.9,0,0,0,270,,72.9,52,0,74.1,0,72.1,0,72.7,0,73.4,0
9/22/18,16:30:00,auto,compressorCoolOff,,Home,74,68,73,53,78.9,0,0,0,0,,72.8,53,1,74.1,1,72.1,0,72.7,0,73.8,1
9/22/18,16:35:00,auto,compressorCoolOff,,Home,74,68,73,54,78.9,0,0,0,0,,72.6,54,0,74,1,72.1,0,72.7,0,73.9,1
9/22/18,16:40:00,auto,compressorCoolOff,,Home,74,68,73.1,54,78.9,0,0,0,0,,72.6,54,0,74,1,72.3,0,72.9,0,73.7,1
9/22/18,16:45:00,auto,compressorCoolOff,,Home,74,68,73.2,54,78.9,0,0,0,0,,72.6,54,0,74.1,0,72.3,0,72.9,0,73.5,1
9/22/18,16:50:00,auto,compressorCoolOff,,Home,74,68,73.2,54,78.9,0,0,0,0,,72.7,54,0,74.1,0,72.3,0,72.9,0,73.4,0
9/22/18,16:55:00,auto,compressorCoolOff,,Home,74.7,69.4,73.3,54,78.9,0,0,0,0,,72.8,54,0,74.1,0,72.3,0,73,0,73.4,0
9/22/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,73.4,54,78.2,0,0,0,0,,72.8,54,0,74.1,0,72.3,0,73,0,73.6,0
9/22/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,73.5,54,78.2,0,0,0,0,,72.8,54,0,74.1,0,72.3,0,73,0,73.5,0
9/22/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,73.5,54,78.2,0,0,0,0,,72.9,54,0,74.1,0,72.3,0,73.2,0,73.4,0
9/22/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,73.4,54,78.2,0,0,0,0,,72.8,54,0,74.1,0,72.3,0,73.2,0,73.4,0
9/22/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,73.4,54,78.2,0,0,0,30,,72.8,54,0,74.1,0,72.3,0,73.4,0,73.3,0
9/22/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,73.3,53,78.2,0,0,0,270,,72.9,53,0,74.2,0,72.3,0,73.4,0,73.2,0
9/22/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,73.3,53,76,0,0,0,0,,73,53,0,74.1,0,72.4,0,73.4,0,73.4,0
9/22/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,73.3,54,76,0,0,0,0,,72.8,54,0,74.3,0,72.5,0,73.6,0,73.4,0
9/22/18,17:40:00,auto,compressorCoolOff,,Dinner,73,68,73.3,54,76,0,195,0,195,,72.8,54,1,74.3,0,72.5,0,73.6,0,73.4,0
9/22/18,17:45:00,auto,compressorCoolStage1On,hold,Dinner,72,67,73.2,53,76,0,300,0,300,,73,53,1,74.2,0,72.3,0,73.6,0,73.2,0
9/22/18,17:50:00,auto,compressorCoolStage1On,hold,Dinner,72,67,72.8,52,76,0,300,0,300,,72.6,52,1,74,1,72.1,0,72.8,0,72.7,0
9/22/18,17:55:00,auto,compressorCoolStage1On,hold,Dinner,72,67,72.7,53,76,0,300,0,300,,72.4,53,0,73.9,1,72,0,72.2,0,72.1,0
9/22/18,18:00:00,auto,compressorCoolStage1On,hold,Dinner,72,67,72.7,53,75.3,0,300,0,300,,72.4,53,1,73.8,1,72,0,71.7,0,71.6,0
9/22/18,18:05:00,auto,compressorCoolStage1On,hold,Dinner,72,67,72.9,53,75.3,0,300,0,300,,72.3,53,0,73.7,1,71.8,0,70.9,0,71.2,0
9/22/18,18:10:00,auto,compressorCoolStage1On,hold,Dinner,72.2,66.8,72.8,51,75.3,0,240,0,270,,72.3,51,1,73.5,0,71.6,0,70.4,0,71,0
9/22/18,18:15:00,auto,compressorCoolOff,hold,Dinner,73,66,72.7,52,75.3,0,0,0,0,,72.1,52,1,73.4,0,71.6,0,70.1,0,70.9,0
9/22/18,18:20:00,auto,compressorCoolOff,hold,Dinner,73,66,72.7,51,75.3,0,0,0,0,,72.1,51,0,73.4,0,71.6,0,70.1,0,71.1,0
9/22/18,18:25:00,auto,compressorCoolOff,hold,Dinner,73,66,72.9,51,75.3,0,0,0,0,,72.2,51,0,73.6,1,71.6,0,70.5,0,71.6,0
9/22/18,18:30:00,auto,compressorCoolOff,hold,Dinner,73,66,73.1,52,71.8,0,0,0,0,,72.3,52,0,73.8,1,71.8,0,70.9,0,71.9,0
9/22/18,18:35:00,auto,compressorCoolOff,hold,Dinner,73,66,73.2,52,71.8,0,0,0,0,,72.5,52,0,74,0,72,0,71.2,0,72.1,0
9/22/18,18:40:00,auto,compressorCoolOff,hold,Dinner,73,66,73.3,53,71.8,0,0,0,0,,72.6,53,0,74.1,0,72,0,71.4,0,72.3,0
9/22/18,18:45:00,auto,compressorCoolOff,hold,Dinner,73,66,73.3,52,71.8,0,0,0,0,,72.6,52,0,74.1,0,72,0,71.6,0,72.4,0
9/22/18,18:50:00,auto,compressorCoolOff,hold,Dinner,73,66,73.4,52,71.8,0,0,0,0,,72.7,52,0,74.1,0,72,0,71.6,0,72.5,0
9/22/18,18:55:00,auto,compressorCoolOff,hold,Dinner,73,66,73.4,52,71.8,0,180,0,180,,72.7,52,0,74.1,0,72,0,71.8,0,72.5,0
9/22/18,19:00:00,auto,compressorCoolStage1On,hold,Dinner,73,66,73.5,52,71.4,0,300,0,300,,72.7,52,0,74,0,72,0,71.6,0,72.3,0
9/22/18,19:05:00,auto,compressorCoolStage1On,hold,Dinner,73,66,73,52,71.4,0,135,0,180,,72.4,52,1,73.9,1,71.9,0,71,0,71.7,0
9/22/18,19:10:00,auto,compressorCoolOff,hold,Dinner,73,66,72.6,51,71.4,0,0,0,0,,72,51,1,73.6,1,71.6,0,70.7,0,71.2,0
9/22/18,19:15:00,auto,compressorCoolOff,hold,Dinner,73,66,72.8,52,71.4,0,0,0,0,,72,52,0,73.6,1,71.6,0,70.7,0,71.2,0
9/22/18,19:20:00,auto,compressorCoolOff,hold,Dinner,73,66,72.9,53,71.4,0,0,0,0,,72.3,53,0,73.6,1,71.6,0,70.9,0,71.6,0
9/22/18,19:25:00,auto,compressorCoolOff,hold,Dinner,73,66,73.1,53,71.4,0,0,0,0,,72.4,53,0,73.8,0,71.8,0,71.2,0,72,0
9/22/18,19:30:00,auto,compressorCoolOff,hold,Dinner,73,66,73.2,53,69.1,0,0,0,0,,72.5,53,0,74,1,72,0,71.2,0,72,0
9/22/18,19:35:00,auto,compressorCoolOff,hold,Dinner,73,66,73.3,52,69.1,0,0,0,0,,72.7,52,0,74,1,72,0,71.4,0,72,0
9/22/18,19:40:00,auto,compressorCoolOff,hold,Dinner,73,66,73.4,52,69.1,0,30,0,30,,72.8,52,0,74.1,0,72.1,0,71.6,0,71.9,0
9/22/18,19:45:00,auto,compressorCoolStage1On,hold,Dinner,73,66,73.5,51,69.1,0,300,0,300,,72.9,51,0,74.1,1,72.1,0,71.6,0,71.7,0
9/22/18,19:50:00,auto,compressorCoolStage1On,hold,Dinner,73,66,73.4,51,69.1,0,300,0,300,,72.7,51,0,74,1,72,0,71.3,0,71,0
9/22/18,19:55:00,auto,compressorCoolStage1On,hold,Dinner,73,66,73.3,50,69.1,0,300,0,300,,72.5,50,0,73.9,1,71.9,0,70.5,0,70.3,0
9/22/18,20:00:00,auto,compressorCoolStage1On,hold,Dinner,73,66,73.2,50,67.8,0,300,0,300,,72,50,0,73.7,0,71.7,0,69.8,0,69.8,0
9/22/18,20:05:00,auto,compressorCoolStage1On,hold,Dinner,73.8,66,72.8,50,67.8,0,45,0,75,,71.5,50,1,73.5,1,71.5,0,69.2,0,69.4,1
9/22/18,20:10:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,52,67.8,0,0,0,0,,71.6,52,0,73.4,1,71.4,0,69.1,0,69.5,1
9/22/18,20:15:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,51,67.8,0,0,0,0,,71.9,51,0,73.6,1,71.6,0,69.5,0,69.9,0
9/22/18,20:20:00,auto,compressorCoolOff,hold,Dinner,74,66,72.4,51,67.8,0,0,0,0,,72.2,51,0,74,0,71.8,0,69.8,0,70.3,0
9/22/18,20:25:00,auto,compressorCoolOff,hold,Dinner,74,66,72.5,51,67.8,0,0,0,0,,72.4,51,0,74.1,0,71.8,0,70.1,0,70.7,0
9/22/18,20:30:00,auto,compressorCoolOff,hold,Dinner,74,66,72.5,51,66.5,0,0,0,0,,72.6,51,0,74.1,0,72,0,70.3,0,70.9,0
9/22/18,20:35:00,auto,compressorCoolOff,hold,Dinner,74,66,72.5,51,66.5,0,0,0,0,,72.6,51,0,74.1,0,72,0,70.5,0,71,0
9/22/18,20:40:00,auto,compressorCoolOff,hold,Dinner,74,66,72.5,51,66.5,0,0,0,0,,72.6,51,0,74.1,1,72,0,70.7,0,71.1,0
9/22/18,20:45:00,auto,compressorCoolOff,hold,Dinner,74,66,72.7,52,66.5,0,0,0,0,,72.6,52,0,74.1,1,72,0,70.9,0,71.2,0
9/22/18,20:50:00,auto,compressorCoolOff,hold,Dinner,74,66,72.8,52,66.5,0,0,0,0,,72.6,52,1,74.1,0,72,0,71,0,71.2,0
9/22/18,20:55:00,auto,compressorCoolOff,hold,Dinner,74,66,72.9,52,66.5,0,0,0,0,,72.6,52,1,74.1,1,72,0,71,0,71.2,0
9/22/18,21:00:00,auto,compressorCoolOff,hold,Dinner,74,66,73,52,65.9,0,0,0,0,,72.5,52,0,74.1,1,72,0,71,0,71.2,0
9/22/18,21:05:00,auto,compressorCoolOff,hold,Dinner,74,66,73.1,52,65.9,0,0,0,0,,72.5,52,0,74.1,1,72,0,71.2,0,71.2,0
9/22/18,21:10:00,auto,compressorCoolOff,hold,Dinner,74,66,73.2,52,65.9,0,0,0,0,,72.4,52,0,74.1,0,72,0,71.2,0,71.2,1
9/22/18,21:15:00,auto,compressorCoolOff,hold,Dinner,74,66,73,52,65.9,0,0,0,0,,72.4,52,0,74.1,1,72,0,71.2,0,71.2,1
9/22/18,21:20:00,auto,compressorCoolOff,hold,Dinner,74,66,72.9,52,65.9,0,0,0,30,,72.5,52,0,74.1,1,72,0,71.2,0,71.2,0
9/22/18,21:25:00,auto,compressorCoolOff,hold,Dinner,74,66,72.8,52,65.9,0,0,0,270,,72.4,52,0,74.1,0,72,0,71.2,0,71.2,0
9/22/18,21:30:00,auto,compressorCoolOff,hold,Dinner,74,66,72.6,52,64.6,0,0,0,0,,72.2,52,0,74.1,0,72,0,71.4,0,71.1,0
9/22/18,21:35:00,auto,compressorCoolOff,hold,Dinner,74,66,72.4,54,64.6,0,0,0,0,,72,54,0,74.1,1,72,0,71.4,0,70.9,0
9/22/18,21:40:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,54,64.6,0,0,0,0,,72,54,1,74.1,1,72,0,71.6,0,70.9,1
9/22/18,21:45:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,54,64.6,0,0,0,0,,72,54,1,74.1,0,72,0,71.6,0,71,1
9/22/18,21:50:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,54,64.6,0,0,0,0,,71.9,54,1,74.1,1,72,0,71.6,0,71,1
9/22/18,21:55:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,54,64.6,0,0,0,0,,71.9,54,0,74.1,1,72,0,71.8,0,71,1
9/22/18,22:00:00,auto,compressorCoolOff,hold,Dinner,74,66,72.3,54,63.4,0,0,0,0,,72,54,0,74.1,0,72,0,71.8,0,71,1
9/22/18,22:05:00,auto,compressorCoolOff,hold,Dinner,74,66,72.4,54,63.4,0,0,0,0,,72.1,54,1,74.1,1,72,0,71.8,0,71,0
9/22/18,22:10:00,auto,compressorCoolOff,hold,Dinner,74,66,72.4,54,63.4,0,0,0,0,,72.3,54,0,74.1,1,72,0,71.8,0,71,0
9/22/18,22:15:00,auto,compressorCoolOff,hold,Dinner,74,66,72.4,54,63.4,0,0,0,0,,72.2,54,1,74.1,1,72,0,71.8,0,71,0
9/22/18,22:20:00,auto,compressorCoolOff,hold,Dinner,70.4,65.1,72.4,53,63.4,0,270,0,270,,72.2,53,1,74.1,1,72,0,71.7,0,71,0
9/22/18,22:25:00,auto,compressorCoolStage1On,hold,Dinner,70,65,72.1,53,63.4,0,300,0,300,,71.9,53,1,74,1,71.9,0,71.3,0,70.5,0
9/22/18,22:30:00,auto,compressorCoolStage1On,hold,Dinner,70,65,71.7,52,62.4,0,300,0,300,,71.4,52,0,74,0,71.5,0,70.5,0,69.8,0
9/22/18,22:35:00,auto,compressorCoolStage1On,hold,Dinner,70,65,71.4,51,62.4,0,300,0,300,,71,51,0,73.8,0,71.1,0,69.2,0,69,0
9/22/18,22:40:00,auto,compressorCoolStage1On,hold,Dinner,70,65,71.1,51,62.4,0,300,0,300,,70.6,51,0,73.5,0,70.8,0,68.1,0,68.5,0
9/22/18,22:45:00,auto,compressorCoolStage1On,hold,Dinner,70,65,71,50,62.4,0,300,0,300,,70.3,50,0,73.1,0,70.6,0,67.3,0,68,0
9/22/18,22:50:00,auto,compressorCoolStage1On,hold,Dinner,70,65,71,49,62.4,0,300,0,300,,70.2,49,0,73,0,70.3,0,66.6,0,67.6,0
9/22/18,22:55:00,auto,compressorCoolStage1On,hold,Dinner,70.2,65,70.8,49,62.4,0,285,0,300,,69.9,49,1,72.9,1,70,0,66.1,0,67.2,1
9/22/18,23:00:00,auto,compressorCoolOff,hold,Dinner,75,65,70.5,50,63.2,0,0,0,15,,69.8,50,1,72.6,1,69.9,0,65.8,0,67.1,1
9/22/18,23:05:00,auto,compressorCoolOff,hold,Dinner,75,65,70.2,52,63.2,0,0,0,0,,69.9,52,0,72.3,1,69.9,0,66,0,67.2,1
9/22/18,23:10:00,auto,compressorCoolOff,hold,Dinner,75,65,70.4,51,63.2,0,0,0,0,,70.3,51,0,72.5,0,70,0,66.7,0,67.8,0
9/22/18,23:15:00,auto,compressorCoolOff,hold,Dinner,75,65,70.6,51,63.2,0,0,0,0,,70.6,51,0,72.7,0,70.2,0,67.3,0,68.3,0
9/22/18,23:20:00,auto,compressorCoolOff,hold,Dinner,75,65,70.7,51,63.2,0,0,0,0,,70.8,51,0,72.7,0,70.4,0,67.7,0,68.7,0
9/22/18,23:25:00,auto,compressorCoolOff,hold,Dinner,75.7,66.4,70.8,51,63.2,0,0,0,0,,71,51,0,72.9,0,70.5,0,68.1,0,68.7,0
9/22/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,61.8,0,0,0,0,,71.1,51,0,72.9,0,70.5,0,68.4,0,68.9,0
9/22/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,61.8,0,0,0,0,,71.2,51,0,72.9,0,70.5,0,68.7,0,68.9,0
9/22/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,70.9,51,61.8,0,0,0,0,,71.3,51,0,72.9,0,70.6,0,68.7,0,69,0
9/22/18,23:45:00,auto,compressorCoolOff,,Sleep,75.5,67,70.9,51,61.8,0,0,0,0,,71.3,51,1,72.9,1,70.7,0,68.9,0,69,0
9/22/18,23:50:00,auto,compressorCoolOff,hold,Sleep,75,67,71.2,51,61.8,0,0,0,0,,71.3,51,1,72.9,1,70.7,0,69.1,0,69,0
9/22/18,23:55:00,auto,compressorCoolOff,hold,Sleep,75,67,71.3,51,61.8,0,0,0,0,,71.4,51,0,72.9,1,70.7,0,69.3,0,69,1
9/23/18,0:00:00,auto,compressorCoolOff,hold,Sleep,75,67,71.1,51,61.8,0,0,0,0,,71.4,51,0,73,0,70.5,0,69.4,0,69,1
9/23/18,0:05:00,auto,compressorCoolOff,hold,Sleep,75,67,71.1,51,61.8,0,0,0,0,,71.4,51,0,73,0,70.5,0,69.5,0,69,0
9/23/18,0:10:00,auto,compressorCoolOff,hold,Sleep,75,67,71.1,51,61.8,0,0,0,0,,71.3,51,0,73,0,70.5,0,69.6,0,69,0
9/23/18,0:15:00,auto,compressorCoolOff,hold,Sleep,75,67,71.1,51,61.8,0,0,0,0,,71.3,51,0,73,0,70.5,0,69.7,0,69,0
9/23/18,0:20:00,auto,compressorCoolOff,hold,Sleep,75,67,71,51,61.8,0,0,0,30,,71.3,51,0,73,0,70.5,0,69.8,0,69,0
9/23/18,0:25:00,auto,compressorCoolOff,hold,Sleep,75,67,70.9,51,61.8,0,0,0,270,,71.2,51,0,73,0,70.5,0,69.8,0,69,0
9/23/18,0:30:00,auto,compressorCoolOff,hold,Sleep,75,67,70.7,51,60.7,0,0,0,0,,71,51,0,73,0,70.4,0,69.8,0,68.8,0
9/23/18,0:35:00,auto,compressorCoolOff,hold,Sleep,75,67,70.7,52,60.7,0,0,0,0,,70.9,52,0,72.9,0,70.3,0,69.8,0,68.7,0
9/23/18,0:40:00,auto,compressorCoolOff,hold,Sleep,75,67,70.6,52,60.7,0,0,0,0,,71,52,0,72.9,0,70.1,0,69.9,0,68.7,0
9/23/18,0:45:00,auto,compressorCoolOff,hold,Sleep,75,67,70.6,52,60.7,0,0,0,0,,71,52,0,72.9,0,70.2,0,70,0,68.7,0
9/23/18,0:50:00,auto,compressorCoolOff,hold,Sleep,75,67,70.6,52,60.7,0,0,0,0,,71,52,0,72.9,0,70.3,0,70,0,68.7,0
9/23/18,0:55:00,auto,compressorCoolOff,hold,Sleep,75,67,70.5,52,60.7,0,0,0,0,,71.1,52,0,72.9,0,70.1,0,70,0,68.7,0
9/23/18,1:00:00,auto,compressorCoolOff,hold,Sleep,75,67,70.5,52,61.3,0,0,0,0,,71.1,52,0,72.9,0,70.1,0,70,0,68.7,0
9/23/18,1:05:00,auto,compressorCoolOff,hold,Sleep,75,67,70.5,51,61.3,0,0,0,0,,71.1,51,0,72.9,0,70.1,0,70,0,68.7,0
9/23/18,1:10:00,auto,compressorCoolOff,hold,Sleep,75,67,70.5,51,61.3,0,0,0,0,,71.1,51,0,72.9,0,70.1,0,70,0,68.7,0
9/23/18,1:15:00,auto,compressorCoolOff,hold,Sleep,75,67,70.4,51,61.3,0,0,0,0,,71,51,0,72.7,0,70.1,0,70,0,68.6,0
9/23/18,1:20:00,auto,compressorCoolOff,hold,Sleep,75,67,70.4,51,61.3,0,0,0,30,,71,51,0,72.7,0,70.1,0,70,0,68.5,0
9/23/18,1:25:00,auto,compressorCoolOff,hold,Sleep,75,67,70.3,51,61.3,0,0,0,270,,70.9,51,0,72.7,0,70.1,0,70,0,68.4,0
9/23/18,1:30:00,auto,compressorCoolOff,hold,Sleep,75,67,70.3,52,60.1,0,0,0,0,,70.7,52,0,72.7,0,70,0,70,0,68.2,0
9/23/18,1:35:00,auto,compressorCoolOff,hold,Sleep,75,67,70.2,52,60.1,0,0,0,0,,70.6,52,0,72.7,0,70,0,70,0,68.1,0
9/23/18,1:40:00,auto,compressorCoolOff,hold,Sleep,75,67,70.3,52,60.1,0,0,0,0,,70.7,52,0,72.7,0,70,0,70,0,68.1,0
9/23/18,1:45:00,auto,compressorCoolOff,hold,Sleep,75,67,70.2,52,60.1,0,0,0,0,,70.7,52,0,72.5,0,70,0,70,0,68.1,0
9/23/18,1:50:00,auto,compressorCoolOff,hold,Sleep,75,67,70.2,52,60.1,0,0,0,0,,70.7,52,0,72.5,0,70,0,70,0,68.1,0
9/23/18,1:55:00,auto,compressorCoolOff,hold,Sleep,75,67,70.2,52,60.1,0,0,0,0,,70.7,52,0,72.5,0,70,0,69.8,0,68,0
9/23/18,2:00:00,auto,compressorCoolOff,hold,Sleep,75,67,70.1,52,61.7,0,0,0,0,,70.6,52,0,72.5,0,69.8,0,69.9,0,68,0
9/23/18,2:05:00,auto,compressorCoolOff,hold,Sleep,75,67,70.1,52,61.7,0,0,0,0,,70.6,52,0,72.5,0,69.8,0,69.8,0,68,0
9/23/18,2:10:00,auto,compressorCoolOff,hold,Sleep,75,67,70.1,52,61.7,0,0,0,0,,70.7,52,0,72.5,0,69.8,0,69.8,0,68,0
9/23/18,2:15:00,auto,compressorCoolOff,hold,Sleep,75,67,70.1,52,61.7,0,0,0,0,,70.7,52,0,72.3,0,69.8,0,69.8,0,68,0
9/23/18,2:20:00,auto,compressorCoolOff,hold,Sleep,75,67,70,52,61.7,0,0,0,30,,70.6,52,0,72.3,0,69.8,0,69.8,0,67.9,0
9/23/18,2:25:00,auto,compressorCoolOff,hold,Sleep,75,67,69.9,52,61.7,0,0,0,270,,70.5,52,0,72.3,0,69.8,0,69.8,0,67.7,0
9/23/18,2:30:00,auto,compressorCoolOff,hold,Sleep,75,67,69.9,52,60.2,0,0,0,0,,70.3,52,0,72.3,0,69.8,0,69.9,0,67.6,0
9/23/18,2:35:00,auto,compressorCoolOff,hold,Sleep,75,67,69.9,52,60.2,0,0,0,0,,70.3,52,0,72.3,0,69.8,0,69.8,0,67.6,0
9/23/18,2:40:00,auto,compressorCoolOff,hold,Sleep,75,67,69.9,52,60.2,0,0,0,0,,70.3,52,0,72.3,0,69.6,0,69.8,0,67.6,0
9/23/18,2:45:00,auto,compressorCoolOff,hold,Sleep,75,67,69.9,52,60.2,0,0,0,0,,70.4,52,0,72.1,0,69.6,0,69.8,0,67.6,0
9/23/18,2:50:00,auto,compressorCoolOff,hold,Sleep,75,67,69.8,52,60.2,0,0,0,0,,70.3,52,0,72.1,0,69.6,0,69.8,0,67.6,0
9/23/18,2:55:00,auto,compressorCoolOff,hold,Sleep,75,67,69.8,52,60.2,0,0,0,0,,70.3,52,0,72.1,0,69.6,0,69.8,0,67.6,0
9/23/18,3:00:00,auto,compressorCoolOff,hold,Sleep,75,67,69.8,52,60.2,0,0,0,0,,70.3,52,0,72.1,0,69.6,0,69.8,0,67.4,0
9/23/18,3:05:00,auto,compressorCoolOff,hold,Sleep,75,67,69.8,52,60.2,0,0,0,0,,70.2,52,0,72,0,69.6,0,69.8,0,67.4,0
9/23/18,3:10:00,auto,compressorCoolOff,hold,Sleep,75,67,69.7,52,60.2,0,0,0,0,,70.2,52,0,72,0,69.4,0,69.8,0,67.4,0
9/23/18,3:15:00,auto,compressorCoolOff,hold,Sleep,75,67,69.7,52,60.2,0,0,0,0,,70.1,52,0,72,0,69.4,0,69.6,0,67.4,0
9/23/18,3:20:00,auto,compressorCoolOff,hold,Sleep,75,67,69.6,52,60.2,0,0,0,30,,70.1,52,0,72,0,69.4,0,69.6,0,67.2,0
9/23/18,3:25:00,auto,compressorCoolOff,hold,Sleep,75,67,69.6,52,60.2,0,0,0,270,,70,52,0,72,0,69.4,0,69.6,0,67.2,0
9/23/18,3:30:00,auto,compressorCoolOff,hold,Sleep,75,67,69.5,52,58.9,0,0,0,0,,69.9,52,0,72,0,69.2,0,69.6,0,67.1,0
9/23/18,3:35:00,auto,compressorCoolOff,hold,Sleep,75,67,69.5,52,58.9,0,0,0,0,,69.9,52,0,72,0,69.2,0,69.6,0,67.1,0
9/23/18,3:40:00,auto,compressorCoolOff,hold,Sleep,75,67,69.5,52,58.9,0,0,0,0,,70,52,0,71.8,0,69.2,0,69.6,0,66.9,0
9/23/18,3:45:00,auto,compressorCoolOff,hold,Sleep,75,67,69.5,52,58.9,0,0,0,0,,70,52,0,71.8,0,69.2,0,69.6,0,66.9,0
9/23/18,3:50:00,auto,compressorCoolOff,hold,Sleep,75,67,69.5,52,58.9,0,0,0,0,,70,52,0,71.8,0,69.2,0,69.6,0,66.9,0
9/23/18,3:55:00,auto,compressorCoolOff,hold,Sleep,75,67,69.4,52,58.9,0,0,0,0,,70,52,0,71.8,0,69.2,0,69.4,0,66.9,0
9/23/18,4:00:00,auto,compressorCoolOff,hold,Sleep,75,67,69.4,52,59.4,0,0,0,0,,70,52,0,71.8,0,69,0,69.4,0,66.9,0
9/23/18,4:05:00,auto,compressorCoolOff,hold,Sleep,75,67,69.4,52,59.4,0,0,0,0,,69.9,52,0,71.8,0,69,0,69.4,0,66.9,0
9/23/18,4:10:00,auto,compressorCoolOff,hold,Sleep,75,67,69.3,52,59.4,0,0,0,0,,69.9,52,0,71.6,0,69,0,69.4,0,66.9,0
9/23/18,4:15:00,auto,compressorCoolOff,hold,Sleep,75,67,69.3,52,59.4,0,0,0,0,,69.8,52,0,71.6,0,69,0,69.4,0,66.7,0
9/23/18,4:20:00,auto,compressorCoolOff,hold,Sleep,75,67,69.3,52,59.4,0,0,0,30,,69.9,52,0,71.6,0,69,0,69.4,0,66.7,0
9/23/18,4:25:00,auto,compressorCoolOff,hold,Sleep,75,67,69.2,52,59.4,0,0,0,270,,69.8,52,0,71.6,0,69,0,69.2,0,66.7,0
9/23/18,4:30:00,auto,compressorCoolOff,hold,Sleep,75,67,69.1,52,58,0,0,0,0,,69.5,52,0,71.6,0,68.9,0,69.3,0,66.6,0
9/23/18,4:35:00,auto,compressorCoolOff,hold,Sleep,75,67,69.1,53,58,0,0,0,0,,69.5,53,0,71.6,0,68.9,0,69.2,0,66.5,0
9/23/18,4:40:00,auto,compressorCoolOff,hold,Sleep,75,67,69.1,53,58,0,0,0,0,,69.6,53,0,71.5,0,68.9,0,69.2,0,66.5,0
9/23/18,4:45:00,auto,compressorCoolOff,hold,Sleep,75,67,69.1,53,58,0,0,0,0,,69.7,53,0,71.4,0,68.9,0,69.2,0,66.5,0
9/23/18,4:50:00,auto,compressorCoolOff,hold,Sleep,75,67,69.1,52,58,0,0,0,0,,69.7,52,0,71.4,0,68.9,0,69.2,0,66.4,0
9/23/18,4:55:00,auto,compressorCoolOff,hold,Sleep,75,67,69,52,58,0,0,0,0,,69.7,52,0,71.4,0,68.8,0,69.2,0,66.3,0
9/23/18,5:00:00,auto,compressorCoolOff,hold,Sleep,75,67,68.9,52,58.3,0,0,0,0,,69.6,52,0,71.3,0,68.7,0,69,0,66.3,0
9/23/18,5:05:00,auto,compressorCoolOff,hold,Sleep,75,67,68.9,53,58.3,0,0,0,0,,69.6,53,0,71.2,0,68.7,0,69,0,66.2,0
9/23/18,5:10:00,auto,compressorCoolOff,hold,Sleep,75,67,68.9,52,58.3,0,0,0,0,,69.6,52,0,71.2,0,68.7,0,69,0,66.2,0
9/23/18,5:15:00,auto,compressorCoolOff,hold,Sleep,75,67,68.9,52,58.3,0,0,0,0,,69.6,52,0,71.2,0,68.7,0,69,0,66.2,0
9/23/18,5:20:00,auto,compressorCoolOff,hold,Sleep,75,67,68.9,52,58.3,0,0,0,30,,69.6,52,0,71.2,0,68.7,0,69,0,66.2,0
9/23/18,5:25:00,auto,compressorCoolOff,hold,Sleep,75,67,68.8,52,58.3,0,0,0,270,,69.5,52,0,71.2,0,68.6,0,69,0,66.1,0
9/23/18,5:30:00,auto,compressorCoolOff,hold,Sleep,75,67,68.7,52,57,0,0,0,0,,69.2,52,0,71.2,0,68.5,0,69,0,66,0
9/23/18,5:35:00,auto,compressorCoolOff,hold,Sleep,75,67,68.7,53,57,0,0,0,0,,69.2,53,0,71.2,0,68.5,0,69,0,66,0
9/23/18,5:40:00,auto,compressorCoolOff,hold,Sleep,75,67,68.7,53,57,0,0,0,0,,69.3,53,0,71.1,0,68.5,0,69,0,66,0
9/23/18,5:45:00,auto,compressorCoolOff,hold,Sleep,75,67,68.7,52,57,0,0,0,0,,69.3,52,0,71,0,68.4,0,68.9,0,66,0
9/23/18,5:50:00,auto,compressorCoolOff,hold,Sleep,75,67,68.6,52,57,0,0,0,0,,69.3,52,0,71,0,68.3,0,68.9,0,65.8,0
9/23/18,5:55:00,auto,compressorCoolOff,hold,Sleep,75,67,68.6,52,57,0,0,0,0,,69.2,52,0,70.9,0,68.3,0,68.9,0,65.8,0
9/23/18,6:00:00,auto,compressorCoolOff,hold,Sleep,75,67,68.6,52,58.1,0,0,0,0,,69.2,52,0,70.9,0,68.3,0,68.9,0,65.8,0
9/23/18,6:05:00,auto,compressorCoolOff,hold,Sleep,75,67,68.5,52,58.1,0,0,0,0,,69.1,52,0,70.9,0,68.3,0,68.8,0,65.8,0
9/23/18,6:10:00,auto,compressorCoolOff,hold,Sleep,75,67,68.5,52,58.1,0,0,0,0,,69.1,52,0,70.9,0,68.3,0,68.7,0,65.6,0
9/23/18,6:15:00,auto,compressorCoolOff,hold,Sleep,75,67,68.5,53,58.1,0,0,0,0,,69.1,53,0,70.9,0,68.3,0,68.7,0,65.6,0
9/23/18,6:20:00,auto,compressorCoolOff,hold,Sleep,75,67,68.5,52,58.1,0,0,0,30,,69.2,52,0,70.8,0,68.3,0,68.7,0,65.6,0
9/23/18,6:25:00,auto,compressorCoolOff,hold,Sleep,74.3,67.7,68.4,52,58.1,0,0,0,255,,69.1,52,0,70.7,0,68.2,0,68.7,0,65.4,0
9/23/18,6:30:00,auto,compressorCoolOff,,Home,74,68,68.3,52,56.9,0,0,0,0,,68.9,52,0,70.7,0,68.1,0,68.7,0,65.4,0
9/23/18,6:35:00,auto,compressorCoolOff,,Home,74,68,68.3,52,56.9,0,0,0,0,,68.9,52,0,70.7,0,68.1,0,68.7,0,65.4,0
9/23/18,6:40:00,auto,compressorCoolOff,,Home,74,68,68.3,52,56.9,0,0,0,0,,69,52,0,70.7,0,68.1,0,68.7,0,65.4,0
9/23/18,6:45:00,auto,compressorCoolOff,,Home,74,68,68.3,52,56.9,0,0,0,0,,69,52,0,70.6,0,68,0,68.7,0,65.4,0
9/23/18,6:50:00,auto,compressorCoolOff,,Home,74,68,68.2,52,56.9,0,0,0,0,,69,52,0,70.5,0,68,0,68.6,0,65.3,0
9/23/18,6:55:00,auto,compressorCoolOff,,Home,74,68,68.2,52,56.9,0,0,0,0,,68.9,52,0,70.5,0,68,0,68.5,0,65.3,0
9/23/18,7:00:00,auto,compressorCoolOff,,Home,74,68,68.2,52,57.7,0,0,0,0,,68.9,52,0,70.5,0,68,0,68.5,0,65.3,0
9/23/18,7:05:00,auto,compressorCoolOff,,Home,74,68,68.2,52,57.7,0,0,0,0,,68.9,52,0,70.5,0,68,0,68.5,0,65.3,0
9/23/18,7:10:00,auto,compressorCoolOff,,Home,74,68,68.1,52,57.7,0,0,0,0,,68.8,52,0,70.4,0,68,0,68.4,0,65.1,0
9/23/18,7:15:00,auto,compressorCoolOff,,Home,74,68,68,52,57.7,0,0,0,0,,68.8,52,0,70.3,0,67.8,0,68.3,0,65.1,0
9/23/18,7:20:00,auto,compressorCoolOff,,Home,74,68,68,52,57.7,0,0,0,45,,68.8,52,0,70.3,0,67.8,0,68.3,0,65.1,0
9/23/18,7:25:00,auto,compressorCoolOff,,Home,74,68,68,52,57.7,0,0,0,255,,68.7,52,0,70.3,0,67.8,0,68.3,0,65.1,0
9/23/18,7:30:00,auto,compressorCoolOff,,Home,74,68,68,52,57.1,0,0,0,0,,68.5,52,0,70.3,0,67.8,0,68.3,0,65.1,0
9/23/18,7:35:00,auto,compressorCoolOff,,Home,74,68,67.9,53,57.1,0,0,0,0,,68.5,53,0,70.3,0,67.8,0,68.3,0,64.9,0
9/23/18,7:40:00,auto,compressorCoolOff,,Home,74,68,67.9,53,57.1,0,0,0,0,,68.5,53,0,70.2,0,67.8,0,68.3,0,64.9,0
9/23/18,7:45:00,auto,compressorCoolOff,,Home,74,68,67.9,53,57.1,0,0,0,0,,68.6,53,0,70.1,0,67.8,0,68.3,0,64.9,0
9/23/18,7:50:00,auto,compressorCoolOff,,Home,74,68,67.9,53,57.1,0,0,0,0,,68.6,53,0,70.1,0,67.8,0,68.3,0,64.9,0
9/23/18,7:55:00,auto,compressorCoolOff,,Home,74,68,67.8,52,57.1,0,0,0,0,,68.5,52,0,70.1,0,67.8,0,68.2,0,64.9,0
9/23/18,8:00:00,auto,compressorCoolOff,,Home,74,68,67.8,53,58.9,0,0,0,0,,68.5,53,0,70.1,0,67.8,0,68.1,0,64.9,0
9/23/18,8:05:00,auto,compressorCoolOff,,Home,74,68,67.8,52,58.9,0,0,0,0,,68.4,52,1,70.1,0,67.8,0,68.1,0,64.9,0
9/23/18,8:10:00,auto,compressorCoolOff,,Home,74,68,67.8,51,58.9,0,0,0,0,,68.3,51,0,70.1,0,67.8,0,68.1,0,64.9,0
9/23/18,8:15:00,auto,compressorCoolOff,,Home,74,68,67.8,51,58.9,0,0,0,0,,68.3,51,0,70.1,0,67.8,0,68.1,0,64.9,0
9/23/18,8:20:00,auto,compressorCoolOff,,Home,74,68,67.9,51,58.9,0,0,0,45,,68.3,51,0,70.1,0,67.8,0,68.1,0,64.9,0
9/23/18,8:25:00,auto,compressorCoolOff,,Home,74,68,68,52,58.9,0,0,0,255,,68.3,52,1,70.1,1,67.8,0,68.1,0,64.9,0
9/23/18,8:30:00,auto,compressorCoolOff,,Home,74,68,68.4,52,59.4,0,0,0,0,,68.3,52,1,70.1,1,67.8,0,68.1,0,64.9,0
9/23/18,8:35:00,auto,compressorCoolOff,,Home,74,68,68.8,52,59.4,0,0,0,0,,68.2,52,1,70.1,1,67.9,0,68.1,0,64.9,1
9/23/18,8:40:00,auto,compressorCoolOff,,Home,74,68,68.6,52,59.4,0,0,0,0,,68.2,52,0,70.1,1,68,0,68,0,64.9,1
9/23/18,8:45:00,auto,compressorCoolOff,,Home,74,68,68.5,52,59.4,0,0,0,0,,68.3,52,0,70.1,1,68,0,68,0,64.9,1
9/23/18,8:50:00,auto,compressorCoolOff,,Home,74,68,68.4,51,59.4,0,0,0,0,,68.3,51,0,70.1,1,68,0,68,0,65.1,0
9/23/18,8:55:00,auto,compressorCoolOff,,Home,74,68,68.2,51,59.4,0,0,0,0,,68.3,51,0,70.1,0,68,0,68,0,65.1,0
9/23/18,9:00:00,auto,compressorCoolOff,,Home,74,68,68,51,63.2,0,0,0,0,,68.4,51,0,70.1,0,68.1,0,68,0,65.1,0
9/23/18,9:05:00,auto,compressorCoolOff,,Home,74,68,67.8,51,63.2,0,0,0,0,,68.3,51,0,70.1,0,68.1,0,68,0,65.1,0
9/23/18,9:10:00,auto,compressorCoolOff,,Home,74,68,67.8,52,63.2,0,0,0,0,,68.3,52,1,70.1,0,68.1,0,68,0,65.1,0
9/23/18,9:15:00,auto,compressorCoolOff,,Home,74,68,67.8,52,63.2,0,0,0,0,,68.2,52,1,70.1,0,68.1,0,68,0,65.2,0
9/23/18,9:20:00,auto,compressorCoolOff,,Home,74,68,67.8,52,63.2,0,0,0,45,,68.2,52,0,70.1,1,68.1,0,68,0,65.3,1
9/23/18,9:25:00,auto,compressorCoolOff,,Home,74,68,67.9,52,63.2,0,0,0,255,,68.5,52,0,70.1,1,68.1,0,68,0,65.3,1
9/23/18,9:30:00,auto,compressorCoolOff,,Home,74,68,67.9,52,64.2,0,0,0,0,,68.5,52,0,70.1,0,68,0,68,0,65.3,1
9/23/18,9:35:00,auto,compressorCoolOff,,Home,74,68,67.9,52,64.2,0,0,0,0,,68.5,52,1,70.1,0,68,0,68,0,65.3,0
9/23/18,9:40:00,auto,compressorCoolOff,,Home,74,68,67.9,52,64.2,0,0,0,0,,68.4,52,0,70.1,0,68.1,0,68.1,0,65.3,0
9/23/18,9:45:00,auto,compressorCoolOff,,Home,74,68,67.9,52,64.2,0,0,0,0,,68.3,52,0,70.1,0,68.1,0,68.1,0,65.3,0
9/23/18,9:50:00,auto,compressorCoolOff,,Home,74,68,67.9,52,64.2,0,0,0,0,,68.3,52,0,70.1,0,68.1,0,68.1,0,65.4,0
9/23/18,9:55:00,auto,compressorCoolOff,,Home,74,68,67.8,53,64.2,0,0,0,0,,68.4,53,0,70.1,0,68.1,0,68.2,0,65.4,0
9/23/18,10:00:00,auto,compressorCoolOff,,Home,74,68,67.8,52,67.5,0,0,0,0,,68.5,52,0,70.1,0,68.1,0,68.3,0,65.4,0
9/23/18,10:05:00,auto,compressorCoolOff,,Home,74,68,67.8,52,67.5,0,0,0,0,,68.4,52,1,70.1,0,68.1,0,68.3,0,65.4,0
9/23/18,10:10:00,auto,compressorCoolOff,,Home,74,68,67.7,52,67.5,0,0,0,0,,68.3,52,0,70.1,0,68.1,0,68.3,0,65.4,0
9/23/18,10:15:00,auto,compressorCoolOff,,Home,74,68,67.9,51,67.5,0,0,0,0,,68.5,51,1,70.1,0,68.1,0,68.3,0,65.6,0
9/23/18,10:20:00,auto,compressorCoolOff,,Home,74,68,68.1,50,67.5,0,0,0,45,,68.8,50,1,70.1,0,68.1,0,68.3,0,65.6,0
9/23/18,10:25:00,auto,compressorCoolOff,,Home,74,68,68.2,50,67.5,0,0,0,255,,68.9,50,0,70.1,0,68.3,0,68.1,0,65.6,0
9/23/18,10:30:00,auto,compressorCoolOff,,Home,74,68,68.4,51,68.2,0,0,0,0,,68.8,51,1,70.1,1,68.3,0,68.1,0,65.8,0
9/23/18,10:35:00,auto,compressorCoolOff,,Home,74,68,68.9,51,68.2,0,0,0,0,,68.8,51,1,70.1,1,68.3,0,68.2,0,65.8,0
9/23/18,10:40:00,auto,compressorCoolOff,,Home,74,68,69.2,51,68.2,0,0,0,0,,68.9,51,0,70.2,1,68.3,0,68.3,0,65.8,0
9/23/18,10:45:00,auto,compressorCoolOff,,Home,74,68,69.4,50,68.2,0,0,0,0,,69,50,0,70.3,0,68.3,0,68.3,0,65.8,0
9/23/18,10:50:00,auto,compressorCoolOff,,Home,74,68,69.5,50,68.2,0,0,0,0,,69,50,0,70.3,0,68.3,0,68.3,0,66,0
9/23/18,10:55:00,auto,compressorCoolOff,,Home,74,68,69.5,51,68.2,0,0,0,0,,69,51,0,70.3,0,68.3,0,68.4,0,66,0
9/23/18,11:00:00,auto,compressorCoolOff,,Home,74,68,69.6,51,70.1,0,0,0,0,,69,51,0,70.3,0,68.3,0,68.5,0,66.2,0
9/23/18,11:05:00,auto,compressorCoolOff,,Home,74,68,69.6,51,70.1,0,0,0,0,,69,51,0,70.3,0,68.3,0,68.5,0,66.2,0
9/23/18,11:10:00,auto,compressorCoolOff,,Home,74,68,69.5,52,70.1,0,0,0,0,,69,52,0,70.3,0,68.3,0,68.5,0,66.2,0
9/23/18,11:15:00,auto,compressorCoolOff,,Home,74,68,69.1,52,70.1,0,0,0,0,,69,52,1,70.3,0,68.3,0,68.6,0,66.2,0
9/23/18,11:20:00,auto,compressorCoolOff,,Home,74,68,69.2,51,70.1,0,0,0,45,,68.9,51,1,70.4,0,68.3,0,68.7,0,66.3,0
9/23/18,11:25:00,auto,compressorCoolOff,,Home,74,68,69.5,52,70.1,0,0,0,255,,68.9,52,0,70.5,0,68.3,0,68.7,0,66.3,0
9/23/18,11:30:00,auto,compressorCoolOff,,Home,74,68,69.4,52,71.3,0,0,0,0,,68.9,52,1,70.5,0,68.3,0,68.8,0,66.3,0
9/23/18,11:35:00,auto,compressorCoolOff,,Home,74,68,69.1,52,71.3,0,0,0,0,,68.7,52,0,70.5,0,68.3,0,68.9,0,66.5,0
9/23/18,11:40:00,auto,compressorCoolOff,,Home,74,68,69,52,71.3,0,0,0,0,,68.7,52,1,70.5,1,68.3,0,68.9,0,66.5,1
9/23/18,11:45:00,auto,compressorCoolOff,,Home,74,68,68.9,53,71.3,0,0,0,0,,68.7,53,0,70.5,1,68.3,0,68.9,0,66.5,1
9/23/18,11:50:00,auto,compressorCoolOff,,Home,74,68,68.9,52,71.3,0,0,0,0,,68.8,52,0,70.5,1,68.3,0,68.9,0,66.7,1
9/23/18,11:55:00,auto,compressorCoolOff,,Home,74,68,68.9,52,71.3,0,0,0,0,,68.9,52,0,70.6,0,68.5,0,68.9,0,66.7,0
9/23/18,12:00:00,auto,compressorCoolOff,,Home,74,68,69.1,52,74.2,0,0,0,0,,69,52,0,70.7,0,68.5,0,68.9,0,66.9,0
9/23/18,12:05:00,auto,compressorCoolOff,,Home,74,68,68.9,52,74.2,0,0,0,0,,69.1,52,0,70.7,0,68.5,0,68.9,0,66.9,1
9/23/18,12:10:00,auto,compressorCoolOff,,Home,74,68,68.9,52,74.2,0,0,0,0,,69.1,52,0,70.7,0,68.5,0,68.9,0,66.9,1
9/23/18,12:15:00,auto,compressorCoolOff,,Home,74,68,68.9,52,74.2,0,0,0,0,,69.1,52,0,70.8,0,68.5,0,69,0,67.1,0
9/23/18,12:20:00,auto,compressorCoolOff,,Home,74,68,69,52,74.2,0,0,0,45,,69.3,52,0,70.9,0,68.5,0,69,0,67.1,1
9/23/18,12:25:00,auto,compressorCoolOff,,Home,74,68,69,52,74.2,0,0,0,255,,69.4,52,0,70.9,1,68.7,0,69,0,67.2,1
9/23/18,12:30:00,auto,compressorCoolOff,,Home,74,68,69,52,74.6,0,0,0,0,,69.3,52,0,70.9,1,68.7,0,69,0,67.2,1
9/23/18,12:35:00,auto,compressorCoolOff,,Home,74,68,69,52,74.6,0,0,0,0,,69.2,52,0,70.9,0,68.7,0,69,0,67.2,1
9/23/18,12:40:00,auto,compressorCoolOff,,Home,74,68,69.1,53,74.6,0,0,0,0,,69.2,53,0,70.9,0,68.7,0,69.1,0,67.4,0
9/23/18,12:45:00,auto,compressorCoolOff,,Home,74,68,69.1,52,74.6,0,0,0,0,,69.2,52,0,70.9,0,68.7,0,69.2,0,67.4,0
9/23/18,12:50:00,auto,compressorCoolOff,,Home,74,68,69.2,53,74.6,0,0,0,0,,69.3,53,0,71,0,68.7,0,69.2,0,67.5,0
9/23/18,12:55:00,auto,compressorCoolOff,,Home,74,68,69.3,52,74.6,0,0,0,0,,69.3,52,0,71,0,68.7,0,69.2,0,67.6,0
9/23/18,13:00:00,auto,compressorCoolOff,,Home,74,68,69.3,52,76.9,0,0,0,0,,69.4,52,0,71,0,68.7,0,69.2,0,67.7,0
9/23/18,13:05:00,auto,compressorCoolOff,,Home,74,68,69.3,52,76.9,0,0,0,0,,69.4,52,0,71,0,68.8,0,69.3,0,67.8,0
9/23/18,13:10:00,auto,compressorCoolOff,,Home,74,68,69.4,53,76.9,0,0,0,0,,69.4,53,0,71.2,0,68.9,0,69.4,0,67.8,0
9/23/18,13:15:00,auto,compressorCoolOff,,Home,74,68,69.4,53,76.9,0,0,0,0,,69.4,53,0,71.2,0,68.9,0,69.4,0,67.9,0
9/23/18,13:20:00,auto,compressorCoolOff,,Home,74,68,69.4,52,76.9,0,0,0,45,,69.5,52,0,71.2,0,68.9,0,69.4,0,68,0
9/23/18,13:25:00,auto,compressorCoolOff,,Home,74,68,69.4,52,76.9,0,0,0,255,,69.6,52,0,71.2,0,68.9,0,69.4,0,68,1
9/23/18,13:30:00,auto,compressorCoolOff,,Home,74,68,69.3,52,76.7,0,0,0,0,,69.6,52,0,71.2,0,69,0,69.5,0,68.1,1
9/23/18,13:35:00,auto,compressorCoolOff,,Home,74,68,69.3,53,76.7,0,0,0,0,,69.5,53,0,71.2,0,69,0,69.6,0,68.2,1
9/23/18,13:40:00,auto,compressorCoolOff,,Home,74,68,69.1,53,76.7,0,0,0,0,,69.5,53,0,71.2,0,69,0,69.6,0,68.3,0
9/23/18,13:45:00,auto,compressorCoolOff,,Home,74,68,68.8,53,76.7,0,0,0,0,,69.7,53,0,71.2,0,69,0,69.7,0,68.3,0
9/23/18,13:50:00,auto,compressorCoolOff,,Home,74,68,68.6,53,76.7,0,0,0,0,,69.8,53,0,71.4,0,69.1,0,69.8,0,68.4,0
9/23/18,13:55:00,auto,compressorCoolOff,,Home,74,68,68.5,53,76.7,0,0,0,0,,69.8,53,0,71.3,0,69.2,0,69.8,0,68.5,0
9/23/18,14:00:00,auto,compressorCoolOff,,Home,74,68,68.6,53,78.1,0,0,0,0,,69.8,53,0,71.2,0,69.2,0,69.8,0,68.6,0
9/23/18,14:05:00,auto,compressorCoolOff,,Home,74,68,68.8,54,78.1,0,0,0,0,,69.8,54,0,71.2,0,69.2,0,69.8,0,68.7,0
9/23/18,14:10:00,auto,compressorCoolOff,,Home,74,68,69.3,53,78.1,0,0,0,0,,70,53,0,71.4,0,69.2,0,69.9,0,68.7,0
9/23/18,14:15:00,auto,compressorCoolOff,,Home,74,68,69.5,53,78.1,0,0,0,0,,70.1,53,0,71.4,0,69.3,0,70,0,68.7,0
9/23/18,14:20:00,auto,compressorCoolOff,,Home,74,68,69.7,52,78.1,0,0,0,45,,70.2,52,0,71.4,0,69.4,0,70,0,68.8,0
9/23/18,14:25:00,auto,compressorCoolOff,,Home,74,68,69.9,52,78.1,0,0,0,255,,70.4,52,0,71.4,0,69.4,0,70,0,68.9,0
9/23/18,14:30:00,auto,compressorCoolOff,,Home,74,68,69.9,52,77.6,0,0,0,0,,70.4,52,0,71.3,0,69.4,0,70.1,0,68.9,0
9/23/18,14:35:00,auto,compressorCoolOff,,Home,74,68,70,53,77.6,0,0,0,0,,70.2,53,0,71.2,0,69.6,0,70.2,0,69,0
9/23/18,14:40:00,auto,compressorCoolOff,,Home,74,68,70.1,53,77.6,0,0,0,0,,70.2,53,0,71.4,0,69.6,0,70.3,0,69,0
9/23/18,14:45:00,auto,compressorCoolOff,,Home,74,68,70.1,53,77.6,0,0,0,0,,70.2,53,0,71.4,0,69.6,0,70.3,0,69,0
9/23/18,14:50:00,auto,compressorCoolOff,,Home,74,68,70.2,53,77.6,0,0,0,0,,70.3,53,0,71.6,0,69.6,0,70.4,0,69,0
9/23/18,14:55:00,auto,compressorCoolOff,,Home,74,68,70.3,53,77.6,0,0,0,0,,70.4,53,0,71.6,0,69.8,0,70.5,0,69.2,0
9/23/18,15:00:00,auto,compressorCoolOff,,Home,74,68,70.3,53,78.6,0,0,0,0,,70.5,53,0,71.6,0,69.8,0,70.5,0,69.2,0
9/23/18,15:05:00,auto,compressorCoolOff,,Home,74,68,70.3,53,78.6,0,0,0,0,,70.6,53,0,71.6,0,69.8,0,70.5,0,69.4,0
9/23/18,15:10:00,auto,compressorCoolOff,,Home,74,68,70.4,53,78.6,0,0,0,0,,70.7,53,0,71.8,0,69.8,0,70.6,0,69.4,0
9/23/18,15:15:00,auto,compressorCoolOff,,Home,74,68,70.5,53,78.6,0,0,0,0,,70.8,53,0,71.8,0,69.8,0,70.7,0,69.4,0
9/23/18,15:20:00,auto,compressorCoolOff,,Home,74,68,70.5,53,78.6,0,0,0,45,,70.8,53,0,71.8,0,70,0,70.7,0,69.6,0
9/23/18,15:25:00,auto,compressorCoolOff,,Home,74,68,70.6,52,78.6,0,0,0,255,,71,52,0,71.8,0,70,0,70.8,0,69.6,1
9/23/18,15:30:00,auto,compressorCoolOff,,Home,74,68,70.6,52,77.4,0,0,0,0,,71,52,0,71.8,1,70,0,70.9,0,69.8,1
9/23/18,15:35:00,auto,compressorCoolOff,,Home,74,68,70.6,53,77.4,0,0,0,0,,70.8,53,1,72,1,70,0,70.9,0,69.8,1
9/23/18,15:40:00,auto,compressorCoolOff,,Home,74,68,70.7,54,77.4,0,0,0,0,,70.8,54,0,72,1,70.1,0,71,0,69.8,1
9/23/18,15:45:00,auto,compressorCoolOff,,Home,74,68,70.7,54,77.4,0,0,0,0,,70.8,54,0,72,0,70.1,0,71,0,69.8,1
9/23/18,15:50:00,auto,compressorCoolOff,,Home,74,68,70.8,54,77.4,0,0,0,0,,71,54,0,72,0,70.1,0,71.1,0,69.8,0
9/23/18,15:55:00,auto,compressorCoolOff,,Home,74,68,71,53,77.4,0,0,0,0,,71.2,53,0,72,0,70.1,0,71.2,0,69.9,0
9/23/18,16:00:00,auto,compressorCoolOff,,Home,74,68,71.1,53,77.4,0,0,0,0,,71.3,53,0,72,0,70.1,0,71.2,0,70,0
9/23/18,16:05:00,auto,compressorCoolOff,,Home,74,68,71.1,53,77.4,0,0,0,0,,71.4,53,0,72,0,70.1,0,71.3,0,70,0
9/23/18,16:10:00,auto,compressorCoolOff,,Home,74,68,71.2,54,77.4,0,0,0,0,,71.5,54,0,72.1,0,70.1,0,71.4,0,70.2,0
9/23/18,16:15:00,auto,compressorCoolOff,,Home,74,68,71.4,53,77.4,0,0,0,0,,71.6,53,0,72.1,0,70.3,0,71.5,0,70.8,0
9/23/18,16:20:00,auto,compressorCoolOff,,Home,74,68,71.4,53,77.4,0,0,0,45,,71.7,53,0,72.1,0,70.3,0,71.6,0,71.1,0
9/23/18,16:25:00,auto,compressorCoolOff,,Home,74,68,71.5,52,77.4,0,0,0,255,,71.8,52,0,72.1,0,70.5,0,71.7,0,71.3,0
9/23/18,16:30:00,auto,compressorCoolOff,,Home,74,68,71.7,51,77.4,0,0,0,0,,71.8,51,0,72.2,0,70.5,0,71.8,0,71.8,0
9/23/18,16:35:00,auto,compressorCoolOff,,Home,74,68,71.6,51,77.4,0,0,0,0,,71.6,51,0,72.3,0,70.5,0,71.9,0,71.8,0
9/23/18,16:40:00,auto,compressorCoolOff,,Home,74,68,71.6,52,77.4,0,0,0,0,,71.6,52,0,72.3,0,70.5,0,72,0,71.8,0
9/23/18,16:45:00,auto,compressorCoolOff,,Home,74,68,71.6,51,77.4,0,0,0,0,,71.7,51,0,72.3,0,70.5,0,72,0,71.6,0
9/23/18,16:50:00,auto,compressorCoolOff,,Home,74,68,71.6,52,77.4,0,0,0,0,,71.8,52,0,72.3,0,70.5,0,72,0,71.4,0
9/23/18,16:55:00,auto,compressorCoolOff,,Home,74.6,69.3,71.6,51,77.4,0,0,0,0,,71.8,51,0,72.4,0,70.5,0,72.1,0,71.5,0
9/23/18,17:00:00,auto,compressorCoolOff,,Dinner,75,70,71.7,51,75.8,0,0,0,0,,71.8,51,0,72.5,0,70.7,0,72.2,0,71.6,0
9/23/18,17:05:00,auto,compressorCoolOff,,Dinner,75,70,71.7,51,75.8,0,0,0,0,,71.8,51,0,72.5,0,70.7,0,72.3,0,71.6,0
9/23/18,17:10:00,auto,compressorCoolOff,,Dinner,75,70,71.7,51,75.8,0,0,0,0,,71.9,51,1,72.5,0,70.7,0,72.3,0,71.5,0
9/23/18,17:15:00,auto,compressorCoolOff,,Dinner,75,70,71.7,52,75.8,0,0,0,0,,71.9,52,1,72.6,0,70.7,0,72.3,0,71.4,0
9/23/18,17:20:00,auto,compressorCoolOff,,Dinner,75,70,71.8,52,75.8,0,0,0,45,,71.8,52,0,72.5,1,70.9,0,72.4,0,71.4,0
9/23/18,17:25:00,auto,compressorCoolOff,,Dinner,75,70,71.9,51,75.8,0,0,0,255,,72,51,0,72.6,1,70.9,0,72.5,0,71.4,0
9/23/18,17:30:00,auto,compressorCoolOff,,Dinner,75,70,72.1,51,73.6,0,0,0,0,,72.1,51,0,72.7,1,70.9,0,72.7,0,71.4,0
9/23/18,17:35:00,auto,compressorCoolOff,,Dinner,75,70,72.1,53,73.6,0,0,0,0,,72,53,1,72.7,1,70.9,0,72.7,0,71.6,1
9/23/18,17:40:00,auto,compressorCoolOff,,Dinner,75,70,72.2,52,73.6,0,0,0,0,,72,52,1,72.7,0,71,0,72.7,0,71.6,1
9/23/18,17:45:00,auto,compressorCoolOff,,Dinner,75,70,72.2,52,73.6,0,0,0,0,,72.1,52,1,72.7,0,71,0,72.6,0,71.6,0
9/23/18,17:50:00,auto,compressorCoolOff,,Dinner,75,70,72.2,52,73.6,0,0,0,0,,72.2,52,0,72.9,0,71,0,72.5,0,71.6,0
9/23/18,17:55:00,auto,compressorCoolOff,,Dinner,75,70,72.2,52,73.6,0,0,0,0,,72.2,52,1,72.9,0,71,0,72.4,0,71.6,0
9/23/18,18:00:00,auto,compressorCoolOff,,Dinner,75,70,72.2,52,73.4,0,0,0,0,,72.2,52,0,72.9,0,71.2,0,72.3,0,71.5,0
9/23/18,18:05:00,auto,compressorCoolOff,,Dinner,75,70,72.2,52,73.4,0,0,0,0,,72.4,52,0,72.9,0,71.1,0,72.3,0,71.4,0
9/23/18,18:10:00,auto,compressorCoolOff,,Dinner,74.9,69.9,72.1,52,73.4,0,0,0,0,,72.3,52,1,72.9,0,71,0,72.3,0,71.5,0
9/23/18,18:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,52,73.4,0,0,0,0,,72.2,52,1,72.9,0,71,0,72.3,0,71.4,0
9/23/18,18:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,53,73.4,0,0,0,45,,72.2,53,1,72.9,0,71,0,72.1,0,71.4,0
9/23/18,18:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,53,73.4,0,0,0,255,,72.3,53,0,73,1,71.2,1,72.1,0,71.4,0
9/23/18,18:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,53,70.7,0,0,0,0,,72.4,53,0,73,1,71.3,1,72.1,0,71.6,0
9/23/18,18:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,53,70.7,0,0,0,0,,72.4,53,0,73,1,71.2,1,72.1,0,71.6,0
9/23/18,18:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,53,70.7,0,0,0,0,,72.4,53,0,73,0,71.3,0,72.1,0,71.6,0
9/23/18,18:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,53,70.7,0,0,0,0,,72.5,53,0,72.9,0,71.4,0,72.1,0,71.4,0
9/23/18,18:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.2,53,70.7,0,0,0,0,,72.5,53,0,72.9,1,71.4,0,72.1,0,71.4,0
9/23/18,18:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.2,53,70.7,0,0,0,0,,72.5,53,0,72.9,1,71.4,0,72.1,0,71.4,0
9/23/18,19:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,53,70.5,0,0,0,0,,72.5,53,0,73,1,71.2,0,72,0,71.4,0
9/23/18,19:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,53,70.5,0,0,0,0,,72.5,53,0,73,1,71.2,0,72,0,71.4,0
9/23/18,19:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.2,53,70.5,0,0,0,0,,72.5,53,0,73,1,71.3,0,71.8,0,71.4,0
9/23/18,19:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.3,53,70.5,0,0,0,0,,72.5,53,0,73,1,71.2,0,71.6,0,71.4,0
9/23/18,19:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,53,70.5,0,0,0,45,,72.5,53,0,73.1,0,71.2,0,71.6,0,71.4,0
9/23/18,19:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,53,70.5,0,0,0,255,,72.5,53,0,73.2,0,71.2,0,71.4,0,71.2,0
9/23/18,19:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,53,68,0,0,0,0,,72.5,53,1,73,1,71.4,0,71.4,0,71.2,0
9/23/18,19:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,53,68,0,0,0,0,,72.5,53,1,73,1,71.4,0,71.2,0,71.2,0
9/23/18,19:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,53,68,0,0,0,0,,72.5,53,0,73.1,1,71.4,0,71,0,71.2,0
9/23/18,19:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,52,68,0,0,0,0,,72.5,52,1,73.2,0,71.3,0,70.9,0,71.2,0
9/23/18,19:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,52,68,0,0,0,0,,72.4,52,1,73.2,1,71.2,0,70.5,0,71.2,0
9/23/18,19:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,53,68,0,0,0,0,,72.5,53,0,73.2,1,71.2,0,70.1,0,71.2,0
9/23/18,20:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,53,67.2,0,0,0,0,,72.6,53,0,73.2,0,71.2,0,69.8,0,71.2,0
9/23/18,20:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,53,67.2,0,0,0,0,,72.6,53,0,73.2,0,71.2,0,69.4,0,71.2,0
9/23/18,20:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.9,53,67.2,0,0,0,0,,72.6,53,0,73.2,0,71.2,0,69.2,0,71.1,0
9/23/18,20:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,53,67.2,0,0,0,0,,72.5,53,0,73.2,0,71.2,0,69,0,71,0
9/23/18,20:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,53,67.2,0,0,0,45,,72.5,53,1,73.2,0,71.2,0,68.6,0,71,0
9/23/18,20:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,53,67.2,0,0,0,255,,72.5,53,0,73.2,1,71.2,0,68.5,0,70.9,0
9/23/18,20:30:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.8,52,65.3,0,0,0,0,,72.5,52,1,73.2,1,71.2,0,69,0,70.9,0
9/23/18,20:35:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,52,65.3,0,0,0,0,,72.3,52,1,73.2,1,71.2,0,69.6,0,70.9,0
9/23/18,20:40:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.7,53,65.3,0,0,0,0,,72.2,53,0,73.2,1,71.2,0,70,0,70.9,0
9/23/18,20:45:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.6,53,65.3,0,0,0,0,,72.1,53,1,73.2,0,71.2,0,70.1,0,70.9,0
9/23/18,20:50:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,53,65.3,0,0,0,0,,71.9,53,1,73.2,0,71.2,0,70.3,0,70.9,0
9/23/18,20:55:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,53,65.3,0,0,0,0,,71.8,53,0,73.2,0,71.2,0,70.5,0,70.7,0
9/23/18,21:00:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.5,53,63.7,0,0,0,0,,71.8,53,0,73.2,0,71.2,0,70.7,0,70.7,0
9/23/18,21:05:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.4,53,63.7,0,0,0,0,,71.7,53,0,73.2,0,71.2,0,70.9,0,70.7,0
9/23/18,21:10:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.4,53,63.7,0,0,0,0,,71.7,53,0,73.2,0,71.2,0,70.9,0,70.5,0
9/23/18,21:15:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.2,53,63.7,0,0,0,0,,71.6,53,1,73.2,0,71.2,0,70.9,0,70.5,0
9/23/18,21:20:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,53,63.7,0,0,0,45,,71.6,53,0,73.2,0,71.2,0,71,0,70.5,0
9/23/18,21:25:00,auto,compressorCoolOff,smartHome,Dinner,74,68,72.1,53,63.7,0,0,0,255,,71.6,53,0,73.2,0,71.2,0,70.9,0,70.5,0
9/23/18,21:30:00,auto,compressorCoolOff,smartHome,Dinner,73.7,67.7,71.9,53,62.4,0,15,0,15,,71.5,53,1,73.2,1,71.2,0,70.8,0,70.5,0
9/23/18,21:35:00,auto,compressorCoolStage1On,hold,Dinner,70,64,72,54,62.4,0,300,0,300,,71.5,54,1,73.2,1,71.1,0,70.4,0,70.3,0
9/23/18,21:40:00,auto,compressorCoolStage1On,hold,Dinner,70,64,72,53,62.4,0,300,0,300,,71.4,53,0,73.1,0,70.8,0,69.9,0,69.9,0
9/23/18,21:45:00,auto,compressorCoolStage1On,hold,Dinner,70,64,71.8,51,62.4,0,300,0,300,,71.1,51,0,72.8,0,70.4,0,69.2,0,69.2,0
9/23/18,21:50:00,auto,compressorCoolStage1On,hold,Dinner,70,64,71.7,51,62.4,0,300,0,300,,70.9,51,0,72.6,0,70,0,68.5,0,68.6,0
9/23/18,21:55:00,auto,compressorCoolStage1On,hold,Dinner,70,64,71.5,50,62.4,0,300,0,300,,70.8,50,0,72.4,0,69.8,0,67.9,0,68,0
9/23/18,22:00:00,auto,compressorCoolStage1On,hold,Dinner,70,64,71.4,49,62.3,0,300,0,300,,70.6,49,0,72.2,0,69.5,0,67.3,0,67.6,0
9/23/18,22:05:00,auto,compressorCoolStage1On,hold,Dinner,70,64,71,49,62.3,0,300,0,300,,70.3,49,0,72,0,69.2,0,66.7,0,67.3,0
9/23/18,22:10:00,auto,compressorCoolStage1On,hold,Dinner,70,64,70.2,49,62.3,0,210,0,255,,70,49,0,71.9,0,68.9,0,66.2,0,67,0
9/23/18,22:15:00,auto,compressorCoolOff,hold,Dinner,70,64,69.6,49,62.3,0,0,0,0,,69.9,49,0,71.8,0,68.9,0,66,0,66.9,0
9/23/18,22:20:00,auto,compressorCoolOff,hold,Dinner,70,64,69.4,51,62.3,0,0,0,0,,70,51,0,71.8,0,68.9,0,66.4,0,67,0
9/23/18,22:25:00,auto,compressorCoolOff,hold,Dinner,70,64,69.4,50,62.3,0,0,0,0,,70.2,50,0,71.8,0,69,0,67,0,67.5,0
9/23/18,22:30:00,auto,compressorCoolOff,hold,Dinner,70,64,69.5,50,61,0,0,0,0,,70.4,50,0,72,0,69.2,0,67.5,0,68,0
9/23/18,22:35:00,auto,compressorCoolOff,hold,Dinner,70,64,69.6,50,61,0,0,0,0,,70.6,50,0,72,0,69.4,0,68,0,68.3,0
9/23/18,22:40:00,auto,compressorCoolOff,hold,Dinner,70,64,69.7,50,61,0,0,0,0,,70.6,50,0,72.1,0,69.5,0,68.2,0,68.3,0
9/23/18,22:45:00,auto,compressorCoolOff,hold,Dinner,70,64,69.8,50,61,0,0,0,0,,70.7,50,0,72.1,0,69.6,0,68.5,0,68.5,0
9/23/18,22:50:00,auto,compressorCoolOff,hold,Dinner,70,64,69.9,50,61,0,0,0,0,,70.7,50,0,72.1,0,69.7,0,68.7,0,68.7,0
9/23/18,22:55:00,auto,compressorCoolOff,hold,Dinner,70,64,70,50,61,0,0,0,0,,70.7,50,0,72.1,0,69.6,0,68.9,0,68.7,0
9/23/18,23:00:00,auto,compressorCoolOff,hold,Dinner,70,64,70,50,60.4,0,0,0,0,,70.7,50,0,72.1,0,69.7,0,68.9,0,68.7,0
9/23/18,23:05:00,auto,compressorCoolOff,hold,Dinner,70,64,70,51,60.4,0,0,0,0,,70.7,51,0,72.1,0,69.8,0,69,0,68.7,0
9/23/18,23:10:00,auto,compressorCoolOff,hold,Dinner,70,64,70,51,60.4,0,0,0,0,,70.7,51,0,72.1,0,69.6,0,69,0,68.7,0
9/23/18,23:15:00,auto,compressorCoolOff,hold,Dinner,70,64,70,51,60.4,0,0,0,0,,70.7,51,0,72.1,0,69.7,0,69.2,0,68.7,0
9/23/18,23:20:00,auto,compressorCoolOff,hold,Dinner,70,64,70,51,60.4,0,0,0,45,,70.7,51,0,72.1,0,69.7,0,69.2,0,68.7,0
9/23/18,23:25:00,auto,compressorCoolOff,hold,Dinner,73.9,65.9,70,51,60.4,0,0,0,255,,70.6,51,0,72.1,0,69.6,0,69.4,0,68.7,0
9/23/18,23:30:00,auto,compressorCoolOff,,Sleep,76,67,69.9,51,59.3,0,0,0,0,,70.5,51,0,72.1,0,69.6,0,69.4,0,68.3,0
9/23/18,23:35:00,auto,compressorCoolOff,,Sleep,76,67,69.9,51,59.3,0,0,0,0,,70.5,51,0,72.1,0,69.6,0,69.4,0,68.3,0
9/23/18,23:40:00,auto,compressorCoolOff,,Sleep,76,67,70,52,59.3,0,0,0,0,,70.5,52,0,72,0,69.6,0,69.6,0,68.3,0
9/23/18,23:45:00,auto,compressorCoolOff,,Sleep,76,67,70,51,59.3,0,0,0,0,,70.5,51,0,72,0,69.6,0,69.6,0,68.3,0
9/23/18,23:50:00,auto,compressorCoolOff,,Sleep,76,67,70,51,59.3,0,0,0,0,,70.6,51,0,72,0,69.6,0,69.6,0,68.3,0
9/23/18,23:55:00,auto,compressorCoolOff,,Sleep,76,67,70,51,59.3,0,0,0,0,,70.6,51,0,72,0,69.6,0,69.8,0,68.3,0
9/24/18,0:00:00,auto,compressorCoolOff,,Sleep,76,67,70,51,60,0,0,0,0,,70.5,51,0,72,0,69.6,0,69.8,0,68.3,0
9/24/18,0:05:00,auto,compressorCoolOff,,Sleep,76,67,70,51,60,0,0,0,0,,70.5,51,0,72,0,69.6,0,69.8,0,68.3,0
9/24/18,0:10:00,auto,compressorCoolOff,,Sleep,76,67,70,51,60,0,0,0,0,,70.4,51,0,72,0,69.6,0,69.8,0,68.3,0
9/24/18,0:15:00,auto,compressorCoolOff,,Sleep,76,67,69.9,51,60,0,0,0,0,,70.4,51,0,72,0,69.4,0,69.8,0,68.3,0
9/24/18,0:20:00,auto,compressorCoolOff,,Sleep,76,67,69.9,51,60,0,0,0,45,,70.4,51,0,72,0,69.4,0,69.8,0,68.3,0
9/24/18,0:25:00,auto,compressorCoolOff,,Sleep,76,67,69.9,51,60,0,0,0,255,,70.3,51,0,72,0,69.4,0,69.8,0,68.1,0
9/24/18,0:30:00,auto,compressorCoolOff,,Sleep,76,67,69.8,53,58.9,0,0,0,0,,70.1,53,0,72,0,69.4,0,69.8,0,68,0
9/24/18,0:35:00,auto,compressorCoolOff,,Sleep,76,67,69.7,53,58.9,0,0,0,0,,70.1,53,0,71.9,0,69.4,0,69.8,0,67.9,0
9/24/18,0:40:00,auto,compressorCoolOff,,Sleep,76,67,69.7,53,58.9,0,0,0,0,,70.1,53,0,71.8,0,69.4,0,69.8,0,67.9,0
