#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/24/18,0:45:00,auto,compressorCoolOff,,Sleep,76,67,69.8,53,58.9,0,0,0,0,,70.1,53,0,71.8,0,69.4,0,69.8,0,68,0
9/24/18,0:50:00,auto,compressorCoolOff,,Sleep,76,67,69.7,53,58.9,0,0,0,0,,70.1,53,0,71.8,0,69.2,0,69.8,0,67.9,0
9/24/18,0:55:00,auto,compressorCoolOff,,Sleep,76,67,69.7,53,58.9,0,0,0,0,,70.1,53,0,71.8,0,69.2,0,69.8,0,67.8,0
9/24/18,1:00:00,auto,compressorCoolOff,,Sleep,76,67,69.7,52,60.4,0,0,0,0,,70.2,52,0,71.7,0,69.2,0,69.8,0,67.9,0
9/24/18,1:05:00,auto,compressorCoolOff,,Sleep,76,67,69.7,52,60.4,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.8,0
9/24/18,1:10:00,auto,compressorCoolOff,,Sleep,76,67,69.7,51,60.4,0,0,0,0,,70.1,51,0,71.6,0,69.2,0,69.8,0,67.8,0
9/24/18,1:15:00,auto,compressorCoolOff,,Sleep,76,67,69.7,52,60.4,0,0,0,0,,70.1,52,0,71.6,0,69.2,0,69.8,0,67.8,0
9/24/18,1:20:00,auto,compressorCoolOff,,Sleep,76,67,69.6,52,60.4,0,0,0,45,,70,52,0,71.6,0,69.2,0,69.8,0,67.7,0
9/24/18,1:25:00,auto,compressorCoolOff,,Sleep,76,67,69.6,52,60.4,0,0,0,255,,70,52,0,71.6,0,69,0,69.8,0,67.6,0
9/24/18,1:30:00,auto,compressorCoolOff,,Sleep,76,67,69.5,53,59.1,0,0,0,0,,69.8,53,0,71.6,0,69,0,69.8,0,67.5,0
9/24/18,1:35:00,auto,compressorCoolOff,,Sleep,76,67,69.5,53,59.1,0,0,0,0,,69.7,53,0,71.6,0,69,0,69.8,0,67.4,0
9/24/18,1:40:00,auto,compressorCoolOff,,Sleep,76,67,69.4,53,59.1,0,0,0,0,,69.7,53,0,71.5,0,69,0,69.8,0,67.4,0
9/24/18,1:45:00,auto,compressorCoolOff,,Sleep,76,67,69.4,53,59.1,0,0,0,0,,69.7,53,0,71.4,0,69,0,69.8,0,67.4,0
9/24/18,1:50:00,auto,compressorCoolOff,,Sleep,76,67,69.4,53,59.1,0,0,0,0,,69.7,53,0,71.4,0,69,0,69.8,0,67.3,0
9/24/18,1:55:00,auto,compressorCoolOff,,Sleep,76,67,69.3,53,59.1,0,0,0,0,,69.7,53,0,71.4,0,69,0,69.7,0,67.2,0
9/24/18,2:00:00,auto,compressorCoolOff,,Sleep,76,67,69.3,53,59.2,0,0,0,0,,69.7,53,0,71.4,0,69,0,69.6,0,67.2,0
9/24/18,2:05:00,auto,compressorCoolOff,,Sleep,76,67,69.3,53,59.2,0,0,0,0,,69.6,53,0,71.3,0,69,0,69.6,0,67.2,0
9/24/18,2:10:00,auto,compressorCoolOff,,Sleep,76,67,69.3,53,59.2,0,0,0,0,,69.6,53,0,71.2,0,68.9,0,69.6,0,67.2,0
9/24/18,2:15:00,auto,compressorCoolOff,,Sleep,76,67,69.3,53,59.2,0,0,0,0,,69.6,53,0,71.2,0,68.9,0,69.6,0,67.2,0
9/24/18,2:20:00,auto,compressorCoolOff,,Sleep,76,67,69.2,53,59.2,0,0,0,45,,69.6,53,0,71.2,0,68.9,0,69.6,0,67.1,0
9/24/18,2:25:00,auto,compressorCoolOff,,Sleep,76,67,69.2,53,59.2,0,0,0,255,,69.5,53,0,71.2,0,68.9,0,69.6,0,67.1,0
9/24/18,2:30:00,auto,compressorCoolOff,,Sleep,76,67,69.1,53,57.9,0,0,0,0,,69.4,53,0,71.2,0,68.8,0,69.6,0,66.9,0
9/24/18,2:35:00,auto,compressorCoolOff,,Sleep,76,67,69.1,53,57.9,0,0,0,0,,69.4,53,0,71.2,0,68.7,0,69.6,0,66.9,0
9/24/18,2:40:00,auto,compressorCoolOff,,Sleep,76,67,69.1,53,57.9,0,0,0,0,,69.4,53,0,71.2,0,68.7,0,69.6,0,66.9,0
9/24/18,2:45:00,auto,compressorCoolOff,,Sleep,76,67,69.1,53,57.9,0,0,0,0,,69.4,53,0,71.1,0,68.7,0,69.6,0,66.9,0
9/24/18,2:50:00,auto,compressorCoolOff,,Sleep,76,67,69,53,57.9,0,0,0,0,,69.4,53,0,71,0,68.7,0,69.4,0,66.9,0
9/24/18,2:55:00,auto,compressorCoolOff,,Sleep,76,67,69,53,57.9,0,0,0,0,,69.3,53,0,71,0,68.7,0,69.4,0,66.7,0
9/24/18,3:00:00,auto,compressorCoolOff,,Sleep,76,67,69,53,57.9,0,0,0,0,,69.3,53,0,71,0,68.7,0,69.4,0,66.7,0
9/24/18,3:05:00,auto,compressorCoolOff,,Sleep,76,67,68.9,53,57.9,0,0,0,0,,69.3,53,0,70.9,0,68.6,0,69.4,0,66.7,0
9/24/18,3:10:00,auto,compressorCoolOff,,Sleep,76,67,68.9,53,57.9,0,0,0,0,,69.2,53,0,70.9,0,68.5,0,69.4,0,66.7,0
9/24/18,3:15:00,auto,compressorCoolOff,,Sleep,76,67,68.9,53,57.9,0,0,0,0,,69.2,53,0,70.9,0,68.5,0,69.4,0,66.5,0
9/24/18,3:20:00,auto,compressorCoolOff,,Sleep,76,67,68.9,53,57.9,0,0,0,45,,69.2,53,0,70.9,0,68.5,0,69.4,0,66.5,0
9/24/18,3:25:00,auto,compressorCoolOff,,Sleep,76,67,68.8,53,57.9,0,0,0,255,,69.1,53,0,70.9,0,68.4,0,69.4,0,66.5,0
9/24/18,3:30:00,auto,compressorCoolOff,,Sleep,76,67,68.7,53,56.7,0,0,0,0,,69,53,0,70.9,0,68.3,0,69.4,0,66.3,0
9/24/18,3:35:00,auto,compressorCoolOff,,Sleep,76,67,68.7,53,56.7,0,0,0,0,,69,53,0,70.8,0,68.3,0,69.2,0,66.2,0
9/24/18,3:40:00,auto,compressorCoolOff,,Sleep,76,67,68.7,53,56.7,0,0,0,0,,69.1,53,0,70.7,0,68.3,0,69.2,0,66.2,0
9/24/18,3:45:00,auto,compressorCoolOff,,Sleep,76,67,68.7,53,56.7,0,0,0,0,,69.1,53,0,70.7,0,68.3,0,69.2,0,66.2,0
9/24/18,3:50:00,auto,compressorCoolOff,,Sleep,76,67,68.7,53,56.7,0,0,0,0,,69.1,53,0,70.7,0,68.3,0,69.2,0,66.2,0
9/24/18,3:55:00,auto,compressorCoolOff,,Sleep,76,67,68.6,53,56.7,0,0,0,0,,69,53,0,70.7,0,68.3,0,69.2,0,66.2,0
9/24/18,4:00:00,auto,compressorCoolOff,,Sleep,76,67,68.6,52,57,0,0,0,0,,69,52,0,70.6,0,68.3,0,69.2,0,66.2,0
9/24/18,4:05:00,auto,compressorCoolOff,,Sleep,76,67,68.6,52,57,0,0,0,0,,69,52,0,70.5,0,68.2,0,69.2,0,66.2,0
9/24/18,4:10:00,auto,compressorCoolOff,,Sleep,76,67,68.5,51,57,0,0,0,0,,68.9,51,0,70.5,0,68.1,0,69.2,0,66.1,0
9/24/18,4:15:00,auto,compressorCoolOff,,Sleep,76,67,68.4,52,57,0,0,0,0,,68.7,52,0,70.5,0,68.1,0,69,0,66,0
9/24/18,4:20:00,auto,compressorCoolOff,,Sleep,76,67,68.4,51,57,0,0,0,45,,68.6,51,0,70.5,0,68.1,0,69,0,65.9,0
9/24/18,4:25:00,auto,compressorCoolOff,,Sleep,76,67,68.3,53,57,0,0,0,255,,68.5,53,0,70.5,0,68,0,69,0,65.8,0
9/24/18,4:30:00,auto,compressorCoolOff,,Sleep,76,67,68.3,53,55.8,0,0,0,0,,68.4,53,0,70.5,0,68,0,69,0,65.7,0
9/24/18,4:35:00,auto,compressorCoolOff,,Sleep,76,67,68.2,53,55.8,0,0,0,0,,68.3,53,0,70.4,0,68,0,69,0,65.6,0
9/24/18,4:40:00,auto,compressorCoolOff,,Sleep,76,67,68.2,53,55.8,0,0,0,0,,68.3,53,0,70.3,0,68,0,69,0,65.6,0
9/24/18,4:45:00,auto,compressorCoolOff,,Sleep,76,67,68.2,53,55.8,0,0,0,0,,68.3,53,0,70.3,0,68,0,69,0,65.6,0
9/24/18,4:50:00,auto,compressorCoolOff,,Sleep,76,67,68.2,53,55.8,0,0,0,0,,68.3,53,0,70.3,0,68,0,69,0,65.5,0
9/24/18,4:55:00,auto,compressorCoolOff,,Sleep,76,67,68.1,53,55.8,0,0,0,0,,68.2,53,0,70.2,0,67.8,0,68.9,0,65.4,0
9/24/18,5:00:00,auto,compressorCoolOff,,Sleep,76,67,68,53,56.5,0,0,0,0,,68.2,53,0,70.1,0,67.8,0,68.9,0,65.4,0
9/24/18,5:05:00,auto,compressorCoolOff,,Sleep,76,67,68.1,53,56.5,0,0,0,0,,68.3,53,0,70.1,0,67.8,0,68.9,0,65.4,0
9/24/18,5:10:00,auto,compressorCoolOff,,Sleep,76,67,68.1,53,56.5,0,0,0,0,,68.3,53,0,70.1,0,67.8,0,68.9,0,65.4,0
9/24/18,5:15:00,auto,compressorCoolOff,,Sleep,76,67,68,53,56.5,0,0,0,0,,68.2,53,0,70.1,0,67.6,0,68.7,0,65.4,0
9/24/18,5:20:00,auto,compressorCoolOff,,Sleep,76,67,67.9,53,56.5,0,0,0,45,,68.1,53,0,70.1,0,67.6,0,68.7,0,65.3,0
9/24/18,5:25:00,auto,compressorCoolOff,,Sleep,76,67,67.9,53,56.5,0,0,0,255,,68,53,0,70,0,67.6,0,68.7,0,65.3,0
9/24/18,5:30:00,auto,compressorCoolOff,,Sleep,76,67,67.8,53,55.3,0,0,0,0,,67.8,53,0,70,0,67.6,0,68.7,0,65.1,0
9/24/18,5:35:00,auto,compressorCoolOff,,Sleep,76,67,67.8,53,55.3,0,0,0,0,,67.7,53,0,70,0,67.6,0,68.7,0,65.1,0
9/24/18,5:40:00,auto,compressorCoolOff,,Sleep,76,67,67.8,53,55.3,0,0,0,0,,67.7,53,0,70,0,67.6,0,68.7,0,65.1,0
9/24/18,5:45:00,auto,compressorCoolOff,,Sleep,76,67,67.7,53,55.3,0,0,0,0,,67.6,53,0,70,0,67.4,0,68.5,0,65.1,0
9/24/18,5:50:00,auto,compressorCoolOff,,Sleep,76,67,67.6,53,55.3,0,0,0,0,,67.6,53,0,69.8,0,67.4,0,68.5,0,64.9,0
9/24/18,5:55:00,auto,compressorCoolOff,,Sleep,76,67,67.6,53,55.3,0,0,0,0,,67.6,53,0,69.8,0,67.2,0,68.5,0,64.9,0
9/24/18,6:00:00,auto,compressorCoolOff,,Sleep,76,67,67.5,53,56.1,0,0,0,0,,67.5,53,0,69.8,0,67.2,0,68.5,0,64.9,0
9/24/18,6:05:00,auto,compressorCoolOff,,Sleep,76,67,67.5,53,56.1,0,0,0,0,,67.5,53,0,69.8,0,67.2,0,68.3,0,64.7,0
9/24/18,6:10:00,auto,compressorCoolOff,,Sleep,76,67,67.5,53,56.1,0,0,0,0,,67.5,53,0,69.8,0,67.2,0,68.3,0,64.7,0
9/24/18,6:15:00,,,,,,,,,56.1,0,,,,,,,,,,,,,,,
9/24/18,6:20:00,,,,,,,,,56.1,0,,,,,,,,,,,,,,,
9/24/18,6:25:00,,,,,,,,,56.1,0,,,,,,,,,,,,,,,
9/24/18,6:30:00,,,,,,,,,54.7,0,,,,,,,,,,,,,,,
9/24/18,6:35:00,auto,heatStage1On,,Home,74,68,67,52,54.7,0,0,300,300,,68.1,52,0,69.8,0,68.1,0,68.3,0,65.1,0
9/24/18,6:40:00,auto,heatStage1On,,Home,74,68,67.9,53,54.7,0,0,15,60,,68,53,0,69.8,0,68.1,0,68.3,0,65.4,0
9/24/18,6:45:00,auto,heatOff,,Home,74,68,68,53,54.7,0,0,0,0,,67.9,53,0,70,0,68.2,0,68.5,0,65.8,0
9/24/18,6:50:00,auto,heatOff,,Home,74,68,67.9,54,54.7,0,0,0,0,,67.7,54,0,70.1,0,68,0,68.5,0,65.6,0
9/24/18,6:55:00,auto,heatOff,,Home,74,68,67.8,54,54.7,0,0,0,0,,67.5,54,0,70,0,67.9,0,68.5,0,65.3,0
9/24/18,7:00:00,auto,heatOff,,Home,74,68,67.6,54,54.7,0,0,0,0,,67.3,54,0,69.9,0,67.7,0,68.5,0,65.1,0
9/24/18,7:05:00,,,,,,,,,54.7,0,,,,,,,,,,,,,,,
9/24/18,7:10:00,,,,,,,,,54.7,0,,,,,,,,,,,,,,,
9/24/18,7:15:00,auto,heatOff,,Home,74,68,67.8,52,54.7,0,0,180,180,,68.4,52,0,70.1,0,68.7,0,68.5,0,65.8,0
9/24/18,7:20:00,auto,heatStage1On,,Home,74,68.5,68.2,53,54.7,0,0,270,300,,68.2,53,1,70.1,0,68.7,0,68.5,0,65.9,0
9/24/18,7:25:00,auto,heatStage1On,hold,Home,74,69,68.3,54,54.7,0,0,300,300,,68.3,54,1,70.1,0,68.7,0,68.7,0,66.1,0
9/24/18,7:30:00,,,,,,,,,54.6,0,,,,,,,,,,,,,,,
9/24/18,7:35:00,auto,heatStage1On,hold,Home,74,69,68.6,52,54.6,0,0,300,300,,69.2,52,0,70.5,0,69.6,0,68.7,0,66.9,0
9/24/18,7:40:00,auto,heatStage1On,hold,Home,74,69,68.9,53,54.6,0,0,15,60,,69.1,53,0,70.5,0,69.6,0,68.7,0,67,0
9/24/18,7:45:00,auto,heatOff,hold,Home,74,69,69,53,54.6,0,0,0,0,,69,53,0,70.5,0,69.6,0,68.8,0,67.1,0
9/24/18,7:50:00,auto,heatOff,hold,Home,74,69,68.8,52,54.6,0,0,0,0,,68.9,52,1,70.5,0,69.3,0,68.7,0,66.9,0
9/24/18,7:55:00,auto,heatOff,hold,Home,74,69,68.6,52,54.6,0,0,0,0,,68.7,52,1,70.5,0,68.9,0,68.7,0,66.3,0
9/24/18,8:00:00,auto,heatOff,hold,Home,74,69,68.5,52,56.7,0,0,255,255,,68.6,52,0,70.3,0,68.7,0,68.7,0,66.2,0
9/24/18,8:05:00,auto,heatStage1On,hold,Home,74,69,68.9,53,56.7,0,0,105,150,,68.9,53,0,70.3,0,68.7,0,68.7,0,66.2,0
9/24/18,8:10:00,auto,heatOff,hold,Home,74,69,69.1,52,56.7,0,0,0,0,,69.1,52,0,70.4,0,69,0,68.7,0,66.5,0
9/24/18,8:15:00,auto,heatOff,hold,Home,74,69,69.1,52,56.7,0,0,0,0,,69.1,52,1,70.5,0,69,0,68.8,0,66.5,0
9/24/18,8:20:00,auto,heatOff,hold,Home,74,69,68.9,52,56.7,0,0,0,0,,68.9,52,1,70.5,1,68.9,0,68.9,0,66.3,0
9/24/18,8:25:00,auto,heatOff,hold,Home,74,69,68.7,52,56.7,0,0,0,0,,68.6,52,0,70.4,1,68.7,1,68.7,0,66.2,0
9/24/18,8:30:00,auto,heatOff,hold,Home,74,69,68.9,52,58.3,0,0,0,0,,68.6,52,1,70.3,1,68.7,1,68.7,0,66,0
9/24/18,8:35:00,auto,heatOff,hold,Home,74,69,68.9,52,58.3,0,0,0,0,,68.5,52,1,70.3,1,68.7,1,68.7,0,65.8,0
9/24/18,8:40:00,auto,heatOff,hold,Home,74,69,68.9,53,58.3,0,0,0,0,,68.5,53,0,70.2,1,68.5,0,68.8,0,65.8,0
9/24/18,8:45:00,auto,heatOff,hold,Home,74,69,68.9,53,58.3,0,0,0,0,,68.5,53,1,70.1,0,68.5,0,68.9,0,65.8,0
9/24/18,8:50:00,auto,heatOff,hold,Home,74,69,69,53,58.3,0,0,0,0,,68.5,53,0,70.1,0,68.5,0,68.9,0,65.7,0
9/24/18,8:55:00,auto,heatOff,hold,Home,74,69,68.9,53,58.3,0,0,0,0,,68.5,53,1,70.1,0,68.3,0,69,0,65.6,0
9/24/18,9:00:00,auto,heatOff,hold,Home,74,69,68.9,52,61.5,0,0,0,0,,68.4,52,1,70.1,0,68.3,0,69,0,65.6,0
9/24/18,9:05:00,auto,heatOff,hold,Home,74,69,68.8,53,61.5,0,0,0,0,,68.2,53,0,70.1,0,68.3,0,69.1,0,65.6,0
9/24/18,9:10:00,auto,heatOff,hold,Home,74,69,68.8,53,61.5,0,0,0,0,,68.2,53,0,70.1,0,68.3,0,69.2,0,65.5,0
9/24/18,9:15:00,auto,heatOff,hold,Home,74,69,68.8,53,61.5,0,0,0,0,,68.2,53,0,70,0,68.3,0,69.3,0,65.4,0
9/24/18,9:20:00,auto,heatOff,hold,Home,74,69,68.8,53,61.5,0,0,0,0,,68.2,53,0,70,0,68.3,0,69.4,0,65.4,0
9/24/18,9:25:00,auto,heatOff,hold,Home,74,69,68.8,53,61.5,0,0,0,30,,68.4,53,0,70,0,68.3,0,69.4,0,65.4,0
9/24/18,9:30:00,auto,heatOff,hold,Home,74,69,68.8,53,63.9,0,0,0,270,,68.5,53,0,70,0,68.1,0,69.4,0,65.4,0
9/24/18,9:35:00,,,,,,,,,63.9,0,,,,,,,,,,,,,,,
9/24/18,9:40:00,,,,,,,,,63.9,0,,,,,,,,,,,,,,,
9/24/18,9:45:00,auto,heatOff,hold,Home,74,69,68.6,51,63.9,0,0,180,180,,68.8,51,0,70.3,0,69,0,69.8,0,66.5,0
9/24/18,9:50:00,auto,heatStage1On,hold,Home,74,69,68.8,51,63.9,0,0,135,180,,68.8,51,0,70.3,0,69,0,69.8,0,66.6,0
9/24/18,9:55:00,auto,heatOff,hold,Home,74,69,69,52,63.9,0,0,0,0,,68.7,52,0,70.5,0,69.1,0,69.8,0,66.9,0
9/24/18,10:00:00,auto,heatOff,hold,Home,74,69,69.1,52,68.1,0,0,0,0,,68.6,52,0,70.7,0,69.3,0,70,0,67.1,0
9/24/18,10:05:00,auto,heatOff,hold,Home,74,69,68.9,52,68.1,0,0,0,0,,68.5,52,1,70.6,0,69,0,70,0,66.9,0
9/24/18,10:10:00,auto,heatOff,hold,Home,74,69,68.8,52,68.1,0,0,0,0,,68.5,52,0,70.5,0,68.9,0,70,0,66.6,0
9/24/18,10:15:00,auto,heatOff,hold,Home,74,69,68.8,53,68.1,0,0,0,0,,68.6,53,0,70.5,0,68.9,0,70,0,66.5,0
9/24/18,10:20:00,auto,heatOff,hold,Home,74,69,68.9,52,68.1,0,0,0,0,,68.8,52,0,70.5,0,68.9,0,70,0,66.4,0
9/24/18,10:25:00,auto,heatOff,hold,Home,74,69,68.9,52,68.1,0,0,0,0,,68.9,52,1,70.5,0,68.9,0,70,0,66.3,0
9/24/18,10:30:00,auto,heatOff,hold,Home,74,69,68.9,52,70,0,0,0,0,,68.9,52,0,70.5,0,68.9,0,70,0,66.3,0
9/24/18,10:35:00,auto,heatOff,hold,Home,74,69,68.9,53,70,0,0,0,0,,68.9,53,0,70.5,0,68.9,0,69.9,0,66.3,0
9/24/18,10:40:00,auto,heatOff,hold,Home,74,69,69.1,52,70,0,0,0,0,,69.1,52,1,70.5,0,68.9,0,69.7,0,66.3,0
9/24/18,10:45:00,auto,heatOff,hold,Home,74,69,69,52,70,0,0,0,0,,69,52,0,70.5,0,68.9,0,69.6,0,66.3,0
9/24/18,10:50:00,auto,heatOff,hold,Home,74,69,69,52,70,0,0,0,0,,69.1,52,1,70.5,0,69,1,69.6,0,66.3,0
9/24/18,10:55:00,auto,heatOff,hold,Home,74,69,69,52,70,0,0,0,0,,69.1,52,0,70.5,0,69,1,69.8,0,66.3,0
9/24/18,11:00:00,auto,heatOff,hold,Home,74,69,68.9,52,73.3,0,0,0,0,,69,52,1,70.5,0,68.9,0,69.8,0,66.3,0
9/24/18,11:05:00,auto,heatOff,hold,Home,74,69,68.9,52,73.3,0,0,0,0,,69,52,1,70.5,0,68.9,0,69.8,0,66.3,0
9/24/18,11:10:00,auto,heatOff,hold,Home,74,69,68.8,52,73.3,0,0,0,0,,68.9,52,0,70.5,0,68.9,0,69.9,0,66.3,0
9/24/18,11:15:00,auto,heatOff,hold,Home,74,69,68.8,53,73.3,0,0,0,0,,68.9,53,0,70.5,0,68.9,0,70,0,66.5,0
9/24/18,11:20:00,auto,heatOff,hold,Home,74,69,68.9,53,73.3,0,0,0,0,,69,53,0,70.5,0,68.9,0,70,0,66.5,0
9/24/18,11:25:00,auto,heatOff,hold,Home,74,69,69,52,73.3,0,0,0,0,,69.1,52,0,70.5,0,68.9,0,70.1,0,66.5,0
9/24/18,11:30:00,auto,heatOff,hold,Home,74,69,69,53,74.5,0,0,0,0,,69.1,53,0,70.5,0,68.9,0,70.1,0,66.5,0
9/24/18,11:35:00,auto,heatOff,hold,Home,74,69,69,53,74.5,0,0,0,30,,69.1,53,0,70.5,0,68.9,0,70.1,0,66.5,0
9/24/18,11:40:00,auto,heatOff,hold,Home,74,69,69,53,74.5,0,0,0,270,,69.2,53,0,70.5,0,68.9,0,70.1,0,66.5,0
9/24/18,11:45:00,auto,heatOff,hold,Home,74,69,69,52,74.5,0,0,0,0,,69.1,52,0,70.5,0,68.9,0,70.2,0,66.6,0
9/24/18,11:50:00,auto,heatOff,hold,Home,74,69,69,52,74.5,0,0,0,0,,68.9,52,0,70.5,0,68.9,0,70.3,0,66.7,0
9/24/18,11:55:00,auto,heatOff,hold,Home,74,69,68.9,53,74.5,0,0,0,0,,68.9,53,0,70.5,0,68.9,0,70.3,0,66.5,0
9/24/18,12:00:00,auto,heatOff,hold,Home,74,69,69,53,76.4,0,0,0,0,,69,53,0,70.7,0,68.9,0,70.4,0,66.5,0
9/24/18,12:05:00,auto,heatOff,hold,Home,74,69,69.1,53,76.4,0,0,0,0,,69.1,53,0,70.7,0,68.9,0,70.5,0,66.6,0
9/24/18,12:10:00,auto,heatOff,hold,Home,74,69,69.1,52,76.4,0,0,0,0,,69.1,52,0,70.7,0,68.9,0,70.5,0,66.7,0
9/24/18,12:15:00,auto,heatOff,hold,Home,74,69,69.1,52,76.4,0,0,0,0,,69.1,52,0,70.7,0,68.9,0,70.5,0,66.7,0
9/24/18,12:20:00,auto,heatOff,hold,Home,74,69,69.2,53,76.4,0,0,0,0,,69.2,53,0,70.7,0,68.9,0,70.5,0,66.8,0
9/24/18,12:25:00,auto,heatOff,hold,Home,74,69,69.2,53,76.4,0,0,0,0,,69.3,53,0,70.7,0,68.9,0,70.6,0,66.9,0
9/24/18,12:30:00,auto,heatOff,hold,Home,74,69,69.3,52,77.7,0,0,0,0,,69.4,52,0,70.9,0,68.9,0,70.7,0,66.9,0
9/24/18,12:35:00,auto,heatOff,hold,Home,74,69,69.4,52,77.7,0,0,0,30,,69.5,52,0,70.9,0,69,0,70.7,0,67,0
9/24/18,12:40:00,auto,heatOff,hold,Home,74,69,69.4,52,77.7,0,0,0,270,,69.6,52,0,70.9,0,69,0,70.8,0,67.1,0
9/24/18,12:45:00,auto,heatOff,hold,Home,74,69,69.4,52,77.7,0,0,0,0,,69.5,52,0,70.9,0,69,0,70.9,0,67.1,0
9/24/18,12:50:00,auto,heatOff,hold,Home,74,69,69.4,52,77.7,0,0,0,0,,69.3,52,0,70.9,0,69,0,70.9,0,67.2,0
9/24/18,12:55:00,auto,heatOff,hold,Home,74,69,69.4,52,77.7,0,0,0,0,,69.4,52,0,70.9,0,69,0,70.9,0,67.3,0
9/24/18,13:00:00,auto,heatOff,hold,Home,74,69,69.5,52,79.9,0,0,0,0,,69.4,52,0,70.9,0,69,0,70.9,0,67.4,0
9/24/18,13:05:00,auto,heatOff,hold,Home,74,69,69.5,52,79.9,0,0,0,0,,69.5,52,0,70.9,0,69,0,71,0,67.4,0
9/24/18,13:10:00,auto,heatOff,hold,Home,74,69,69.6,52,79.9,0,0,0,0,,69.6,52,0,71,0,69,0,71,0,67.6,0
9/24/18,13:15:00,auto,heatOff,hold,Home,74,69,69.6,52,79.9,0,0,0,0,,69.7,52,0,71,0,69,0,71,0,67.6,0
9/24/18,13:20:00,auto,heatOff,hold,Home,74,69,69.7,52,79.9,0,0,0,0,,69.8,52,0,71,0,69.2,0,71.1,0,67.6,0
9/24/18,13:25:00,auto,heatOff,hold,Home,74,69,69.8,52,79.9,0,0,0,0,,69.9,52,0,71,0,69.2,0,71.2,0,67.8,0
9/24/18,13:30:00,auto,heatOff,hold,Home,74,69,69.8,52,80.7,0,0,0,0,,70,52,0,71,0,69.2,0,71.2,0,67.8,0
9/24/18,13:35:00,auto,heatOff,hold,Home,74,69,69.8,52,80.7,0,0,0,30,,69.9,52,0,71.1,0,69.2,0,71.2,0,68,0
9/24/18,13:40:00,auto,heatOff,hold,Home,74,69,69.9,52,80.7,0,0,0,270,,69.9,52,0,71.2,0,69.2,0,71.3,0,68,0
9/24/18,13:45:00,auto,heatOff,hold,Home,74,69,70,52,80.7,0,0,0,0,,70.1,52,0,71.2,0,69.3,0,71.4,0,68.1,0
9/24/18,13:50:00,auto,heatOff,hold,Home,74,69,70,52,80.7,0,0,0,0,,70.1,52,0,71.2,0,69.4,0,71.5,0,68.1,0
9/24/18,13:55:00,auto,heatOff,hold,Home,74,69,70,52,80.7,0,0,0,0,,70,52,0,71.2,0,69.4,0,71.6,0,68.1,0
9/24/18,14:00:00,auto,heatOff,hold,Home,74,69,70.1,52,83.2,0,0,0,0,,70.1,52,0,71.2,0,69.4,0,71.6,0,68.3,0
9/24/18,14:05:00,auto,heatOff,hold,Home,74,69,70.1,52,83.2,0,0,0,0,,70.1,52,0,71.2,0,69.5,0,71.6,0,68.3,0
9/24/18,14:10:00,auto,heatOff,hold,Home,74,69,70.2,52,83.2,0,0,0,0,,70.3,52,1,71.2,0,69.6,0,71.7,0,68.3,0
9/24/18,14:15:00,auto,heatOff,hold,Home,74,69,70.3,52,83.2,0,0,0,0,,70.4,52,1,71.2,0,69.6,0,71.8,0,68.5,0
9/24/18,14:20:00,auto,heatOff,hold,Home,74,69,70.3,52,83.2,0,0,0,0,,70.4,52,0,71.2,0,69.7,0,71.9,0,68.5,0
9/24/18,14:25:00,auto,heatOff,hold,Home,74,69,70.4,52,83.2,0,0,0,0,,70.5,52,0,71.3,0,69.8,0,72,0,68.6,0
9/24/18,14:30:00,auto,heatOff,hold,Home,74,69,70.5,52,83.1,0,0,0,0,,70.7,52,0,71.4,0,69.9,0,72,0,68.7,0
9/24/18,14:35:00,auto,heatOff,hold,Home,74,69,70.6,52,83.1,0,0,0,30,,70.8,52,0,71.4,0,70,0,72,0,68.8,0
9/24/18,14:40:00,auto,heatOff,hold,Home,74,69,70.8,52,83.1,0,0,0,270,,70.9,52,0,71.5,0,70.1,0,72.1,0,68.9,0
9/24/18,14:45:00,auto,heatOff,hold,Home,74,69,70.9,52,83.1,0,0,0,0,,71,52,0,71.6,0,70.1,0,72.2,0,69.1,0
9/24/18,14:50:00,auto,heatOff,hold,Home,74,69,70.7,53,83.1,0,0,0,0,,70.6,53,0,71.6,0,70.1,0,72.3,0,69.2,0
9/24/18,14:55:00,auto,heatOff,hold,Home,74,69,70.7,54,83.1,0,0,0,0,,70.6,54,0,71.6,0,70.1,0,72.3,0,69.2,0
9/24/18,15:00:00,auto,heatOff,hold,Home,74,69,70.7,54,83,0,0,0,0,,70.7,54,0,71.6,0,70.1,0,72.4,0,69.2,0
9/24/18,15:05:00,auto,heatOff,hold,Home,74,69,70.8,53,83,0,0,0,0,,70.7,53,1,71.7,0,70.2,0,72.5,0,69.3,0
9/24/18,15:10:00,auto,heatOff,hold,Home,74,69,70.8,54,83,0,0,0,0,,70.5,54,0,71.8,1,70.4,0,72.5,0,69.4,1
9/24/18,15:15:00,auto,heatOff,hold,Home,74,69,70.8,54,83,0,0,0,0,,70.6,54,0,71.9,1,70.5,0,72.5,0,69.5,1
9/24/18,15:20:00,auto,heatOff,hold,Home,74,69,70.8,54,83,0,0,0,0,,70.8,54,1,72,1,70.5,0,72.5,0,69.6,0
9/24/18,15:25:00,auto,heatOff,hold,Home,74,69,70.8,55,83,0,0,0,0,,70.6,55,1,72.1,1,70.5,0,72.6,0,69.7,0
9/24/18,15:30:00,auto,heatOff,hold,Home,74,69,70.8,56,82.2,0,0,0,0,,70.6,56,1,72.2,1,70.6,0,72.7,0,69.8,0
9/24/18,15:35:00,auto,heatOff,hold,Home,74,69,70.9,56,82.2,0,0,0,30,,70.6,56,0,72.3,1,70.8,0,72.7,0,69.9,0
9/24/18,15:40:00,auto,heatOff,hold,Home,74,69,71,55,82.2,0,0,0,270,,70.8,55,1,72.4,0,70.9,0,72.7,0,70,0
9/24/18,15:45:00,auto,heatOff,hold,Home,74,69,71.2,54,82.2,0,0,0,0,,71.2,54,0,72.3,0,70.9,0,72.7,0,70.2,0
9/24/18,15:50:00,auto,heatOff,hold,Home,74,69,71.3,54,82.2,0,0,0,0,,71.3,54,1,72.4,0,70.9,0,72.7,0,70.3,0
9/24/18,15:55:00,auto,heatOff,hold,Home,74,69,71.5,54,82.2,0,0,0,0,,71.4,54,1,72.5,1,70.9,0,72.8,0,70.3,0
9/24/18,16:00:00,auto,heatOff,hold,Home,74,69,71.6,54,82.2,0,0,0,0,,71.5,54,1,72.5,1,70.9,0,72.9,0,70.3,0
9/24/18,16:05:00,auto,heatOff,hold,Home,74,69,71.7,54,82.2,0,0,0,0,,71.5,54,1,72.5,1,70.9,0,72.9,0,70.5,0
9/24/18,16:10:00,auto,heatOff,hold,Home,74,69,71.9,54,82.2,0,0,0,0,,71.6,54,0,72.6,1,71,0,72.9,0,70.7,0
9/24/18,16:15:00,auto,heatOff,hold,Home,74,69,72.1,54,82.2,0,0,0,0,,71.7,54,0,72.7,0,71,0,73,0,71.2,0
9/24/18,16:20:00,auto,heatOff,hold,Home,74,69,72.2,54,82.2,0,0,0,0,,71.8,54,1,72.7,1,71,0,73,0,71.6,0
9/24/18,16:25:00,auto,heatOff,hold,Home,74,69,72.2,54,82.2,0,0,0,0,,71.8,54,0,72.7,1,71,0,73,0,71.8,0
9/24/18,16:30:00,auto,heatOff,hold,Home,74,69,72.2,54,82.2,0,0,0,0,,71.8,54,1,72.7,0,71.1,0,73,0,72,0
9/24/18,16:35:00,auto,heatOff,hold,Home,74,69,72.3,54,82.2,0,0,0,30,,71.8,54,0,72.8,1,71.2,0,73.1,0,72.1,0
9/24/18,16:40:00,auto,heatOff,hold,Home,74,69,72.4,53,82.2,0,0,0,270,,71.9,53,0,72.9,1,71.2,0,73.2,0,72.3,0
9/24/18,16:45:00,auto,heatOff,hold,Home,74,69,72.4,53,82.2,0,0,0,0,,72,53,0,72.9,0,71.2,0,73.3,0,72.2,0
9/24/18,16:50:00,auto,heatOff,hold,Home,74,69,72.3,53,82.2,0,0,0,0,,71.8,53,1,72.9,1,71.2,0,73.4,0,72.1,0
9/24/18,16:55:00,auto,heatOff,hold,Home,74.8,69.8,72.3,54,82.2,0,0,0,0,,71.8,54,0,72.9,1,71.2,0,73.4,0,72.1,1
9/24/18,17:00:00,auto,heatOff,,Dinner,75,70,72.3,54,78.4,0,0,0,0,,71.8,54,0,73,1,71.3,0,73.4,0,72.1,1
9/24/18,17:05:00,auto,heatOff,,Dinner,75,70,72.4,54,78.4,0,0,0,0,,71.9,54,1,73,1,71.4,0,73.4,0,72,1
9/24/18,17:10:00,auto,heatOff,,Dinner,75,70,72.4,53,78.4,0,0,0,0,,72.1,53,0,73,1,71.5,0,73.4,0,72,0
9/24/18,17:15:00,auto,heatOff,,Dinner,75,70,72.4,52,78.4,0,0,0,0,,72.3,52,0,73,0,71.6,0,73.5,0,72,0
9/24/18,17:20:00,auto,heatOff,,Dinner,75,70,72.5,51,78.4,0,0,0,0,,72.5,51,1,73.1,1,71.6,0,73.6,0,72,0
9/24/18,17:25:00,auto,heatOff,,Dinner,75,70,72.6,51,78.4,0,0,0,0,,72.6,51,1,73.2,1,71.6,0,73.6,0,72,0
9/24/18,17:30:00,auto,heatOff,,Dinner,75,70,72.6,52,75.5,0,0,0,0,,72.6,52,0,73.2,0,71.6,0,73.6,0,72.1,0
9/24/18,17:35:00,auto,heatOff,,Dinner,75,70,72.6,51,75.5,0,0,0,30,,72.6,51,0,73.3,1,71.8,0,73.6,0,72.1,1
9/24/18,17:40:00,auto,heatOff,,Dinner,75,70,72.7,51,75.5,0,0,0,270,,72.7,51,1,73.4,1,71.8,0,73.6,0,72.1,1
9/24/18,17:45:00,auto,heatOff,,Dinner,75,70,72.8,51,75.5,0,0,0,0,,72.7,51,1,73.4,1,72,0,73.7,0,72.3,1
9/24/18,17:50:00,auto,heatOff,,Dinner,75,70,72.7,51,75.5,0,0,0,0,,72.6,51,0,73.4,1,72,0,73.6,0,72.3,1
9/24/18,17:55:00,auto,heatOff,,Dinner,74.2,68.4,72.7,52,75.5,0,0,0,0,,72.5,52,1,73.4,0,71.9,0,73.7,0,72.3,1
9/24/18,18:00:00,auto,heatOff,smartHome,Dinner,74,68,72.7,52,75.9,0,0,0,0,,72.6,52,1,73.4,0,71.8,0,73.7,0,72.3,0
9/24/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,75.9,0,0,0,0,,72.7,52,1,73.4,0,71.8,0,73.6,0,72.3,0
9/24/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,75.9,0,0,0,0,,72.8,52,0,73.4,1,72,0,73.6,0,72.3,1
9/24/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,75.9,0,0,0,0,,72.9,52,0,73.4,1,72,0,73.6,0,72.3,1
9/24/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,75.9,0,0,0,0,,72.9,52,0,73.4,0,72,0,73.6,0,72.3,0
9/24/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,72.9,52,75.9,0,0,0,0,,73,52,0,73.6,0,72,0,73.6,0,72.4,0
9/24/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,72.9,51,72.6,0,0,0,0,,73,51,0,73.6,0,72,0,73.6,0,72.3,0
9/24/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,73,52,72.6,0,0,0,30,,73,52,0,73.8,0,72.1,0,73.6,0,72.3,0
9/24/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,73.1,52,72.6,0,0,0,270,,73,52,1,73.8,0,72.3,0,73.6,0,72.4,0
9/24/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,73.2,52,72.6,0,0,0,0,,73.2,52,1,74,1,72.3,0,73.6,0,72.5,0
9/24/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,73.2,53,72.6,0,0,0,0,,73.2,53,1,74.1,1,72.5,1,73.6,0,72.5,0
9/24/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,72.6,0,0,0,0,,73.3,53,0,74.1,1,72.7,1,73.6,0,72.5,0
9/24/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,73.4,54,72.9,0,0,0,0,,73.3,54,0,74.3,1,72.7,1,73.6,0,72.4,0
9/24/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,73.4,54,72.9,0,0,0,0,,73.4,54,0,74.3,1,72.7,0,73.6,0,72.3,0
9/24/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,73.5,53,72.9,0,0,0,0,,73.5,53,1,74.4,1,72.7,0,73.6,0,72.4,0
9/24/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,73.5,53,72.9,0,0,0,0,,73.4,53,1,74.3,1,72.7,0,73.6,0,72.3,0
9/24/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,73.4,53,72.9,0,0,0,0,,73.3,53,0,74.4,1,72.7,0,73.6,0,72.3,0
9/24/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,72.9,0,0,0,0,,73.2,53,0,74.2,1,72.5,0,73.6,0,72.3,0
9/24/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,73,53,70.2,0,0,0,0,,73.1,53,0,73.9,0,72.2,0,73.6,0,72.3,0
9/24/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,70.2,0,0,0,30,,72.9,53,1,73.7,1,72,0,73.5,0,72.3,1
9/24/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,72.7,54,70.2,0,0,0,270,,72.8,54,1,73.3,1,71.9,0,73.4,0,72.3,1
9/24/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,55,70.2,0,0,0,0,,72.7,55,1,73.2,1,71.8,0,73.4,0,72.3,1
9/24/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72.6,55,70.2,0,0,0,0,,72.6,55,1,73.4,1,71.7,0,73.4,0,72.2,1
9/24/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.5,55,70.2,0,0,0,0,,72.3,55,1,73.3,1,71.6,0,73.4,0,72.1,1
9/24/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.5,55,68,0,0,0,0,,72.3,55,1,73.2,1,71.6,0,73.4,0,72.1,0
9/24/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,68,0,0,0,0,,72.6,54,0,73.4,0,71.6,0,73.4,0,72.1,0
9/24/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.8,53,68,0,0,0,0,,72.8,53,0,73.6,0,71.6,0,73.6,0,72.1,0
9/24/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,68,0,0,0,0,,72.9,53,0,73.8,0,71.8,0,73.6,0,72,0
9/24/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,73,52,68,0,0,0,0,,73,52,0,74,0,72,0,73.8,0,72,0
9/24/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,73,53,68,0,0,0,0,,73.1,53,0,74.1,0,72,0,73.8,0,72,0
9/24/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,73,53,66.7,0,0,0,0,,73.1,53,0,74.1,0,72,0,73.8,0,72,0
9/24/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,73,53,66.7,0,0,0,30,,73.2,53,0,74,0,72,0,73.8,0,72,0
9/24/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,73,51,66.7,0,0,0,270,,73.2,51,1,74,1,72,0,73.8,0,72,0
9/24/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,72.9,52,66.7,0,0,0,0,,72.9,52,0,74,1,72,0,73.8,0,72,1
9/24/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,72.9,52,66.7,0,0,0,0,,72.8,52,0,74,1,72,0,74,0,72,1
9/24/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,66.7,0,0,0,0,,72.8,53,0,74,0,72,0,74,0,72,0
9/24/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,66,0,0,0,0,,72.9,53,0,74,0,72,0,74,0,71.9,0
9/24/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,66,0,0,0,0,,72.8,52,0,74,0,72,0,74,0,71.8,0
9/24/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,72.8,53,66,0,0,0,0,,72.8,53,0,74,0,72,0,74,0,71.8,0
9/24/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,72.7,52,66,0,0,0,0,,72.8,52,0,74,0,72,0,74,0,71.7,0
9/24/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,72.7,52,66,0,0,0,0,,72.8,52,0,74,0,71.8,0,74,0,71.6,0
9/24/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,66,0,0,0,0,,72.8,52,0,74,0,71.8,0,74,0,71.6,0
9/24/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,52,64.9,0,0,0,0,,72.8,52,0,74,0,71.8,0,74,0,71.6,0
9/24/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,64.9,0,0,0,30,,72.7,53,0,74,0,71.8,0,74,0,71.5,0
9/24/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72.7,52,64.9,0,0,0,270,,72.6,52,0,74,0,71.8,0,74,0,71.4,0
9/24/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,64.9,0,0,0,0,,72.3,53,0,74,0,71.8,0,74,0,71.3,0
9/24/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,64.9,0,0,0,0,,72.2,54,0,74,0,71.8,0,74,0,71.2,0
9/24/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,64.9,0,0,0,0,,72.3,54,0,74,0,71.8,0,74,0,71.2,0
9/24/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,63.9,0,0,0,0,,72.3,54,1,74,0,71.8,0,74,0,71.2,0
9/24/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,63.9,0,0,0,0,,72.3,54,1,74,0,71.8,0,73.9,0,71.2,0
9/24/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.4,53,63.9,0,0,0,0,,72.1,53,1,73.9,0,71.8,0,73.8,0,71.1,0
9/24/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.3,54,63.9,0,0,0,0,,72,54,1,73.8,0,71.8,0,74,0,71,0
9/24/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.2,54,63.9,0,0,0,0,,71.8,54,0,73.8,0,71.6,0,73.9,0,71,0
9/24/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,63.9,0,0,0,0,,71.7,54,1,73.8,0,71.6,0,73.8,0,71,0
9/24/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,71.6,55,62.8,0,0,0,0,,71.6,55,1,73.8,0,71.6,0,73.8,0,70.9,0
9/24/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,71.5,55,62.8,0,0,0,30,,71.5,55,0,73.8,0,71.6,0,73.8,0,70.9,0
9/24/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,71.4,55,62.8,0,0,0,270,,71.4,55,0,73.8,0,71.6,0,73.8,0,70.9,0
9/24/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,71.2,55,62.8,0,0,0,0,,71.2,55,0,73.8,0,71.4,0,74,0,70.7,0
9/24/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,71.1,55,62.8,0,0,0,0,,71.1,55,0,73.8,0,71.5,0,74,0,70.5,0
9/24/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,71.2,55,62.8,0,0,0,0,,71.2,55,0,73.7,0,71.4,0,73.9,0,70.5,0
9/24/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,71.4,55,63.5,0,0,0,0,,71.3,55,0,73.6,0,71.4,0,73.8,0,70.5,0
9/24/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,71.7,54,63.5,0,0,0,0,,71.3,54,0,73.6,0,71.4,0,73.8,0,70.5,0
9/24/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,63.5,0,0,0,0,,71.4,54,0,73.6,0,71.4,0,73.8,0,70.5,0
9/24/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72,54,63.5,0,0,0,0,,71.3,54,0,73.6,0,71.4,0,73.8,0,70.5,0
9/24/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,63.5,0,0,0,0,,71.3,54,0,73.6,0,71.2,0,73.8,0,70.3,0
9/24/18,23:25:00,auto,heatOff,smartHome,Dinner,75.7,67.1,72,54,63.5,0,0,0,0,,71.2,54,0,73.6,0,71.2,0,73.8,0,70.3,0
9/24/18,23:30:00,auto,heatOff,,Sleep,76,67,71.9,54,62.2,0,0,0,0,,71.2,54,0,73.6,0,71.2,0,73.8,0,70.1,0
9/24/18,23:35:00,auto,heatOff,,Sleep,76,67,71.9,54,62.2,0,0,0,30,,71.2,54,0,73.4,0,71.2,0,73.8,0,70.1,0
9/24/18,23:40:00,auto,heatOff,,Sleep,76,67,71.9,54,62.2,0,0,0,270,,71.1,54,0,73.4,0,71.2,0,73.8,0,70,0
9/24/18,23:45:00,auto,heatOff,,Sleep,76,67,71.8,54,62.2,0,0,0,0,,70.9,54,0,73.4,0,71.2,0,73.8,0,69.9,0
9/24/18,23:50:00,auto,heatOff,,Sleep,76,67,71.8,54,62.2,0,0,0,0,,70.8,54,0,73.4,0,71.2,0,73.8,0,69.8,0
9/24/18,23:55:00,auto,heatOff,,Sleep,76,67,71.7,54,62.2,0,0,0,0,,70.9,54,0,73.4,0,71,0,73.8,0,69.8,0
9/25/18,0:00:00,auto,heatOff,,Sleep,76,67,71.7,54,62.3,0,0,0,0,,70.9,54,0,73.4,0,71,0,73.8,0,69.8,0
9/25/18,0:05:00,auto,heatOff,,Sleep,76,67,71.7,54,62.3,0,0,0,0,,70.9,54,0,73.4,0,71,0,73.7,0,69.8,0
9/25/18,0:10:00,auto,heatOff,,Sleep,76,67,71.7,54,62.3,0,0,0,0,,70.9,54,0,73.4,0,71,0,73.6,0,69.8,0
9/25/18,0:15:00,auto,heatOff,,Sleep,76,67,71.7,54,62.3,0,0,0,0,,70.9,54,0,73.4,0,71,0,73.6,0,69.8,0
9/25/18,0:20:00,auto,heatOff,,Sleep,76,67,71.6,54,62.3,0,0,0,0,,70.9,54,0,73.2,0,70.9,0,73.6,0,69.7,0
9/25/18,0:25:00,auto,heatOff,,Sleep,76,67,71.6,54,62.3,0,0,0,0,,70.8,54,0,73.2,0,70.9,0,73.6,0,69.6,0
9/25/18,0:30:00,auto,heatOff,,Sleep,76,67,71.5,54,61.1,0,0,0,0,,70.7,54,0,73.2,0,70.9,0,73.6,0,69.5,0
9/25/18,0:35:00,auto,heatOff,,Sleep,76,67,71.5,54,61.1,0,0,0,30,,70.7,54,0,73.2,0,70.9,0,73.6,0,69.4,0
9/25/18,0:40:00,auto,heatOff,,Sleep,76,67,71.5,54,61.1,0,0,0,270,,70.7,54,0,73.2,0,70.8,0,73.6,0,69.4,0
9/25/18,0:45:00,auto,heatOff,,Sleep,76,67,71.3,54,61.1,0,0,0,0,,70.5,54,0,73,0,70.7,0,73.6,0,69.2,0
9/25/18,0:50:00,auto,heatOff,,Sleep,76,67,71.3,55,61.1,0,0,0,0,,70.4,55,0,73,0,70.7,0,73.6,0,69,0
9/25/18,0:55:00,auto,heatOff,,Sleep,76,67,71.3,54,61.1,0,0,0,0,,70.4,54,0,73,0,70.7,0,73.5,0,69,0
9/25/18,1:00:00,auto,heatOff,,Sleep,76,67,71.3,54,61.3,0,0,0,0,,70.5,54,0,73,0,70.7,0,73.4,0,69,0
9/25/18,1:05:00,auto,heatOff,,Sleep,76,67,71.3,54,61.3,0,0,0,0,,70.5,54,0,73,0,70.7,0,73.4,0,69,0
9/25/18,1:10:00,auto,heatOff,,Sleep,76,67,71.3,54,61.3,0,0,0,0,,70.5,54,0,73,0,70.7,0,73.4,0,69,0
9/25/18,1:15:00,auto,heatOff,,Sleep,76,67,71.2,54,61.3,0,0,0,0,,70.5,54,0,72.9,0,70.6,0,73.4,0,69,0
9/25/18,1:20:00,auto,heatOff,,Sleep,76,67,71.2,54,61.3,0,0,0,0,,70.5,54,0,72.9,0,70.5,0,73.4,0,69,0
9/25/18,1:25:00,auto,heatOff,,Sleep,76,67,71.2,54,61.3,0,0,0,0,,70.4,54,0,72.9,0,70.5,0,73.4,0,68.9,0
9/25/18,1:30:00,auto,heatOff,,Sleep,76,67,71.2,54,60.3,0,0,0,0,,70.3,54,0,72.9,0,70.5,0,73.4,0,68.9,0
9/25/18,1:35:00,auto,heatOff,,Sleep,76,67,71.1,54,60.3,0,0,0,30,,70.3,54,0,72.9,0,70.4,0,73.4,0,68.7,0
9/25/18,1:40:00,auto,heatOff,,Sleep,76,67,71,54,60.3,0,0,0,270,,70.2,54,0,72.7,0,70.3,0,73.4,0,68.7,0
9/25/18,1:45:00,auto,heatOff,,Sleep,76,67,70.9,54,60.3,0,0,0,0,,70,54,0,72.7,0,70.3,0,73.3,0,68.5,0
9/25/18,1:50:00,auto,heatOff,,Sleep,76,67,70.9,55,60.3,0,0,0,0,,69.9,55,0,72.7,0,70.3,0,73.2,0,68.5,0
9/25/18,1:55:00,auto,heatOff,,Sleep,76,67,70.8,54,60.3,0,0,0,0,,69.9,54,0,72.7,0,70.3,0,73.2,0,68.4,0
9/25/18,2:00:00,auto,heatOff,,Sleep,76,67,70.8,54,60.2,0,0,0,0,,69.9,54,0,72.7,0,70.2,0,73.2,0,68.3,0
9/25/18,2:05:00,auto,heatOff,,Sleep,76,67,70.8,54,60.2,0,0,0,0,,70,54,0,72.7,0,70.1,0,73.1,0,68.3,0
9/25/18,2:10:00,auto,heatOff,,Sleep,76,67,70.8,54,60.2,0,0,0,0,,70,54,0,72.7,0,70.1,0,73,0,68.3,0
9/25/18,2:15:00,auto,heatOff,,Sleep,76,67,70.8,54,60.2,0,0,0,0,,70,54,0,72.7,0,70.1,0,73,0,68.3,0
9/25/18,2:20:00,auto,heatOff,,Sleep,76,67,70.7,54,60.2,0,0,0,0,,70,54,0,72.5,0,70.1,0,73,0,68.3,0
9/25/18,2:25:00,auto,heatOff,,Sleep,76,67,70.7,54,60.2,0,0,0,0,,69.9,54,0,72.5,0,70.1,0,73,0,68.2,0
9/25/18,2:30:00,auto,heatOff,,Sleep,76,67,70.7,54,59.3,0,0,0,0,,69.9,54,0,72.5,0,70.1,0,72.9,0,68.1,0
9/25/18,2:35:00,auto,heatOff,,Sleep,76,67,70.6,54,59.3,0,0,0,30,,69.8,54,0,72.5,0,70,0,72.9,0,68.1,0
9/25/18,2:40:00,auto,heatOff,,Sleep,76,67,70.6,54,59.3,0,0,0,270,,69.8,54,0,72.5,0,70,0,72.9,0,68,0
9/25/18,2:45:00,auto,heatOff,,Sleep,76,67,70.5,55,59.3,0,0,0,0,,69.5,55,0,72.3,0,70,0,72.9,0,67.9,0
9/25/18,2:50:00,auto,heatOff,,Sleep,76,67,70.4,55,59.3,0,0,0,0,,69.4,55,0,72.3,0,69.9,0,72.9,0,67.8,0
9/25/18,2:55:00,auto,heatOff,,Sleep,76,67,70.4,54,59.3,0,0,0,0,,69.4,54,0,72.3,0,69.8,0,72.8,0,67.8,0
9/25/18,3:00:00,auto,heatOff,,Sleep,76,67,70.3,54,59.2,0,0,0,0,,69.5,54,0,72.1,0,69.8,0,72.7,0,67.7,0
9/25/18,3:05:00,auto,heatOff,,Sleep,76,67,70.3,55,59.2,0,0,0,0,,69.5,55,0,72.1,0,69.8,0,72.7,0,67.6,0
9/25/18,3:10:00,auto,heatOff,,Sleep,76,67,70.3,55,59.2,0,0,0,0,,69.5,55,0,72.1,0,69.8,0,72.7,0,67.6,0
9/25/18,3:15:00,auto,heatOff,,Sleep,76,67,70.3,54,59.2,0,0,0,0,,69.5,54,0,72.1,0,69.8,0,72.7,0,67.6,0
9/25/18,3:20:00,auto,heatOff,,Sleep,76,67,70.3,54,59.2,0,0,0,0,,69.5,54,0,72.1,0,69.8,0,72.7,0,67.6,0
9/25/18,3:25:00,auto,heatOff,,Sleep,76,67,70.3,54,59.2,0,0,0,0,,69.5,54,0,72.1,0,69.8,0,72.6,0,67.6,0
9/25/18,3:30:00,auto,heatOff,,Sleep,76,67,70.2,54,58.2,0,0,0,0,,69.5,54,0,72,0,69.7,0,72.5,0,67.6,0
9/25/18,3:35:00,auto,heatOff,,Sleep,76,67,70.2,54,58.2,0,0,0,30,,69.5,54,0,72,0,69.6,0,72.5,0,67.4,0
9/25/18,3:40:00,auto,heatOff,,Sleep,76,67,70.2,54,58.2,0,0,0,270,,69.5,54,0,72,0,69.6,0,72.5,0,67.4,0
9/25/18,3:45:00,auto,heatOff,,Sleep,76,67,70,54,58.2,0,0,0,0,,69.3,54,0,72,0,69.4,0,72.5,0,67.2,0
9/25/18,3:50:00,auto,heatOff,,Sleep,76,67,70,54,58.2,0,0,0,0,,69.1,54,0,72,0,69.4,0,72.4,0,67.2,0
9/25/18,3:55:00,auto,heatOff,,Sleep,76,67,70,54,58.2,0,0,0,0,,69.1,54,0,72,0,69.4,0,72.3,0,67.2,0
9/25/18,4:00:00,auto,heatOff,,Sleep,76,67,69.9,54,57.6,0,0,0,0,,69.1,54,0,71.8,0,69.4,0,72.3,0,67.1,0
9/25/18,4:05:00,auto,heatOff,,Sleep,76,67,69.9,54,57.6,0,0,0,0,,69.1,54,0,71.8,0,69.2,0,72.3,0,67.1,0
9/25/18,4:10:00,auto,heatOff,,Sleep,76,67,69.9,54,57.6,0,0,0,0,,69.1,54,0,71.8,0,69.2,0,72.3,0,67.1,0
9/25/18,4:15:00,auto,heatOff,,Sleep,76,67,69.8,54,57.6,0,0,0,0,,69.1,54,0,71.8,0,69.2,0,72.2,0,67.1,0
9/25/18,4:20:00,auto,heatOff,,Sleep,76,67,69.7,54,57.6,0,0,0,0,,69.1,54,0,71.6,0,69.2,0,72.1,0,66.9,0
9/25/18,4:25:00,auto,heatOff,,Sleep,76,67,69.7,54,57.6,0,0,0,0,,69.1,54,0,71.6,0,69,0,72.1,0,66.9,0
9/25/18,4:30:00,auto,heatOff,,Sleep,76,67,69.7,54,56.8,0,0,0,0,,69.1,54,0,71.6,0,69.1,0,72.1,0,66.9,0
9/25/18,4:35:00,auto,heatOff,,Sleep,76,67,69.7,54,56.8,0,0,0,30,,69.1,54,0,71.6,0,69,0,72,0,66.9,0
9/25/18,4:40:00,auto,heatOff,,Sleep,76,67,69.6,54,56.8,0,0,0,270,,69.1,54,0,71.6,0,69,0,72,0,66.8,0
9/25/18,4:45:00,auto,heatOff,,Sleep,76,67,69.6,54,56.8,0,0,0,0,,69,54,0,71.6,0,69,0,72,0,66.7,0
9/25/18,4:50:00,auto,heatOff,,Sleep,76,67,69.6,54,56.8,0,0,0,0,,68.9,54,0,71.4,0,69,0,72,0,66.7,0
9/25/18,4:55:00,auto,heatOff,,Sleep,76,67,69.6,54,56.8,0,0,0,0,,68.9,54,0,71.4,0,69,0,72,0,66.7,0
9/25/18,5:00:00,auto,heatOff,,Sleep,76,67,69.5,54,57.7,0,0,0,0,,68.9,54,0,71.4,0,69,0,72,0,66.6,0
9/25/18,5:05:00,auto,heatOff,,Sleep,76,67,69.5,54,57.7,0,0,0,0,,69,54,0,71.4,0,68.9,0,72,0,66.5,0
9/25/18,5:10:00,auto,heatOff,,Sleep,76,67,69.5,54,57.7,0,0,0,0,,69,54,0,71.4,0,68.9,0,72,0,66.5,0
9/25/18,5:15:00,auto,heatOff,,Sleep,76,67,69.4,54,57.7,0,0,0,0,,68.9,54,0,71.2,0,68.9,0,71.9,0,66.5,0
9/25/18,5:20:00,auto,heatOff,,Sleep,76,67,69.4,54,57.7,0,0,0,0,,68.9,54,0,71.2,0,68.9,0,71.8,0,66.5,0
9/25/18,5:25:00,auto,heatOff,,Sleep,76,67,69.4,54,57.7,0,0,0,0,,68.9,54,0,71.2,0,68.9,0,71.8,0,66.5,0
9/25/18,5:30:00,auto,heatOff,,Sleep,76,67,69.4,54,56.8,0,0,0,0,,68.9,54,0,71.2,0,68.9,0,71.8,0,66.4,0
9/25/18,5:35:00,auto,heatOff,,Sleep,76,67,69.3,54,56.8,0,0,0,30,,68.9,54,0,71.2,0,68.7,0,71.8,0,66.3,0
9/25/18,5:40:00,auto,heatOff,,Sleep,76,67,69.3,54,56.8,0,0,0,270,,68.9,54,0,71.2,0,68.7,0,71.8,0,66.3,0
9/25/18,5:45:00,auto,heatOff,,Sleep,76,67,69.3,54,56.8,0,0,0,0,,68.8,54,0,71.2,0,68.7,0,71.8,0,66.3,0
9/25/18,5:50:00,auto,heatOff,,Sleep,76,67,69.2,54,56.8,0,0,0,0,,68.7,54,0,71.1,0,68.7,0,71.7,0,66.2,0
9/25/18,5:55:00,auto,heatOff,,Sleep,76,67,69.2,54,56.8,0,0,0,0,,68.7,54,0,71,0,68.7,0,71.6,0,66.2,0
9/25/18,6:00:00,auto,heatOff,,Sleep,76,67,69.2,54,57,0,0,0,0,,68.8,54,0,71,0,68.7,0,71.6,0,66.2,0
9/25/18,6:05:00,auto,heatOff,,Sleep,76,67,69.2,54,57,0,0,0,0,,68.8,54,0,71,0,68.7,0,71.6,0,66.2,0
9/25/18,6:10:00,auto,heatOff,,Sleep,76,67,69.2,54,57,0,0,0,0,,68.8,54,0,71,0,68.7,0,71.6,0,66.2,0
9/25/18,6:15:00,auto,heatOff,,Sleep,76,67,69.2,54,57,0,0,0,0,,68.8,54,0,71,0,68.7,0,71.6,0,66.2,0
9/25/18,6:20:00,auto,heatOff,,Sleep,76,67,69.2,54,57,0,0,0,0,,68.8,54,0,71,0,68.7,0,71.5,0,66.2,0
9/25/18,6:25:00,auto,heatOff,,Sleep,74.2,67.9,69.1,54,57,0,0,0,0,,68.8,54,0,71,0,68.5,0,71.4,0,66.2,0
9/25/18,6:30:00,auto,heatOff,,Home,74,68,69.1,54,56.4,0,0,0,0,,68.8,54,0,70.9,0,68.5,0,71.4,0,66.2,0
9/25/18,6:35:00,auto,heatOff,,Home,74,68,69.1,54,56.4,0,0,0,30,,68.9,54,0,70.9,0,68.5,0,71.4,0,66.2,0
9/25/18,6:40:00,auto,heatOff,,Home,74,68,69.1,54,56.4,0,0,0,270,,68.9,54,0,70.9,0,68.5,0,71.4,0,66.2,0
9/25/18,6:45:00,auto,heatOff,,Home,74,68,69.1,54,56.4,0,0,0,0,,68.8,54,0,70.9,0,68.5,0,71.4,0,66,0
9/25/18,6:50:00,auto,heatOff,,Home,74,68,69.1,54,56.4,0,0,0,0,,68.7,54,0,70.9,0,68.5,0,71.4,0,66,0
9/25/18,6:55:00,auto,heatOff,,Home,74,68,69.1,54,56.4,0,0,0,0,,68.7,54,0,70.9,0,68.5,0,71.4,0,66,0
9/25/18,7:00:00,auto,heatOff,,Home,74,68,69,54,57.2,0,0,0,0,,68.7,54,0,70.9,0,68.4,0,71.3,0,66,0
9/25/18,7:05:00,auto,heatOff,,Home,74,68,69,54,57.2,0,0,0,0,,68.7,54,0,70.9,0,68.3,0,71.2,0,66,0
9/25/18,7:10:00,auto,heatOff,,Home,74,68,69,54,57.2,0,0,0,0,,68.7,54,0,70.9,0,68.3,0,71.2,0,66,0
9/25/18,7:15:00,auto,heatOff,,Home,74,68,68.9,54,57.2,0,0,0,0,,68.7,54,0,70.8,0,68.3,0,71.2,0,66,0
9/25/18,7:20:00,auto,heatOff,,Home,74,68,69,54,57.2,0,0,0,0,,68.8,54,0,70.7,0,68.3,0,71.2,0,66,0
9/25/18,7:25:00,auto,heatOff,,Home,74,68,69,54,57.2,0,0,0,0,,68.8,54,0,70.7,0,68.3,0,71.2,0,66,0
9/25/18,7:30:00,auto,heatOff,,Home,74,68,68.9,54,56.9,0,0,0,0,,68.8,54,1,70.7,0,68.3,0,71.2,0,66,0
9/25/18,7:35:00,auto,heatOff,,Home,74,68,68.9,54,56.9,0,0,0,30,,68.7,54,1,70.7,0,68.3,0,71.2,0,66,0
9/25/18,7:40:00,auto,heatOff,,Home,74,68,68.9,55,56.9,0,0,0,270,,68.7,55,1,70.7,0,68.3,0,71.2,0,65.8,0
9/25/18,7:45:00,auto,heatOff,,Home,74,68,68.8,55,56.9,0,0,0,0,,68.6,55,1,70.7,0,68.3,1,71.2,0,65.8,0
9/25/18,7:50:00,auto,heatOff,,Home,74,68,68.8,55,56.9,0,0,0,0,,68.6,55,1,70.7,0,68.4,1,71.2,0,65.9,0
9/25/18,7:55:00,auto,heatOff,,Home,74,68,68.9,55,56.9,0,0,0,0,,68.8,55,0,70.9,1,68.6,0,71.1,0,66,0
9/25/18,8:00:00,auto,heatOff,,Home,74,68,69,56,58.6,0,0,0,0,,69,56,1,70.9,1,68.7,0,71,0,66.1,0
9/25/18,8:05:00,auto,heatOff,,Home,74,68,69.2,56,58.6,0,0,0,0,,69,56,1,71,1,68.8,0,71,0,66.2,0
9/25/18,8:10:00,auto,heatOff,,Home,74,68,69.4,56,58.6,0,0,0,0,,69.2,56,1,71,1,68.9,0,71,0,66.2,0
9/25/18,8:15:00,auto,heatOff,,Home,74,68,69.5,56,58.6,0,0,0,0,,69.2,56,1,71,1,68.9,0,70.9,0,66.3,0
9/25/18,8:20:00,auto,heatOff,,Home,74,68,69.7,56,58.6,0,0,0,0,,69.3,56,0,71.2,1,68.9,0,70.7,0,66.3,0
9/25/18,8:25:00,auto,heatOff,,Home,74,68,69.9,55,58.6,0,0,0,0,,69.4,55,1,71.2,0,69,0,70.5,0,66.3,0
9/25/18,8:30:00,auto,heatOff,,Home,74,68,70,54,59.5,0,0,0,0,,69.5,54,1,71.2,0,69,0,70.4,0,66.5,0
9/25/18,8:35:00,auto,heatOff,,Home,74,68,69.9,55,59.5,0,0,0,30,,69.5,55,1,71.2,1,69,0,70.2,0,66.7,1
9/25/18,8:40:00,auto,heatOff,,Home,74,68,69.7,54,59.5,0,0,0,270,,69.4,54,0,71.2,1,69,0,70.1,0,66.7,1
9/25/18,8:45:00,auto,heatOff,,Home,74,68,69.5,54,59.5,0,0,0,0,,69.3,54,0,71.2,0,69.1,0,70.1,0,66.7,1
9/25/18,8:50:00,auto,heatOff,,Home,74,68,69.3,54,59.5,0,0,0,0,,69.2,54,1,71.2,0,69,0,70.1,0,66.7,0
9/25/18,8:55:00,auto,heatOff,,Home,74,68,69.2,55,59.5,0,0,0,0,,69.2,55,0,71.2,0,69,0,70,0,66.7,0
9/25/18,9:00:00,auto,heatOff,,Home,74,68,69.1,55,62.2,0,0,0,0,,69.3,55,1,71.2,0,69,0,70,0,66.7,0
9/25/18,9:05:00,auto,heatOff,,Home,74,68,69,55,62.2,0,0,0,0,,69.3,55,1,71.2,0,69.1,0,70,0,66.7,0
9/25/18,9:10:00,auto,heatOff,,Home,74,68,69,55,62.2,0,0,0,0,,69.3,55,1,71.2,0,69.2,0,70,0,66.8,0
9/25/18,9:15:00,auto,heatOff,,Home,74,68,69.1,55,62.2,0,0,0,0,,69.3,55,1,71.2,0,69.2,0,70,0,66.9,0
9/25/18,9:20:00,auto,heatOff,,Home,74,68,69.1,56,62.2,0,0,0,0,,69.3,56,1,71.2,0,69.2,0,70,0,66.9,0
9/25/18,9:25:00,auto,heatOff,,Home,74,68,69.1,55,62.2,0,0,0,0,,69.4,55,1,71.2,0,69.2,0,70,0,66.9,0
9/25/18,9:30:00,auto,heatOff,,Home,74,68,69.2,55,63.6,0,0,0,0,,69.5,55,0,71.2,0,69.2,0,70,0,66.9,0
9/25/18,9:35:00,auto,heatOff,,Home,74,68,69.3,55,63.6,0,0,0,30,,69.6,55,0,71.2,0,69.4,0,70,0,66.9,0
9/25/18,9:40:00,auto,heatOff,,Home,74,68,69.6,53,63.6,0,0,0,270,,69.8,53,0,71.2,0,69.2,0,70,0,67,0
9/25/18,9:45:00,auto,heatOff,,Home,74,68,69.6,54,63.6,0,0,0,0,,69.6,54,0,71.2,0,69.2,0,70.1,0,67,0
9/25/18,9:50:00,auto,heatOff,,Home,74,68,69.6,55,63.6,0,0,0,0,,69.6,55,0,71.2,0,69.2,0,70.1,0,66.9,0
9/25/18,9:55:00,auto,heatOff,,Home,74,68,69.6,55,63.6,0,0,0,0,,69.7,55,0,71.2,0,69.2,0,70.1,0,67.1,0
9/25/18,10:00:00,auto,heatOff,,Home,74,68,69.5,55,66.6,0,0,0,0,,69.7,55,0,71.2,0,69.2,0,70.1,0,67.1,0
9/25/18,10:05:00,auto,heatOff,,Home,74,68,69.5,54,66.6,0,0,0,0,,69.8,54,0,71.2,0,69.2,0,70.1,0,67.1,0
9/25/18,10:10:00,auto,heatOff,,Home,74,68,69.5,54,66.6,0,0,0,0,,69.8,54,0,71.2,0,69.2,0,70.1,0,67.1,0
9/25/18,10:15:00,auto,heatOff,,Home,74,68,69.5,54,66.6,0,0,0,0,,69.8,54,0,71.2,0,69.2,0,70.1,0,67.1,0
9/25/18,10:20:00,auto,heatOff,,Home,74,68,69.5,54,66.6,0,0,0,0,,69.9,54,1,71.2,0,69.2,0,70.3,0,67.2,0
9/25/18,10:25:00,auto,heatOff,,Home,74,68,69.5,54,66.6,0,0,0,0,,69.8,54,1,71.2,0,69.3,0,70.3,0,67.2,0
9/25/18,10:30:00,auto,heatOff,,Home,74,68,69.5,54,68.2,0,0,0,0,,69.7,54,1,71.2,0,69.2,1,70.5,0,67.2,0
9/25/18,10:35:00,auto,heatOff,,Home,74,68,69.5,54,68.2,0,0,0,30,,69.7,54,1,71.2,0,69.4,1,70.5,0,67.2,0
9/25/18,10:40:00,auto,heatOff,,Home,74,68,69.5,54,68.2,0,0,0,270,,69.7,54,0,71.2,0,69.4,0,70.5,0,67.2,0
9/25/18,10:45:00,auto,heatOff,,Home,74,68,69.5,53,68.2,0,0,0,0,,69.7,53,1,71.2,1,69.4,0,70.5,0,67.2,0
9/25/18,10:50:00,auto,heatOff,,Home,74,68,69.6,55,68.2,0,0,0,0,,69.6,55,0,71.2,1,69.4,0,70.5,0,67.2,0
9/25/18,10:55:00,auto,heatOff,,Home,74,68,69.7,55,68.2,0,0,0,0,,69.6,55,1,71.2,1,69.4,1,70.7,0,67.2,0
9/25/18,11:00:00,auto,heatOff,,Home,74,68,69.9,55,70.6,0,0,0,0,,69.8,55,0,71.3,0,69.4,1,70.6,0,67.4,0
9/25/18,11:05:00,auto,heatOff,,Home,74,68,70,54,70.6,0,0,0,0,,69.9,54,1,71.4,0,69.4,0,70.5,0,67.4,0
9/25/18,11:10:00,auto,heatOff,,Home,74,68,70.1,54,70.6,0,0,0,0,,69.8,54,1,71.3,0,69.4,0,70.5,0,67.4,0
9/25/18,11:15:00,auto,heatOff,,Home,74,68,70.1,54,70.6,0,0,0,0,,69.8,54,0,71.3,0,69.4,0,70.5,0,67.4,0
9/25/18,11:20:00,auto,heatOff,,Home,74,68,70.2,55,70.6,0,0,0,0,,70,55,0,71.4,0,69.4,0,70.5,0,67.6,0
9/25/18,11:25:00,auto,heatOff,,Home,74,68,70.2,54,70.6,0,0,0,0,,70,54,0,71.4,0,69.4,0,70.5,0,67.6,0
9/25/18,11:30:00,auto,heatOff,,Home,74,68,70.1,55,71.9,0,0,0,0,,70,55,0,71.4,0,69.4,0,70.5,0,67.6,0
9/25/18,11:35:00,auto,heatOff,,Home,74,68,70.1,54,71.9,0,0,0,30,,70,54,0,71.4,0,69.4,0,70.5,0,67.6,0
9/25/18,11:40:00,auto,heatOff,,Home,74,68,70.1,54,71.9,0,0,0,270,,70.1,54,0,71.4,0,69.4,0,70.5,0,67.6,0
9/25/18,11:45:00,auto,heatOff,,Home,74,68,70,54,71.9,0,0,0,0,,70,54,0,71.4,0,69.4,0,70.7,0,67.6,0
9/25/18,11:50:00,auto,heatOff,,Home,74,68,70,54,71.9,0,0,0,0,,69.9,54,0,71.4,0,69.6,0,70.7,0,67.7,0
9/25/18,11:55:00,auto,heatOff,,Home,74,68,70,54,71.9,0,0,0,0,,70,54,0,71.4,0,69.6,0,70.7,0,67.8,0
9/25/18,12:00:00,auto,heatOff,,Home,74,68,70,54,74.4,0,0,0,0,,70.1,54,0,71.4,0,69.6,0,70.7,0,67.8,0
9/25/18,12:05:00,auto,heatOff,,Home,74,68,70,54,74.4,0,0,0,0,,70.2,54,0,71.6,0,69.6,0,70.7,0,67.8,0
9/25/18,12:10:00,auto,heatOff,,Home,74,68,70,54,74.4,0,0,0,0,,70.2,54,0,71.6,0,69.6,0,70.7,0,67.9,0
9/25/18,12:15:00,auto,heatOff,,Home,74,68,70,54,74.4,0,0,0,0,,70.3,54,0,71.6,0,69.6,0,70.7,0,68,0
9/25/18,12:20:00,auto,heatOff,,Home,74,68,70,54,74.4,0,0,0,0,,70.4,54,0,71.6,0,69.6,0,70.7,0,68,0
9/25/18,12:25:00,auto,heatOff,,Home,74,68,70,54,74.4,0,0,0,0,,70.4,54,0,71.6,0,69.6,0,70.7,0,68,0
9/25/18,12:30:00,auto,heatOff,,Home,74,68,70.1,54,75.9,0,0,0,0,,70.5,54,0,71.6,0,69.6,0,70.9,0,68.1,0
9/25/18,12:35:00,auto,heatOff,,Home,74,68,70.1,54,75.9,0,0,0,30,,70.5,54,1,71.6,0,69.6,0,70.9,0,68.2,0
9/25/18,12:40:00,auto,heatOff,,Home,74,68,70.1,54,75.9,0,0,0,270,,70.5,54,1,71.6,0,69.6,0,70.9,0,68.3,0
9/25/18,12:45:00,auto,heatOff,,Home,74,68,70.2,54,75.9,0,0,0,0,,70.3,54,1,71.8,0,69.8,0,70.9,0,68.3,0
9/25/18,12:50:00,auto,heatOff,,Home,74,68,70.2,54,75.9,0,0,0,0,,70.3,54,0,71.8,1,69.8,0,70.9,0,68.3,0
9/25/18,12:55:00,auto,heatOff,,Home,74,68,70.5,55,75.9,0,0,0,0,,70.4,55,0,71.8,1,69.8,0,71,0,68.3,0
9/25/18,13:00:00,auto,heatOff,,Home,74,68,70.8,55,79.4,0,0,0,0,,70.6,55,0,71.8,1,69.9,0,71,0,68.4,0
9/25/18,13:05:00,auto,heatOff,,Home,74,68,71.2,54,79.4,0,0,0,0,,70.7,54,0,71.9,0,70.1,0,71,0,68.5,0
9/25/18,13:10:00,auto,heatOff,,Home,74,68,71.4,54,79.4,0,0,0,0,,70.8,54,0,72,0,70.1,0,71,0,68.5,0
9/25/18,13:15:00,auto,heatOff,,Home,74,68,71.4,55,79.4,0,0,0,0,,70.9,55,1,72,0,70.2,0,71,0,68.7,0
9/25/18,13:20:00,auto,heatOff,,Home,74,68,71.5,55,79.4,0,0,0,0,,70.9,55,0,72,0,70.4,0,71,0,68.7,0
9/25/18,13:25:00,auto,heatOff,,Home,74,68,71.6,55,79.4,0,0,0,0,,71.1,55,1,72.2,0,70.5,0,71,0,68.9,0
9/25/18,13:30:00,auto,heatOff,,Home,74,68,71.7,56,79.4,0,0,0,0,,71.2,56,1,72.3,0,70.5,0,71,0,68.9,0
9/25/18,13:35:00,auto,heatOff,,Home,74,68,71.6,55,79.4,0,0,0,30,,71.2,55,1,72.3,0,70.5,0,71.2,0,69,0
9/25/18,13:40:00,auto,heatOff,,Home,74,68,71.5,55,79.4,0,0,0,270,,71.2,55,1,72.3,0,70.5,0,71.2,0,69,0
9/25/18,13:45:00,auto,heatOff,,Home,74,68,71.4,54,79.4,0,0,0,0,,71.1,54,1,72.3,0,70.6,0,71.2,0,69.2,0
9/25/18,13:50:00,auto,heatOff,,Home,74,68,71.1,55,79.4,0,0,0,0,,70.9,55,1,72.3,0,70.8,0,71.4,0,69.2,0
9/25/18,13:55:00,auto,heatOff,,Home,74,68,71,55,79.4,0,0,0,0,,70.9,55,1,72.3,0,70.7,0,71.4,0,69.2,0
9/25/18,14:00:00,auto,heatOff,,Home,74,68,71,55,81.4,0,0,0,0,,71,55,0,72.3,1,70.8,0,71.4,0,69.4,0
9/25/18,14:05:00,auto,heatOff,,Home,74,68,71.2,55,81.4,0,0,0,0,,71,55,0,72.3,1,70.7,0,71.4,0,69.4,0
9/25/18,14:10:00,auto,heatOff,,Home,74,68,71.4,55,81.4,0,0,0,0,,71.2,55,0,72.3,0,70.8,0,71.4,0,69.6,0
9/25/18,14:15:00,auto,heatOff,,Home,74,68,71.7,55,81.4,0,0,0,0,,71.5,55,1,72.4,1,70.9,0,71.6,0,69.6,0
9/25/18,14:20:00,auto,heatOff,,Home,74,68,71.9,55,81.4,0,0,0,0,,71.6,55,1,72.5,1,70.9,0,71.6,0,69.7,0
9/25/18,14:25:00,auto,heatOff,,Home,74,68,72,54,81.4,0,0,0,0,,71.6,54,0,72.5,1,70.9,0,71.6,0,69.8,0
9/25/18,14:30:00,auto,heatOff,,Home,74,68,72.1,54,81.5,0,0,0,0,,71.8,54,1,72.5,1,70.9,0,71.6,0,69.8,0
9/25/18,14:35:00,auto,heatOff,,Home,74,68,72.2,54,81.5,0,0,0,30,,71.9,54,1,72.5,1,70.9,0,71.6,0,69.9,0
9/25/18,14:40:00,auto,heatOff,,Home,74,68,72.3,54,81.5,0,0,0,270,,72,54,0,72.7,1,71,0,71.8,0,70,0
9/25/18,14:45:00,auto,heatOff,,Home,74,68,72.3,53,81.5,0,0,0,0,,72,53,0,72.7,0,71,0,71.8,0,70.1,0
9/25/18,14:50:00,auto,heatOff,,Home,74,68,72.3,55,81.5,0,0,0,0,,71.9,55,0,72.7,0,71,0,72,0,70.1,0
9/25/18,14:55:00,auto,heatOff,,Home,74,68,72.3,55,81.5,0,0,0,0,,72,55,0,72.7,0,71.1,0,72,0,70.1,0
9/25/18,15:00:00,auto,heatOff,,Home,74,68,72.3,55,81.6,0,0,0,0,,72,55,1,72.7,0,71.2,0,72,0,70.1,0
