#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/25/18,15:05:00,auto,heatOff,,Home,74,68,72.4,54,81.6,0,0,0,0,,72.1,54,0,72.7,0,71.2,0,72,0,70.1,0
9/25/18,15:10:00,auto,heatOff,,Home,74,68,72.4,54,81.6,0,0,0,0,,72.2,54,0,72.7,0,71.2,0,72.1,0,70.2,0
9/25/18,15:15:00,auto,heatOff,,Home,74,68,72.4,54,81.6,0,0,0,0,,72.2,54,0,72.7,0,71.2,0,72.1,0,70.3,0
9/25/18,15:20:00,auto,heatOff,,Home,74,68,72.4,53,81.6,0,0,0,0,,72.2,53,0,72.9,0,71.2,0,72.1,0,70.3,0
9/25/18,15:25:00,auto,heatOff,,Home,74,68,72.3,53,81.6,0,0,0,0,,72.1,53,0,72.9,0,71.2,0,72.3,0,70.3,0
9/25/18,15:30:00,auto,heatOff,,Home,74,68,72.3,53,80.8,0,0,0,0,,72.1,53,1,72.9,1,71.2,0,72.3,0,70.5,0
9/25/18,15:35:00,auto,heatOff,,Home,74,68,72.3,53,80.8,0,0,0,30,,72.1,53,0,72.9,1,71.2,0,72.3,0,70.5,0
9/25/18,15:40:00,auto,heatOff,,Home,74,68,72.5,53,80.8,0,0,0,270,,72.3,53,1,73,1,71.2,0,72.3,0,70.5,0
9/25/18,15:45:00,auto,heatOff,,Home,74,68,72.6,53,80.8,0,0,0,0,,72.3,53,1,73,1,71.3,0,72.5,0,70.7,0
9/25/18,15:50:00,auto,heatOff,,Home,74,68,72.6,53,80.8,0,0,0,0,,72.3,53,0,73,0,71.4,0,72.5,0,70.9,0
9/25/18,15:55:00,auto,heatOff,,Home,74,68,72.6,54,80.8,0,0,0,0,,72.3,54,0,73,1,71.4,0,72.5,0,70.9,1
9/25/18,16:00:00,auto,heatOff,,Home,74,68,72.5,53,80.8,0,0,0,0,,72.3,53,0,73,1,71.5,0,72.5,0,70.9,1
9/25/18,16:05:00,auto,heatOff,,Home,74,68,72.4,53,80.8,0,0,0,0,,72.4,53,1,73,1,71.6,0,72.5,0,70.9,0
9/25/18,16:10:00,auto,heatOff,,Home,74,68,72.4,53,80.8,0,0,0,0,,72.4,53,0,73.1,1,71.6,0,72.7,0,71.2,0
9/25/18,16:15:00,auto,heatOff,,Home,74,68,72.4,53,80.8,0,0,0,0,,72.4,53,0,73.2,1,71.6,0,72.7,0,71.6,0
9/25/18,16:20:00,auto,heatOff,,Home,74,68,72.5,53,80.8,0,0,0,0,,72.4,53,0,73.2,0,71.6,0,72.7,0,72.1,0
9/25/18,16:25:00,auto,heatOff,,Home,74,68,72.5,53,80.8,0,0,0,0,,72.4,53,1,73.2,1,71.7,0,72.7,0,72.1,0
9/25/18,16:30:00,auto,heatOff,,Home,74,68,72.7,53,80.8,0,0,0,0,,72.4,53,0,73.3,1,71.8,0,72.7,0,72.4,0
9/25/18,16:35:00,auto,heatOff,,Home,74,68,72.7,53,80.8,0,0,0,30,,72.4,53,0,73.4,1,71.8,0,72.9,0,72.5,0
9/25/18,16:40:00,auto,heatOff,,Home,74,68,72.8,53,80.8,0,0,0,270,,72.5,53,0,73.4,0,71.8,0,72.9,0,72.6,1
9/25/18,16:45:00,auto,heatOff,,Home,74,68,72.8,53,80.8,0,0,0,0,,72.5,53,1,73.4,1,71.8,0,73,0,72.6,1
9/25/18,16:50:00,auto,heatOff,,Home,74,68,72.6,53,80.8,0,0,0,0,,72.3,53,1,73.4,1,71.8,0,73,0,72.4,1
9/25/18,16:55:00,auto,heatOff,,Home,74.8,69.7,72.6,53,80.8,0,0,0,0,,72.3,53,0,73.4,0,71.8,0,73,0,72.3,0
9/25/18,17:00:00,auto,heatOff,,Dinner,75,70,72.7,53,77.2,0,0,0,0,,72.4,53,0,73.5,0,71.8,0,73,0,72.3,0
9/25/18,17:05:00,auto,heatOff,,Dinner,75,70,72.7,53,77.2,0,0,0,0,,72.5,53,0,73.6,0,71.8,0,73.2,0,72.2,0
9/25/18,17:10:00,auto,heatOff,,Dinner,75,70,72.7,53,77.2,0,0,0,0,,72.6,53,0,73.6,0,72,0,73.2,0,72.1,1
9/25/18,17:15:00,auto,heatOff,,Dinner,75,70,72.8,53,77.2,0,0,0,0,,72.7,53,0,73.6,0,72,0,73.4,0,72.1,1
9/25/18,17:20:00,auto,heatOff,,Dinner,75,70,72.8,53,77.2,0,0,0,0,,72.7,53,0,73.6,0,72,0,73.4,0,72.1,1
9/25/18,17:25:00,auto,heatOff,,Dinner,75,70,72.7,53,77.2,0,0,0,0,,72.7,53,0,73.8,0,72,0,73.4,0,72.1,1
9/25/18,17:30:00,auto,heatOff,,Dinner,75,70,72.8,53,75.2,0,0,0,0,,72.7,53,0,73.8,0,72,0,73.4,0,72.3,1
9/25/18,17:35:00,auto,heatOff,,Dinner,75,70,72.7,53,75.2,0,0,0,30,,72.8,53,0,73.8,0,72,0,73.6,0,72.3,1
9/25/18,17:40:00,auto,heatOff,,Dinner,75,70,72.6,53,75.2,0,0,0,270,,72.8,53,0,73.8,0,72,0,73.6,0,72.3,0
9/25/18,17:45:00,auto,heatOff,,Dinner,75,70,72.4,53,75.2,0,0,0,0,,72.6,53,0,73.8,0,72,0,73.6,0,72.3,0
9/25/18,17:50:00,auto,heatOff,,Dinner,75,70,72.3,54,75.2,0,0,0,0,,72.5,54,1,73.8,1,72,0,73.8,0,72.3,0
9/25/18,17:55:00,auto,heatOff,,Dinner,74.1,68.3,72.5,54,75.2,0,0,0,0,,72.5,54,0,73.8,1,72,0,73.8,0,72.3,1
9/25/18,18:00:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,75,0,0,0,0,,72.6,54,0,73.8,1,72,0,73.8,0,72.3,1
9/25/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,72.7,54,75,0,0,0,0,,72.7,54,0,73.8,0,72,0,73.8,0,72.3,0
9/25/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,75,0,0,0,0,,72.7,54,0,73.8,0,72,0,73.8,0,72.3,0
9/25/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,72.8,53,75,0,0,0,0,,72.7,53,0,73.8,0,72,0,73.8,0,72.3,0
9/25/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72.9,53,75,0,0,0,0,,72.8,53,1,73.9,0,72,0,73.8,0,72.3,0
9/25/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,73,54,75,0,0,0,0,,72.7,54,0,74,0,72,0,73.8,0,72.3,0
9/25/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,71.1,0,0,0,0,,72.6,56,1,73.8,1,72,0,73.7,0,72.1,0
9/25/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,72.7,55,71.1,0,0,0,30,,72.4,55,0,73.6,1,71.9,0,73.5,0,72.1,0
9/25/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,71.1,0,0,0,270,,72.3,56,0,73.2,0,71.5,0,73.4,0,72,0
9/25/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,71.1,0,0,0,0,,72.3,56,1,72.8,1,71.2,0,73.3,0,72,0
9/25/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,71.1,0,0,0,0,,72.2,56,0,72.6,1,71.1,0,73.2,0,72,0
9/25/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,71.1,0,0,0,0,,72.2,56,0,72.5,1,70.9,0,73.1,0,72,0
9/25/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,70.5,0,0,0,0,,72.2,56,0,72.5,1,70.8,0,73,0,72,0
9/25/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,70.5,0,0,0,0,,72.3,56,0,72.6,1,70.7,0,73,0,72,0
9/25/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,70.5,0,0,0,0,,72.4,56,0,72.7,1,70.9,0,73,0,72,1
9/25/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,70.5,0,0,0,0,,72.3,56,0,72.9,1,70.9,0,73,0,72,1
9/25/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,70.5,0,0,0,0,,72.2,56,0,73,1,70.9,0,72.9,0,72,1
9/25/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,70.5,0,0,0,0,,72.2,56,0,73,1,70.8,0,72.8,0,72,0
9/25/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,68.2,0,0,0,0,,72.2,56,0,72.9,1,70.6,0,72.7,0,72,0
9/25/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,68.2,0,0,0,30,,72.1,56,0,72.9,1,70.5,0,72.6,0,72,1
9/25/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,68.2,0,0,0,270,,72.1,56,1,72.9,1,70.4,0,72.5,0,72,1
9/25/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,68.2,0,0,0,0,,72.1,56,1,72.8,1,70.3,0,72.4,0,72,0
9/25/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,68.2,0,0,0,0,,72.2,56,0,72.8,1,70.6,0,72,0,72,0
9/25/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.3,55,68.2,0,0,0,0,,72.3,55,0,73,1,70.9,0,71.7,0,71.8,0
9/25/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.4,55,68,0,0,0,0,,72.4,55,0,73.2,0,71,0,71.3,0,71.8,0
9/25/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.5,54,68,0,0,0,0,,72.5,54,0,73.4,0,71.2,0,71,0,71.8,0
9/25/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,68,0,0,0,0,,72.6,54,0,73.4,0,71.3,0,70.9,0,71.8,0
9/25/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.7,55,68,0,0,0,0,,72.5,55,1,73.6,1,71.4,0,70.8,0,71.8,0
9/25/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,68,0,0,0,0,,72.5,56,1,73.6,1,71.5,0,70.6,0,71.8,0
9/25/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,68,0,0,0,0,,72.5,56,0,73.6,0,71.6,0,70.4,0,71.8,0
9/25/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,66.7,0,0,0,0,,72.5,56,0,73.6,0,71.6,0,70.1,0,71.8,0
9/25/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,56,66.7,0,0,0,30,,72.5,56,0,73.6,1,71.6,0,70,0,71.7,0
9/25/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.7,0,0,0,270,,72.5,56,0,73.6,1,71.6,0,69.8,0,71.6,0
9/25/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.7,0,0,0,0,,72.4,56,1,73.6,1,71.6,0,69.7,0,71.6,0
9/25/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.7,0,0,0,0,,72.4,56,0,73.6,1,71.6,0,69.5,0,71.6,0
9/25/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.7,0,0,0,0,,72.4,56,0,73.6,0,71.6,0,69.4,0,71.6,0
9/25/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.1,0,0,0,0,,72.4,56,1,73.6,1,71.6,0,69.4,0,71.6,0
9/25/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.1,0,0,0,0,,72.4,56,0,73.6,1,71.6,0,69.3,0,71.6,0
9/25/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.1,0,0,0,0,,72.4,56,0,73.6,0,71.6,0,69.2,0,71.6,0
9/25/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.1,0,0,0,0,,72.4,56,0,73.6,0,71.6,0,69.2,0,71.6,0
9/25/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.1,0,0,0,0,,72.5,56,0,73.6,0,71.6,0,69.1,0,71.6,0
9/25/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,73,56,66.1,0,0,0,0,,72.5,56,0,73.6,0,71.6,0,69,0,71.6,0
9/25/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,73,55,64.9,0,0,0,0,,72.4,55,0,73.6,0,71.6,0,69,0,71.6,0
9/25/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,64.9,0,0,0,30,,72.4,54,0,73.6,1,71.6,0,68.9,0,71.6,1
9/25/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.9,0,0,0,270,,72.2,54,1,73.6,1,71.6,0,68.8,0,71.5,1
9/25/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.6,55,64.9,0,0,0,0,,72.1,55,0,73.6,1,71.6,0,68.7,0,71.4,1
9/25/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.5,55,64.9,0,0,0,0,,72.1,55,0,73.6,1,71.6,0,68.6,0,71.4,0
9/25/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.4,55,64.9,0,0,0,0,,72.1,55,0,73.6,0,71.6,0,68.4,0,71.4,0
9/25/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,72.4,55,64.5,0,0,0,0,,72.2,55,0,73.6,0,71.6,0,68.3,0,71.4,0
9/25/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.4,54,64.5,0,0,0,0,,72.2,54,0,73.8,0,71.6,0,68.2,0,71.4,0
9/25/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.4,54,64.5,0,0,0,0,,72.2,54,0,73.8,0,71.6,0,68,0,71.3,0
9/25/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.4,54,64.5,0,0,0,0,,72.2,54,1,73.8,1,71.6,0,68,0,71.2,0
9/25/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.4,54,64.5,0,0,0,0,,72.3,54,0,73.8,1,71.6,0,68.1,0,71.2,0
9/25/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.6,54,64.5,0,0,0,0,,72.5,54,0,73.8,0,71.6,0,68.5,0,71.2,0
9/25/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,63.3,0,0,0,0,,72.6,53,0,73.8,0,71.6,0,69.1,0,71.2,0
9/25/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,63.3,0,0,0,30,,72.5,54,0,73.8,0,71.6,0,69.4,0,71,0
9/25/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,63.3,0,0,0,270,,72.4,54,1,73.8,0,71.6,0,69.6,0,71,0
9/25/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,63.3,0,0,0,0,,72.2,54,0,73.7,0,71.6,0,69.9,0,70.9,0
9/25/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,55,63.3,0,0,0,0,,72.2,55,0,73.6,0,71.6,0,70.1,0,70.7,0
9/25/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72.8,55,63.3,0,0,0,0,,72.2,55,0,73.6,0,71.6,0,70.1,0,70.7,0
9/25/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,63.6,0,0,0,0,,72.3,54,0,73.6,0,71.6,0,70.3,0,70.7,0
9/25/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,72.7,53,63.6,0,0,0,0,,72.3,53,0,73.6,0,71.6,0,70.3,0,70.7,0
9/25/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,72.6,53,63.6,0,0,0,0,,72.3,53,0,73.6,0,71.4,0,70.5,0,70.5,0
9/25/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72.3,53,63.6,0,0,0,0,,72.4,53,0,73.6,0,71.4,0,70.5,0,70.5,0
9/25/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,72.1,53,63.6,0,0,0,0,,72.4,53,0,73.6,0,71.4,0,70.5,0,70.5,0
9/25/18,23:25:00,auto,heatOff,smartHome,Dinner,75.7,67.1,71.9,53,63.6,0,0,0,0,,72.4,53,0,73.6,0,71.4,0,70.5,0,70.5,0
9/25/18,23:30:00,auto,heatOff,,Sleep,76,67,71.8,53,62.7,0,0,0,0,,72.4,53,0,73.6,0,71.4,0,70.7,0,70.4,0
9/25/18,23:35:00,auto,heatOff,,Sleep,76,67,71.7,53,62.7,0,0,0,30,,72.3,53,0,73.5,0,71.4,0,70.7,0,70.3,0
9/25/18,23:40:00,auto,heatOff,,Sleep,76,67,71.5,53,62.7,0,0,0,270,,72.1,53,0,73.4,0,71.4,0,70.7,0,70.2,0
9/25/18,23:45:00,auto,heatOff,,Sleep,76,67,71.4,54,62.7,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,70.7,0,70.1,0
9/25/18,23:50:00,auto,heatOff,,Sleep,76,67,71.4,54,62.7,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,70.9,0,70,0
9/25/18,23:55:00,auto,heatOff,,Sleep,76,67,71.4,54,62.7,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,70.9,0,70,0
9/26/18,0:00:00,auto,heatOff,,Sleep,76,67,71.4,54,63,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,70.9,0,70,0
9/26/18,0:05:00,auto,heatOff,,Sleep,76,67,71.4,54,63,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,70.9,0,70,0
9/26/18,0:10:00,auto,heatOff,,Sleep,76,67,71.4,54,63,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,70.9,0,70,0
9/26/18,0:15:00,auto,heatOff,,Sleep,76,67,71.4,54,63,0,0,0,0,,72,54,0,73.4,0,71.2,0,70.9,0,69.9,0
9/26/18,0:20:00,auto,heatOff,,Sleep,76,67,71.4,54,63,0,0,0,0,,72.1,54,0,73.4,0,71.2,0,70.9,0,69.8,0
9/26/18,0:25:00,auto,heatOff,,Sleep,76,67,71.4,54,63,0,0,0,0,,72,54,0,73.4,0,71,0,70.9,0,69.8,0
9/26/18,0:30:00,auto,heatOff,,Sleep,76,67,71.3,53,62,0,0,0,0,,72,53,0,73.2,0,71,0,70.9,0,69.8,0
9/26/18,0:35:00,auto,heatOff,,Sleep,76,67,71.3,53,62,0,0,0,30,,72,53,0,73.2,0,71,0,70.9,0,69.7,0
9/26/18,0:40:00,auto,heatOff,,Sleep,76,67,71.2,53,62,0,0,0,270,,71.9,53,0,73.2,0,71,0,70.9,0,69.5,0
9/26/18,0:45:00,auto,heatOff,,Sleep,76,67,71.2,54,62,0,0,0,0,,71.7,54,0,73.2,0,71,0,70.9,0,69.4,0
9/26/18,0:50:00,auto,heatOff,,Sleep,76,67,71.1,54,62,0,0,0,0,,71.6,54,0,73,0,71,0,70.9,0,69.4,0
9/26/18,0:55:00,auto,heatOff,,Sleep,76,67,71.1,54,62,0,0,0,0,,71.6,54,0,73,0,70.9,0,70.9,0,69.4,0
9/26/18,1:00:00,auto,heatOff,,Sleep,76,67,71.1,54,62,0,0,0,0,,71.6,54,0,73,0,70.9,0,70.9,0,69.4,0
9/26/18,1:05:00,auto,heatOff,,Sleep,76,67,71.1,54,62,0,0,0,0,,71.6,54,0,73,0,70.9,0,70.9,0,69.4,0
9/26/18,1:10:00,auto,heatOff,,Sleep,76,67,71.1,54,62,0,0,0,0,,71.6,54,0,73,0,70.9,0,70.9,0,69.2,0
9/26/18,1:15:00,auto,heatOff,,Sleep,76,67,71.1,54,62,0,0,0,0,,71.7,54,0,73,0,70.9,0,70.9,0,69.2,0
9/26/18,1:20:00,auto,heatOff,,Sleep,76,67,71,53,62,0,0,0,0,,71.7,53,0,73,0,70.8,0,70.9,0,69,0
9/26/18,1:25:00,auto,heatOff,,Sleep,76,67,71,53,62,0,0,0,0,,71.7,53,0,73,0,70.7,0,70.9,0,69,0
9/26/18,1:30:00,auto,heatOff,,Sleep,76,67,71,53,61,0,0,0,0,,71.7,53,0,72.9,0,70.7,0,70.9,0,69,0
9/26/18,1:35:00,auto,heatOff,,Sleep,76,67,70.9,53,61,0,0,0,30,,71.6,53,0,72.9,0,70.7,0,70.8,0,69,0
9/26/18,1:40:00,auto,heatOff,,Sleep,76,67,70.9,53,61,0,0,0,270,,71.5,53,0,72.9,0,70.7,0,70.7,0,69,0
9/26/18,1:45:00,auto,heatOff,,Sleep,76,67,70.9,54,61,0,0,0,0,,71.4,54,0,72.9,0,70.7,0,70.9,0,68.9,0
9/26/18,1:50:00,auto,heatOff,,Sleep,76,67,70.8,54,61,0,0,0,0,,71.3,54,0,72.9,0,70.6,0,70.9,0,68.7,0
9/26/18,1:55:00,auto,heatOff,,Sleep,76,67,70.8,54,61,0,0,0,0,,71.3,54,0,72.9,0,70.5,0,70.8,0,68.8,0
9/26/18,2:00:00,auto,heatOff,,Sleep,76,67,70.7,54,60.2,0,0,0,0,,71.3,54,0,72.7,0,70.5,0,70.7,0,68.7,0
9/26/18,2:05:00,auto,heatOff,,Sleep,76,67,70.7,53,60.2,0,0,0,0,,71.3,53,0,72.7,0,70.5,0,70.7,0,68.7,0
9/26/18,2:10:00,auto,heatOff,,Sleep,76,67,70.7,53,60.2,0,0,0,0,,71.3,53,0,72.7,0,70.5,0,70.7,0,68.7,0
9/26/18,2:15:00,auto,heatOff,,Sleep,76,67,70.7,53,60.2,0,0,0,0,,71.3,53,0,72.7,0,70.5,0,70.7,0,68.5,0
9/26/18,2:20:00,auto,heatOff,,Sleep,76,67,70.7,53,60.2,0,0,0,0,,71.3,53,0,72.7,0,70.5,0,70.7,0,68.5,0
9/26/18,2:25:00,auto,heatOff,,Sleep,76,67,70.6,53,60.2,0,0,0,0,,71.2,53,0,72.7,0,70.4,0,70.6,0,68.5,0
9/26/18,2:30:00,auto,heatOff,,Sleep,76,67,70.5,53,59.2,0,0,0,0,,71.2,53,0,72.5,0,70.3,0,70.5,0,68.4,0
9/26/18,2:35:00,auto,heatOff,,Sleep,76,67,70.5,53,59.2,0,0,0,30,,71.2,53,0,72.5,0,70.3,0,70.5,0,68.3,0
9/26/18,2:40:00,auto,heatOff,,Sleep,76,67,70.4,53,59.2,0,0,0,270,,71.1,53,0,72.5,0,70.3,0,70.5,0,68.2,0
9/26/18,2:45:00,auto,heatOff,,Sleep,76,67,70.4,53,59.2,0,0,0,0,,70.9,53,0,72.5,0,70.2,0,70.5,0,68.1,0
9/26/18,2:50:00,auto,heatOff,,Sleep,76,67,70.3,54,59.2,0,0,0,0,,70.8,54,0,72.3,0,70.1,0,70.5,0,68.1,0
9/26/18,2:55:00,auto,heatOff,,Sleep,76,67,70.3,53,59.2,0,0,0,0,,70.8,53,0,72.3,0,70.1,0,70.5,0,68.1,0
9/26/18,3:00:00,auto,heatOff,,Sleep,76,67,70.3,53,59.5,0,0,0,0,,70.9,53,0,72.3,0,70.1,0,70.5,0,68,0
9/26/18,3:05:00,auto,heatOff,,Sleep,76,67,70.3,53,59.5,0,0,0,0,,70.9,53,0,72.3,0,70.1,0,70.5,0,68,0
9/26/18,3:10:00,auto,heatOff,,Sleep,76,67,70.3,53,59.5,0,0,0,0,,71,53,0,72.3,0,70.1,0,70.5,0,68,0
9/26/18,3:15:00,auto,heatOff,,Sleep,76,67,70.3,53,59.5,0,0,0,0,,71,53,0,72.3,0,70,0,70.5,0,68,0
9/26/18,3:20:00,auto,heatOff,,Sleep,76,67,70.2,53,59.5,0,0,0,0,,71,53,0,72.3,0,70,0,70.4,0,67.9,0
9/26/18,3:25:00,auto,heatOff,,Sleep,76,67,70.2,53,59.5,0,0,0,0,,70.9,53,0,72.1,0,70,0,70.3,0,67.8,0
9/26/18,3:30:00,auto,heatOff,,Sleep,76,67,70.2,53,58.4,0,0,0,0,,70.9,53,0,72.1,0,70,0,70.3,0,67.8,0
9/26/18,3:35:00,auto,heatOff,,Sleep,76,67,70.1,53,58.4,0,0,0,30,,70.8,53,0,72.1,0,69.9,0,70.3,0,67.8,0
9/26/18,3:40:00,auto,heatOff,,Sleep,76,67,70.1,53,58.4,0,0,0,270,,70.7,53,0,72.1,0,69.8,0,70.3,0,67.6,0
9/26/18,3:45:00,auto,heatOff,,Sleep,76,67,70,53,58.4,0,0,0,0,,70.5,53,0,72.1,0,69.8,0,70.3,0,67.6,0
9/26/18,3:50:00,auto,heatOff,,Sleep,76,67,69.9,53,58.4,0,0,0,0,,70.5,53,0,72,0,69.8,0,70.2,0,67.4,0
9/26/18,3:55:00,auto,heatOff,,Sleep,76,67,69.9,53,58.4,0,0,0,0,,70.5,53,0,72,0,69.8,0,70.1,0,67.4,0
9/26/18,4:00:00,auto,heatOff,,Sleep,76,67,69.9,53,59.3,0,0,0,0,,70.6,53,0,72,0,69.8,0,70.1,0,67.4,0
9/26/18,4:05:00,auto,heatOff,,Sleep,76,67,70,53,59.3,0,0,0,0,,70.7,53,0,72,0,69.8,0,70.1,0,67.4,0
9/26/18,4:10:00,auto,heatOff,,Sleep,76,67,69.9,53,59.3,0,0,0,0,,70.7,53,0,72,0,69.7,0,70.1,0,67.2,0
9/26/18,4:15:00,auto,heatOff,,Sleep,76,67,69.9,53,59.3,0,0,0,0,,70.7,53,0,72,0,69.6,0,70.1,0,67.2,0
9/26/18,4:20:00,auto,heatOff,,Sleep,76,67,69.9,53,59.3,0,0,0,0,,70.6,53,0,72,0,69.6,0,70.1,0,67.2,0
9/26/18,4:25:00,auto,heatOff,,Sleep,76,67,69.8,53,59.3,0,0,0,0,,70.6,53,0,71.8,0,69.6,0,70,0,67.2,0
9/26/18,4:30:00,auto,heatOff,,Sleep,76,67,69.8,53,58.2,0,0,0,0,,70.6,53,0,71.8,0,69.6,0,70,0,67.2,0
9/26/18,4:35:00,auto,heatOff,,Sleep,76,67,69.7,53,58.2,0,0,0,30,,70.5,53,0,71.8,0,69.5,0,70,0,67.1,0
9/26/18,4:40:00,auto,heatOff,,Sleep,76,67,69.7,52,58.2,0,0,0,270,,70.4,52,0,71.8,0,69.4,0,70,0,67.1,0
9/26/18,4:45:00,auto,heatOff,,Sleep,76,67,69.6,53,58.2,0,0,0,0,,70.2,53,0,71.8,0,69.4,0,70,0,66.9,0
9/26/18,4:50:00,auto,heatOff,,Sleep,76,67,69.6,53,58.2,0,0,0,0,,70.2,53,0,71.6,0,69.4,0,70,0,66.9,0
9/26/18,4:55:00,auto,heatOff,,Sleep,76,67,69.6,53,58.2,0,0,0,0,,70.3,53,0,71.6,0,69.4,0,69.9,0,66.9,0
9/26/18,5:00:00,auto,heatOff,,Sleep,76,67,69.6,53,58,0,0,0,0,,70.3,53,0,71.6,0,69.4,0,69.8,0,66.9,0
9/26/18,5:05:00,auto,heatOff,,Sleep,76,67,69.6,53,58,0,0,0,0,,70.4,53,0,71.6,0,69.4,0,69.8,0,66.9,0
9/26/18,5:10:00,auto,heatOff,,Sleep,76,67,69.5,53,58,0,0,0,0,,70.4,53,0,71.6,0,69.2,0,69.8,0,66.9,0
9/26/18,5:15:00,auto,heatOff,,Sleep,76,67,69.5,53,58,0,0,0,0,,70.4,53,0,71.6,0,69.2,0,69.8,0,66.9,0
9/26/18,5:20:00,auto,heatOff,,Sleep,76,67,69.5,53,58,0,0,0,0,,70.4,53,0,71.6,0,69.2,0,69.8,0,66.8,0
9/26/18,5:25:00,auto,heatOff,,Sleep,76,67,69.5,53,58,0,0,0,0,,70.4,53,0,71.6,0,69.2,0,69.8,0,66.7,0
9/26/18,5:30:00,auto,heatOff,,Sleep,76,67,69.4,53,57.2,0,0,0,0,,70.3,53,0,71.6,0,69,0,69.8,0,66.7,0
9/26/18,5:35:00,auto,heatOff,,Sleep,76,67,69.4,53,57.2,0,0,0,30,,70.3,53,0,71.5,0,69,0,69.7,0,66.7,0
9/26/18,5:40:00,auto,heatOff,,Sleep,76,67,69.3,53,57.2,0,0,0,270,,70.2,53,0,71.4,0,69,0,69.6,0,66.6,0
9/26/18,5:45:00,auto,heatOff,,Sleep,76,67,69.3,53,57.2,0,0,0,0,,70.1,53,0,71.4,0,69,0,69.8,0,66.5,0
9/26/18,5:50:00,auto,heatOff,,Sleep,76,67,69.3,53,57.2,0,0,0,0,,70,53,0,71.4,0,69,0,69.7,0,66.5,0
9/26/18,5:55:00,auto,heatOff,,Sleep,76,67,69.2,53,57.2,0,0,0,0,,70,53,0,71.3,0,69,0,69.6,0,66.5,0
9/26/18,6:00:00,auto,heatOff,,Sleep,76,67,69.2,53,58.3,0,0,0,0,,70,53,0,71.2,0,69,0,69.6,0,66.5,0
9/26/18,6:05:00,auto,heatOff,,Sleep,76,67,69.2,53,58.3,0,0,0,0,,70,53,0,71.2,0,69,0,69.6,0,66.5,0
9/26/18,6:10:00,auto,heatOff,,Sleep,76,67,69.2,53,58.3,0,0,0,0,,70,53,0,71.2,0,69,0,69.6,0,66.5,0
9/26/18,6:15:00,auto,heatOff,,Sleep,76,67,69.2,53,58.3,0,0,0,0,,70,53,0,71.2,0,69,0,69.6,0,66.5,0
9/26/18,6:20:00,auto,heatOff,,Sleep,76,67,69.1,53,58.3,0,0,0,0,,70,53,0,71.2,0,68.9,0,69.5,0,66.4,0
9/26/18,6:25:00,auto,heatOff,,Sleep,74.3,67.8,69.1,53,58.3,0,0,0,0,,70,53,0,71.2,0,68.9,0,69.4,0,66.3,0
9/26/18,6:30:00,auto,heatOff,,Home,74,68,69.1,53,57.4,0,0,0,0,,70,53,0,71.2,0,68.9,0,69.4,0,66.3,0
9/26/18,6:35:00,auto,heatOff,,Home,74,68,69.1,53,57.4,0,0,0,30,,70,53,0,71.2,0,68.9,0,69.4,0,66.3,0
9/26/18,6:40:00,auto,heatOff,,Home,74,68,69.1,53,57.4,0,0,0,270,,69.9,53,0,71.2,0,68.9,0,69.4,0,66.3,0
9/26/18,6:45:00,auto,heatOff,,Home,74,68,69,53,57.4,0,0,0,0,,69.5,53,0,71.2,0,68.9,0,69.4,0,66.3,0
9/26/18,6:50:00,auto,heatOff,,Home,74,68,68.9,53,57.4,0,0,0,0,,69.2,53,0,71,0,68.9,0,69.4,0,66.3,0
9/26/18,6:55:00,auto,heatOff,,Home,74,68,68.9,53,57.4,0,0,0,0,,69.2,53,0,71,0,68.9,0,69.4,0,66.3,0
9/26/18,7:00:00,auto,heatOff,,Home,74,68,68.9,53,57.9,0,0,0,0,,69.3,53,1,71,0,68.9,0,69.4,0,66.3,0
9/26/18,7:05:00,auto,heatOff,,Home,74,68,68.9,53,57.9,0,0,0,0,,69.3,53,0,71,0,68.9,0,69.4,0,66.3,0
9/26/18,7:10:00,auto,heatOff,,Home,74,68,69,53,57.9,0,0,0,0,,69.4,53,0,71,0,68.9,1,69.4,0,66.3,0
9/26/18,7:15:00,auto,heatOff,,Home,74,68,69,53,57.9,0,0,0,0,,69.3,53,1,71,1,68.9,1,69.4,0,66.3,0
9/26/18,7:20:00,auto,heatOff,,Home,74,68,69.1,53,57.9,0,0,0,0,,69.3,53,0,71,1,68.9,1,69.3,0,66.3,0
9/26/18,7:25:00,auto,heatOff,,Home,74,68,69.4,53,57.9,0,0,0,0,,69.4,53,0,70.9,1,68.9,0,69.2,0,66.2,0
9/26/18,7:30:00,auto,heatOff,,Home,74,68,69.6,53,57.8,0,0,0,0,,69.4,53,0,70.9,0,68.9,0,69.1,0,66.2,0
9/26/18,7:35:00,auto,heatOff,,Home,74,68,69.7,53,57.8,0,0,0,30,,69.5,53,0,70.9,0,68.9,0,69,0,66.2,0
9/26/18,7:40:00,auto,heatOff,,Home,74,68,69.8,53,57.8,0,0,0,270,,69.5,53,1,71,0,68.9,0,69,0,66.2,0
9/26/18,7:45:00,auto,heatOff,,Home,74,68,69.8,53,57.8,0,0,0,0,,69.6,53,0,71,0,68.9,0,69.1,0,66.2,0
9/26/18,7:50:00,auto,heatOff,,Home,74,68,69.8,53,57.8,0,0,0,0,,69.7,53,1,71,0,68.9,0,69.2,0,66.2,0
9/26/18,7:55:00,auto,heatOff,,Home,74,68,69.8,53,57.8,0,0,0,0,,69.6,53,0,71,0,68.9,0,69.2,0,66.2,0
9/26/18,8:00:00,auto,heatOff,,Home,74,68,69.9,53,60,0,0,0,0,,69.6,53,1,71,0,68.9,0,69.2,0,66.3,0
9/26/18,8:05:00,auto,heatOff,,Home,74,68,69.8,53,60,0,0,0,0,,69.5,53,0,71,0,68.9,0,69.2,0,66.3,0
9/26/18,8:10:00,auto,heatOff,,Home,74,68,69.8,53,60,0,0,0,0,,69.5,53,0,71,0,68.9,0,69.2,0,66.3,0
9/26/18,8:15:00,auto,heatOff,,Home,74,68,69.9,53,60,0,0,0,0,,69.6,53,1,71,1,68.9,0,69.4,0,66.3,0
9/26/18,8:20:00,auto,heatOff,,Home,74,68,69.9,53,60,0,0,0,0,,69.5,53,1,70.9,1,68.9,0,69.4,0,66.3,0
9/26/18,8:25:00,auto,heatOff,,Home,74,68,70,54,60,0,0,0,0,,69.5,54,0,70.9,1,68.9,0,69.4,0,66.3,0
9/26/18,8:30:00,auto,heatOff,,Home,74,68,70,55,61,0,0,0,0,,69.5,55,1,70.9,1,68.9,0,69.3,0,66.3,0
9/26/18,8:35:00,auto,heatOff,,Home,74,68,70.1,54,61,0,0,0,30,,69.5,54,0,70.9,1,68.9,0,69.2,0,66.3,0
9/26/18,8:40:00,auto,heatOff,,Home,74.4,68.8,70.1,54,61,0,0,0,270,,69.4,54,1,70.9,0,68.9,0,69.2,0,66.3,0
9/26/18,8:45:00,auto,heatOff,hold,Home,75,70,70.2,54,61,0,0,0,0,,69.5,54,1,70.9,0,68.9,0,69.2,0,66.3,0
9/26/18,8:50:00,auto,heatOff,hold,Home,75,70,70.2,54,61,0,0,0,0,,69.5,54,1,70.9,0,68.9,0,69.2,0,66.4,0
9/26/18,8:55:00,auto,heatOff,hold,Home,75,70,70.2,54,61,0,0,0,0,,69.5,54,1,70.9,0,68.9,0,69.2,0,66.5,0
9/26/18,9:00:00,auto,heatOff,hold,Home,75,70,70.2,55,62.8,0,0,0,0,,69.5,55,1,70.9,0,69,0,69.1,0,66.5,0
9/26/18,9:05:00,auto,heatOff,hold,Home,75,70,70.2,55,62.8,0,0,0,0,,69.5,55,1,71,0,69,0,69,0,66.6,0
9/26/18,9:10:00,auto,heatOff,hold,Home,75,70,70.1,55,62.8,0,0,0,0,,69.5,55,1,71,0,69,0,69.2,0,66.7,0
9/26/18,9:15:00,auto,heatOff,hold,Home,75,70,70.1,54,62.8,0,0,0,0,,69.5,54,0,71,0,69,0,69.2,0,66.8,0
9/26/18,9:20:00,auto,heatOff,hold,Home,75,70,70.1,54,62.8,0,0,0,0,,69.6,54,0,71,0,69,0,69.4,0,66.9,0
9/26/18,9:25:00,auto,heatOff,hold,Home,75,70,70,54,62.8,0,0,0,0,,69.7,54,0,71,0,69,0,69.4,0,66.9,0
9/26/18,9:30:00,auto,heatOff,hold,Home,75,70,69.8,53,64.6,0,0,0,0,,69.6,53,0,71,0,69,0,69.4,0,66.9,0
9/26/18,9:35:00,auto,heatOff,hold,Home,75,70,69.6,53,64.6,0,0,0,30,,69.6,53,0,71,0,69,0,69.4,0,66.9,0
9/26/18,9:40:00,auto,heatOff,hold,Home,75,70,69.6,53,64.6,0,0,15,285,,69.6,53,0,71,0,69,0,69.5,0,66.9,0
9/26/18,9:45:00,,,,,,,,,64.6,0,,,,,,,,,,,,,,,
9/26/18,9:50:00,,,,,,,,,64.6,0,,,,,,,,,,,,,,,
9/26/18,9:55:00,auto,heatOff,hold,Home,75,70,70.1,54,64.6,0,0,0,0,,69.4,54,0,71.2,0,,,70,0,68,0
9/26/18,10:00:00,auto,heatOff,hold,Home,75,70,69.6,55,66.9,0,0,0,0,,69.2,55,0,71.3,0,69.6,0,70,0,68,0
9/26/18,10:05:00,auto,heatOff,hold,Home,75,70,69.6,55,66.9,0,0,0,0,,69.3,55,0,71.4,0,69.6,0,70,0,67.9,0
9/26/18,10:10:00,,,,,,,,,66.9,0,,,,,,,,,,,,,,,
9/26/18,10:15:00,,,,,,,,,66.9,0,,,,,,,,,,,,,,,
9/26/18,10:20:00,,,,,,,,,66.9,0,,,,,,,,,,,,,,,
9/26/18,10:25:00,auto,heatOff,hold,Home,75,69,70.1,54,66.9,0,0,0,0,,70.4,54,1,71.6,0,70,0,69.8,0,68.7,0
9/26/18,10:30:00,auto,heatOff,hold,Home,75,69,70.1,54,68.7,0,0,0,0,,70.3,54,1,71.7,0,70,0,69.9,0,68.7,0
9/26/18,10:35:00,auto,heatOff,hold,Home,75,69,70.1,54,68.7,0,0,0,0,,70.2,54,0,71.8,0,70.1,0,70,0,68.5,0
9/26/18,10:40:00,auto,heatOff,hold,Home,75,69,70,55,68.7,0,0,0,0,,70.1,55,0,71.8,0,70,0,70,0,68.3,0
9/26/18,10:45:00,auto,heatOff,hold,Home,75,69,70,55,68.7,0,0,0,0,,70.1,55,0,71.8,0,69.8,0,70,0,68.3,0
9/26/18,10:50:00,auto,heatOff,hold,Home,75,69,70,55,68.7,0,0,0,0,,70.1,55,0,71.8,0,69.8,0,70,0,68.2,0
9/26/18,10:55:00,auto,heatOff,hold,Home,75,69,70,55,68.7,0,0,0,0,,70,55,0,71.6,0,69.8,0,70,0,68.1,0
9/26/18,11:00:00,auto,heatOff,hold,Home,75,69,70,56,69.3,0,0,0,0,,70.1,56,0,71.6,0,69.8,0,70,0,68.1,0
9/26/18,11:05:00,auto,heatOff,hold,Home,75,69,69.9,55,69.3,0,0,0,0,,70.1,55,0,71.6,0,69.8,0,70,0,68,0
9/26/18,11:10:00,auto,heatOff,hold,Home,75,69,69.9,55,69.3,0,0,0,0,,70.1,55,0,71.6,0,69.8,0,70,0,68,0
9/26/18,11:15:00,auto,heatOff,hold,Home,75,69,69.9,54,69.3,0,0,0,30,,70,54,0,71.6,0,69.8,0,70.1,0,68,0
9/26/18,11:20:00,auto,heatOff,hold,Home,75,69,69.8,55,69.3,0,0,0,270,,69.9,55,0,71.6,0,69.8,0,70.1,0,68,0
9/26/18,11:25:00,auto,heatOff,hold,Home,75,69,69.8,56,69.3,0,0,0,0,,69.8,56,0,71.6,0,69.8,0,70.1,0,68,0
9/26/18,11:30:00,auto,heatOff,hold,Home,75,69,69.8,56,71.2,0,0,0,0,,69.7,56,0,71.6,0,69.8,0,70.1,0,68,0
9/26/18,11:35:00,auto,heatOff,hold,Home,75,69,69.8,56,71.2,0,0,0,0,,69.7,56,0,71.6,0,69.8,0,70.1,0,68,0
9/26/18,11:40:00,auto,heatOff,hold,Home,75,69,69.8,56,71.2,0,0,0,0,,69.7,56,0,71.6,0,69.8,0,70.1,0,68.1,0
9/26/18,11:45:00,auto,heatOff,hold,Home,75,69,69.9,56,71.2,0,0,0,0,,69.8,56,0,71.8,0,69.8,0,70.1,0,68.1,0
9/26/18,11:50:00,auto,heatOff,hold,Home,75,69,69.9,56,71.2,0,0,0,0,,69.9,56,0,71.8,0,69.8,0,70.1,0,68.1,0
9/26/18,11:55:00,auto,heatOff,hold,Home,75,69,69.9,55,71.2,0,0,0,0,,69.9,55,0,71.8,0,69.8,0,70.1,0,68.1,0
9/26/18,12:00:00,auto,heatOff,hold,Home,75,69,70,54,73.9,0,0,0,0,,70,54,0,71.8,0,69.8,0,70.1,0,68.3,0
9/26/18,12:05:00,auto,heatOff,hold,Home,75,69,70,55,73.9,0,0,0,0,,70,55,0,71.8,0,69.8,0,70.1,0,68.3,0
9/26/18,12:10:00,auto,heatOff,hold,Home,75,69,70,56,73.9,0,0,0,0,,70,56,0,71.8,0,69.8,0,70.3,0,68.3,0
9/26/18,12:15:00,auto,heatOff,hold,Home,75,69,70,56,73.9,0,0,0,30,,70.1,56,0,71.8,0,69.8,0,70.3,0,68.4,0
9/26/18,12:20:00,auto,heatOff,hold,Home,75,69,70.1,55,73.9,0,0,0,270,,70.2,55,0,72,0,69.8,0,70.3,0,68.5,0
9/26/18,12:25:00,auto,heatOff,hold,Home,75,69,70.1,55,73.9,0,0,0,0,,70.2,55,0,72,0,69.8,0,70.3,0,68.6,0
9/26/18,12:30:00,auto,heatOff,hold,Home,75,69,70.2,56,75.7,0,0,0,0,,70.1,56,0,72,0,69.8,0,70.5,0,68.7,0
9/26/18,12:35:00,auto,heatOff,hold,Home,75,69,70.1,56,75.7,0,0,0,0,,70.1,56,0,72,0,69.8,0,70.5,0,68.7,1
9/26/18,12:40:00,auto,heatOff,hold,Home,75,69,70.1,56,75.7,0,0,0,0,,70.2,56,0,72,0,69.8,0,70.5,0,68.7,1
9/26/18,12:45:00,auto,heatOff,hold,Home,75,69,70,55,75.7,0,0,0,0,,70.3,55,0,72,0,69.8,0,70.5,0,68.7,0
9/26/18,12:50:00,auto,heatOff,hold,Home,75,69,69.9,55,75.7,0,0,0,0,,70.4,55,0,72,0,69.8,0,70.5,0,68.8,0
9/26/18,12:55:00,auto,heatOff,hold,Home,75,69,69.8,55,75.7,0,0,0,0,,70.4,55,0,72,0,70,0,70.7,0,68.9,0
9/26/18,13:00:00,auto,heatOff,hold,Home,75,69,69.5,56,79.2,0,0,0,0,,70.4,56,0,72,0,70,0,70.7,0,68.9,0
9/26/18,13:05:00,auto,heatOff,hold,Home,75,69,69,56,79.2,0,0,0,0,,70.5,56,0,72,0,70,0,70.7,0,69,0
9/26/18,13:10:00,auto,heatOff,hold,Home,75,69,69.1,56,79.2,0,0,0,0,,70.5,56,0,72,0,70,0,70.7,0,69,0
9/26/18,13:15:00,auto,heatOff,hold,Home,75,69,69.7,56,79.2,0,0,0,30,,70.4,56,0,72,0,70,0,70.9,0,69,0
9/26/18,13:20:00,auto,heatOff,hold,Home,75,69,70.1,55,79.2,0,0,0,270,,70.5,55,0,72.1,0,70.1,0,70.9,0,69,0
9/26/18,13:25:00,auto,heatOff,hold,Home,75,69,70.3,55,79.2,0,0,0,0,,70.6,55,0,72.1,0,70.1,0,70.9,0,69.2,0
9/26/18,13:30:00,auto,heatOff,hold,Home,75,69,70.4,56,80.2,0,0,0,0,,70.5,56,0,72.1,0,70.1,0,71,0,69.2,0
9/26/18,13:35:00,auto,heatOff,hold,Home,75,69,70.5,56,80.2,0,0,0,0,,70.5,56,0,72.1,0,70.1,0,71,0,69.2,0
9/26/18,13:40:00,auto,heatOff,hold,Home,75,69,70.6,56,80.2,0,0,0,0,,70.6,56,0,72.2,0,70.1,0,71,0,69.4,0
9/26/18,13:45:00,auto,heatOff,hold,Home,75,69,70.7,56,80.2,0,0,0,0,,70.7,56,0,72.3,0,70.1,0,71.2,0,69.4,0
9/26/18,13:50:00,auto,heatOff,hold,Home,75,69,70.8,56,80.2,0,0,0,0,,70.8,56,0,72.3,0,70.1,0,71.2,0,69.6,0
9/26/18,13:55:00,auto,heatOff,hold,Home,75,69,70.8,56,80.2,0,0,0,0,,70.8,56,0,72.3,0,70.1,0,71.2,0,69.6,0
9/26/18,14:00:00,auto,heatOff,hold,Home,75,69,70.9,56,83.1,0,0,0,0,,70.9,56,0,72.5,0,70.3,0,71.2,0,69.8,0
9/26/18,14:05:00,auto,heatOff,hold,Home,75,69,70.9,56,83.1,0,0,0,0,,71,56,0,72.5,0,70.3,0,71.2,0,69.8,0
9/26/18,14:10:00,auto,heatOff,hold,Home,75,69,71,56,83.1,0,0,0,0,,71,56,0,72.5,0,70.3,0,71.4,0,69.8,0
9/26/18,14:15:00,auto,heatOff,hold,Home,75,69,71,56,83.1,0,0,0,30,,71,56,0,72.5,0,70.3,0,71.4,0,69.8,0
9/26/18,14:20:00,auto,heatOff,hold,Home,75,69,71.1,54,83.1,0,0,0,270,,71.2,54,0,72.6,0,70.5,0,71.6,0,70,0
9/26/18,14:25:00,auto,heatOff,hold,Home,75,69,71.2,54,83.1,0,0,0,0,,71.4,54,0,72.5,0,70.5,0,71.6,0,70.1,0
9/26/18,14:30:00,auto,heatOff,hold,Home,75,69,71.2,55,83.4,0,0,0,0,,71.2,55,0,72.5,0,70.5,0,71.8,0,70.1,0
9/26/18,14:35:00,auto,heatOff,hold,Home,75,69,71.2,56,83.4,0,0,0,0,,71.3,56,0,72.5,0,70.5,0,71.8,0,70.1,0
9/26/18,14:40:00,auto,heatOff,hold,Home,75,69,71.2,56,83.4,0,0,0,0,,71.5,56,0,72.5,0,70.6,0,71.8,0,70.1,0
9/26/18,14:45:00,auto,heatOff,hold,Home,75,69,71.3,56,83.4,0,0,0,0,,71.6,56,0,72.5,0,70.7,0,72,0,70.2,0
9/26/18,14:50:00,auto,heatOff,hold,Home,75,69,71.4,56,83.4,0,0,0,0,,71.6,56,0,72.5,0,70.7,0,72,0,70.3,0
9/26/18,14:55:00,auto,heatOff,hold,Home,75,69,71.4,56,83.4,0,0,0,0,,71.6,56,0,72.5,0,70.8,0,72,0,70.4,0
9/26/18,15:00:00,auto,heatOff,hold,Home,75,69,71.5,56,85.3,0,0,0,0,,71.7,56,0,72.5,0,70.9,0,72.1,0,70.5,0
9/26/18,15:05:00,auto,heatOff,hold,Home,75,69,71.5,55,85.3,0,0,0,0,,71.7,55,0,72.5,0,70.9,0,72.1,0,70.5,0
9/26/18,15:10:00,auto,heatOff,hold,Home,75,69,71.6,54,85.3,0,0,0,0,,71.9,54,0,72.7,0,70.9,0,72.1,0,70.6,0
9/26/18,15:15:00,auto,heatOff,hold,Home,75,69,71.7,54,85.3,0,0,0,30,,72,54,1,72.7,1,70.9,0,72.3,0,70.7,0
9/26/18,15:20:00,auto,heatOff,hold,Home,75,69,71.8,54,85.3,0,0,0,270,,72,54,1,72.8,1,70.9,0,72.3,0,70.8,0
9/26/18,15:25:00,auto,heatOff,hold,Home,75,69,71.9,54,85.3,0,0,0,0,,72,54,1,72.9,1,71,0,72.5,0,70.9,0
9/26/18,15:30:00,auto,heatOff,hold,Home,75,69,71.9,55,84.5,0,0,0,0,,71.8,55,1,72.9,1,71.1,0,72.4,0,71,0
9/26/18,15:35:00,auto,heatOff,hold,Home,75,69,72.1,56,84.5,0,0,0,0,,71.9,56,1,72.9,1,71.2,0,72.3,0,71,0
9/26/18,15:40:00,auto,heatOff,hold,Home,75,69,72.2,56,84.5,0,0,0,0,,72,56,1,72.9,1,71.2,0,72.3,0,71,1
9/26/18,15:45:00,auto,heatOff,hold,Home,75,69,72.3,55,84.5,0,0,0,0,,72.1,55,1,73,1,71.2,0,72.3,0,71.1,1
9/26/18,15:50:00,auto,heatOff,hold,Home,75,69,72.2,55,84.5,0,0,0,0,,72.2,55,1,73,1,71.3,0,72.3,0,71.2,0
9/26/18,15:55:00,auto,heatOff,hold,Home,75,69,72.2,54,84.5,0,0,0,0,,72.2,54,0,73,0,71.4,0,72.2,0,71.2,0
9/26/18,16:00:00,auto,heatOff,hold,Home,75,69,72.3,54,84.5,0,0,0,0,,72.2,54,0,73.2,0,71.4,0,72.1,0,71.4,0
9/26/18,16:05:00,auto,heatOff,hold,Home,75,69,72.3,54,84.5,0,0,0,0,,72.3,54,0,73.2,0,71.5,0,72.1,0,71.6,0
9/26/18,16:10:00,auto,heatOff,hold,Home,75,69,72.4,54,84.5,0,0,0,0,,72.4,54,1,73.4,0,71.6,0,72.1,0,71.6,0
9/26/18,16:15:00,auto,heatOff,hold,Home,75,69,72.5,54,84.5,0,0,0,30,,72.4,54,0,73.4,1,71.6,0,72.1,0,71.8,0
9/26/18,16:20:00,auto,heatOff,hold,Home,75,69,72.7,54,84.5,0,0,0,270,,72.6,54,1,73.4,1,71.6,0,72.3,0,72.2,0
9/26/18,16:25:00,auto,heatOff,hold,Home,75,69,72.9,54,84.5,0,0,0,0,,72.8,54,1,73.4,1,71.8,0,72.3,0,72.7,0
9/26/18,16:30:00,auto,heatOff,hold,Home,75,69,72.9,54,84.5,0,0,0,0,,72.6,54,1,73.4,0,72,0,72.3,0,72.7,0
9/26/18,16:35:00,auto,heatOff,hold,Home,75,69,72.9,54,84.5,0,0,0,0,,72.6,54,1,73.4,0,72,0,72.3,0,72.7,0
9/26/18,16:40:00,auto,heatOff,hold,Home,75,69,73,54,84.5,0,0,0,0,,72.6,54,1,73.6,0,72,0,72.3,0,72.7,0
9/26/18,16:45:00,auto,heatOff,hold,Home,75,69,73,54,84.5,0,0,0,0,,72.6,54,0,73.6,0,72,0,72.3,0,72.6,0
9/26/18,16:50:00,auto,heatOff,hold,Home,75,69,73.1,54,84.5,0,0,0,0,,72.7,54,0,73.6,0,72,0,72.3,0,72.4,0
9/26/18,16:55:00,auto,heatOff,hold,Home,75,69.2,73.2,54,84.5,0,0,0,0,,72.7,54,0,73.8,0,72,0,72.3,0,72.3,0
9/26/18,17:00:00,auto,heatOff,,Dinner,75,70,73.1,54,83.7,0,0,0,0,,72.7,54,0,73.8,1,72,0,72.3,0,72.5,0
9/26/18,17:05:00,auto,heatOff,,Dinner,75,70,73.2,54,83.7,0,0,0,0,,72.8,54,0,73.8,1,72,0,72.4,0,72.5,0
9/26/18,17:10:00,auto,heatOff,,Dinner,75,70,73.3,54,83.7,0,0,0,0,,72.8,54,1,73.8,0,72,0,72.3,0,72.5,0
9/26/18,17:15:00,auto,heatOff,,Dinner,75,70,73.3,54,83.7,0,0,0,30,,72.9,54,0,73.8,1,72,0,72.5,0,72.5,1
9/26/18,17:20:00,auto,heatOff,,Dinner,75,70,73.3,53,83.7,0,0,0,270,,73.1,53,1,73.8,1,72.1,0,72.5,0,72.7,1
9/26/18,17:25:00,auto,heatOff,,Dinner,75,70,73.3,54,83.7,0,0,0,0,,73.1,54,1,73.8,1,72.1,0,72.7,0,72.7,1
9/26/18,17:30:00,auto,heatOff,,Dinner,75,70,73.3,54,81,0,0,0,0,,73,54,1,73.8,1,72.3,0,72.7,0,72.9,0
9/26/18,17:35:00,auto,heatOff,,Dinner,75,70,73.3,54,81,0,0,0,0,,72.9,54,0,74,0,72.3,0,72.7,0,72.9,0
9/26/18,17:40:00,auto,heatOff,,Dinner,75,70,73.2,53,81,0,0,0,0,,72.9,53,1,74,0,72.3,0,72.9,0,72.9,1
9/26/18,17:45:00,auto,heatOff,,Dinner,75,70,73.2,53,81,0,0,0,0,,72.9,53,0,74,0,72.3,0,72.9,0,72.9,1
9/26/18,17:50:00,auto,heatOff,,Dinner,75,70,73.3,53,81,0,0,0,0,,73,53,0,74,0,72.5,0,72.9,0,72.9,0
9/26/18,17:55:00,auto,heatOff,,Dinner,74.9,69.9,73.3,53,81,0,0,0,0,,73,53,0,74,0,72.5,0,73,0,72.9,1
9/26/18,18:00:00,auto,heatOff,smartHome,Dinner,74,68,73.3,52,79.8,0,0,0,0,,73.1,52,0,74.1,1,72.5,0,73,0,72.9,1
9/26/18,18:05:00,auto,heatOff,smartHome,Dinner,74,68,73.4,52,79.8,0,0,0,0,,73.2,52,0,74.1,1,72.7,0,73,0,72.9,1
9/26/18,18:10:00,auto,heatOff,smartHome,Dinner,74,68,73.3,53,79.8,0,0,0,0,,73.1,53,0,74.1,1,72.7,1,73,0,72.9,0
9/26/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,79.8,0,0,0,30,,73,54,0,74.1,1,72.7,0,73,0,73,0
9/26/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,79.8,0,0,0,270,,73,54,0,74.1,1,72.7,0,73,0,73,0
9/26/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,79.8,0,0,0,0,,72.8,54,0,74.1,1,72.7,0,73.2,0,73,0
9/26/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,76.4,0,0,0,0,,72.7,54,0,74.1,1,72.6,0,73.2,0,73.1,0
9/26/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,73.1,54,76.4,0,0,0,0,,72.7,54,1,74.1,1,72.5,0,73.2,0,73,0
9/26/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,73.1,54,76.4,0,0,0,0,,72.7,54,1,74.1,1,72.5,0,73.2,0,73,0
9/26/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,73.1,54,76.4,0,0,0,0,,72.8,54,1,74.1,1,72.5,0,73.2,0,73,0
9/26/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,76.4,0,0,0,0,,72.8,54,0,74.1,1,72.5,0,73.2,0,73,0
9/26/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,76.4,0,0,0,0,,72.9,54,0,74.1,0,72.5,0,73.2,0,73,0
9/26/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,75.9,0,0,0,0,,72.9,54,0,74.1,0,72.5,0,73.2,0,72.9,0
9/26/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,73.4,52,75.9,0,0,0,0,,72.9,52,0,74.2,0,72.5,0,73.2,0,72.9,1
9/26/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,73.4,52,75.9,0,0,0,0,,73,52,0,74.1,0,72.5,0,73.2,0,72.9,1
9/26/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,73.5,52,75.9,0,0,0,30,,73.1,52,0,74.3,0,72.5,0,73.4,0,72.9,0
9/26/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,73.5,53,75.9,0,0,0,270,,73.2,53,0,74.3,0,72.5,0,73.4,0,72.9,0
9/26/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,73.4,54,75.9,0,0,0,0,,72.9,54,0,74.2,0,72.5,0,73.4,0,72.9,0
9/26/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,72.6,0,0,0,0,,72.7,54,0,74.1,0,72.5,0,73.4,0,72.9,0
9/26/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,72.6,0,0,0,0,,72.6,54,1,74.3,1,72.5,0,73.4,0,72.9,1
9/26/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,73.1,54,72.6,0,0,0,0,,72.6,54,1,74.3,1,72.5,0,73.4,0,72.7,1
9/26/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,73.1,54,72.6,0,0,0,0,,72.6,54,1,74.3,1,72.5,0,73.4,0,72.7,1
9/26/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,72.6,0,0,0,0,,72.7,54,0,74.3,1,72.5,0,73.4,0,72.7,0
9/26/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,72.6,0,0,0,0,,72.7,54,0,74.3,0,72.5,0,73.4,0,72.7,0
9/26/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,70.7,0,0,0,0,,72.7,54,0,74.3,0,72.6,0,73.6,0,72.7,0
9/26/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,73.2,55,70.7,0,0,0,0,,72.6,55,1,74.3,0,72.7,0,73.6,0,72.7,0
9/26/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,73.2,55,70.7,0,0,0,0,,72.6,55,0,74.3,0,72.7,0,73.6,0,72.7,0
9/26/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,73.3,55,70.7,0,0,0,30,,72.7,55,0,74.5,0,72.7,0,73.6,0,72.7,0
9/26/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,70.7,0,0,0,270,,72.8,54,0,74.5,0,72.8,0,73.6,0,72.7,0
9/26/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,73.3,55,70.7,0,0,0,0,,72.6,55,0,74.7,0,72.9,0,73.6,0,72.7,0
9/26/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,73.2,56,69.3,0,0,0,0,,72.6,56,0,74.7,0,72.9,0,73.8,0,72.7,0
9/26/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,73.3,56,69.3,0,0,0,0,,72.7,56,0,74.9,0,72.9,0,73.8,0,72.7,0
9/26/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,73.3,56,69.3,0,0,0,0,,72.8,56,1,74.9,0,72.9,0,73.8,0,72.7,0
9/26/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,73.3,57,69.3,0,0,0,0,,72.8,57,1,74.9,0,73,0,73.8,0,72.7,0
9/26/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,73.1,56,69.3,0,0,0,0,,72.9,56,0,74.9,0,73,0,73.8,0,72.7,0
9/26/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,69.3,0,0,0,0,,72.9,55,1,74.9,0,72.9,0,73.8,0,72.7,0
9/26/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,68.4,0,0,0,0,,72.9,55,0,74.9,0,72.9,0,73.8,0,72.7,0
9/26/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,68.4,0,0,0,0,,72.9,55,0,74.9,0,72.9,0,73.8,0,72.7,0
9/26/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,68.4,0,0,0,0,,72.9,55,0,74.7,0,72.9,0,73.8,0,72.7,0
9/26/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,68.4,0,0,0,30,,72.9,54,0,74.7,0,72.9,0,73.8,0,72.7,0
9/26/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,68.4,0,0,0,270,,72.9,55,0,74.7,0,72.9,0,73.8,0,72.7,0
9/26/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,72.7,55,68.4,0,0,0,0,,72.7,55,0,74.5,0,72.7,0,73.8,0,72.7,0
9/26/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,67.1,0,0,0,0,,72.6,56,0,74.5,0,72.7,0,73.8,0,72.7,0
9/26/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,56,67.1,0,0,0,0,,72.6,56,1,74.5,0,72.7,0,73.8,0,72.5,0
9/26/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72.9,56,67.1,0,0,0,0,,72.7,56,1,74.5,0,72.7,0,73.8,0,72.5,0
9/26/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.8,57,67.1,0,0,0,0,,72.8,57,1,74.6,1,72.7,0,73.8,0,72.5,1
9/26/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,67.1,0,0,0,0,,72.7,56,0,74.6,1,72.7,0,73.8,0,72.5,1
9/26/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,67.1,0,0,0,0,,72.6,56,0,74.5,1,72.7,0,73.8,0,72.5,1
9/26/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,73,56,65.1,0,0,0,0,,72.6,56,0,74.7,0,72.7,0,73.8,0,72.6,0
9/26/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,73,56,65.1,0,0,0,0,,72.5,56,0,74.6,0,72.7,0,73.8,0,72.5,0
9/26/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,73,56,65.1,0,0,0,0,,72.4,56,0,74.5,0,72.7,0,73.8,0,72.4,0
9/26/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,73,56,65.1,0,0,0,30,,72.4,56,0,74.5,0,72.5,0,73.8,0,72.3,0
9/26/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,73,55,65.1,0,0,0,270,,72.3,55,0,74.5,0,72.5,0,73.8,0,72.3,0
9/26/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,65.1,0,0,0,0,,72,55,0,74.5,0,72.5,0,73.8,0,72.1,0
9/26/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,55,64,0,0,0,0,,71.9,55,1,74.5,0,72.5,0,73.8,0,72,0
9/26/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,64,0,0,0,0,,71.9,56,0,74.5,0,72.5,0,73.8,0,72,0
9/26/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,64,0,0,0,0,,71.9,56,1,74.5,0,72.3,0,73.8,0,72,0
9/26/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,64,0,0,0,0,,71.8,56,0,74.5,0,72.3,0,73.7,0,72,0
9/26/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,64,0,0,0,0,,71.8,56,0,74.5,0,72.3,0,73.6,0,71.8,0
9/26/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72.1,56,64,0,0,0,0,,71.8,56,0,74.5,0,72.3,0,73.6,0,71.8,0
9/26/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,71.7,56,63.9,0,0,0,0,,71.7,56,0,74.5,0,72.3,0,73.6,0,71.8,0
9/26/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,71.7,56,63.9,0,0,0,0,,71.7,56,0,74.3,0,72.3,0,73.6,0,71.6,0
9/26/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,71.7,56,63.9,0,0,0,0,,71.6,56,0,74.3,0,72.3,0,73.6,0,71.6,0
9/26/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72.1,56,63.9,0,0,0,30,,71.6,56,0,74.3,0,72.1,0,73.6,0,71.6,0
9/26/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,72.2,56,63.9,0,0,0,270,,71.5,56,0,74.3,0,72.1,0,73.6,0,71.5,0
9/26/18,23:25:00,auto,heatOff,smartHome,Dinner,74.5,67.7,72.2,56,63.9,0,0,0,0,,71.2,56,0,74.3,0,72.1,0,73.6,0,71.3,0
9/26/18,23:30:00,auto,heatOff,,Sleep,76,67,72.3,57,63,0,0,0,0,,71.1,57,0,74.3,0,72.1,0,73.6,0,71.2,0
9/26/18,23:35:00,auto,heatOff,,Sleep,76,67,72.3,57,63,0,0,0,0,,71.2,57,0,74.1,0,72.1,0,73.6,0,71.2,0
9/26/18,23:40:00,auto,heatOff,,Sleep,76,67,72.4,56,63,0,0,0,0,,71.3,56,0,74.1,0,72,0,73.6,0,71.2,0
9/26/18,23:45:00,auto,heatOff,,Sleep,76,67,72.4,56,63,0,0,0,0,,71.3,56,0,74.1,0,72,0,73.6,0,71.2,0
9/26/18,23:50:00,auto,heatOff,,Sleep,76,67,72.4,56,63,0,0,0,0,,71.3,56,0,74.1,0,72,0,73.6,0,71.1,0
9/26/18,23:55:00,auto,heatOff,,Sleep,76,67,72.3,56,63,0,0,0,0,,71.3,56,0,74.1,0,72,0,73.5,0,71,0
9/27/18,0:00:00,auto,heatOff,,Sleep,76,67,72.3,56,62.3,0,0,0,0,,71.2,56,0,74.1,0,72,0,73.4,0,71,0
9/27/18,0:05:00,auto,heatOff,,Sleep,76,67,72.2,56,62.3,0,0,0,0,,71.2,56,0,74.1,0,71.9,0,73.4,0,70.9,0
9/27/18,0:10:00,auto,heatOff,,Sleep,76,67,72.2,56,62.3,0,0,0,0,,71.2,56,0,74.1,0,71.8,0,73.4,0,70.9,0
9/27/18,0:15:00,auto,heatOff,,Sleep,76,67,72.1,56,62.3,0,0,0,30,,71.1,56,0,74,0,71.8,0,73.4,0,70.8,0
9/27/18,0:20:00,auto,heatOff,,Sleep,76,67,72.1,56,62.3,0,0,0,270,,71,56,0,74,0,71.8,0,73.4,0,70.7,0
9/27/18,0:25:00,auto,heatOff,,Sleep,76,67,72.1,56,62.3,0,0,0,0,,70.8,56,0,74,0,71.8,0,73.4,0,70.7,0
9/27/18,0:30:00,auto,heatOff,,Sleep,76,67,72,57,61.7,0,0,0,0,,70.5,57,0,74,0,71.6,0,73.4,0,70.5,0
9/27/18,0:35:00,auto,heatOff,,Sleep,76,67,71.9,57,61.7,0,0,0,0,,70.5,57,0,73.8,0,71.6,0,73.4,0,70.5,0
9/27/18,0:40:00,auto,heatOff,,Sleep,76,67,71.9,57,61.7,0,0,0,0,,70.6,57,0,73.8,0,71.6,0,73.4,0,70.5,0
9/27/18,0:45:00,auto,heatOff,,Sleep,76,67,71.9,57,61.7,0,0,0,0,,70.6,57,0,73.8,0,71.6,0,73.4,0,70.5,0
9/27/18,0:50:00,auto,heatOff,,Sleep,76,67,71.9,56,61.7,0,0,0,0,,70.7,56,0,73.8,0,71.6,0,73.4,0,70.3,0
9/27/18,0:55:00,auto,heatOff,,Sleep,76,67,71.9,56,61.7,0,0,0,0,,70.8,56,0,73.8,0,71.5,0,73.4,0,70.3,0
9/27/18,1:00:00,auto,heatOff,,Sleep,76,67,71.9,56,62,0,0,0,0,,70.8,56,0,73.8,0,71.4,0,73.4,0,70.3,0
9/27/18,1:05:00,auto,heatOff,,Sleep,76,67,71.8,56,62,0,0,0,0,,70.7,56,0,73.8,0,71.4,0,73.4,0,70.1,0
9/27/18,1:10:00,auto,heatOff,,Sleep,76,67,71.8,56,62,0,0,0,0,,70.7,56,0,73.8,0,71.4,0,73.4,0,70.1,0
9/27/18,1:15:00,auto,heatOff,,Sleep,76,67,71.8,56,62,0,0,0,30,,70.7,56,0,73.6,0,71.4,0,73.2,0,70.1,0
9/27/18,1:20:00,auto,heatOff,,Sleep,76,67,71.7,56,62,0,0,0,270,,70.7,56,0,73.6,0,71.3,0,73.2,0,70.1,0
9/27/18,1:25:00,auto,heatOff,,Sleep,76,67,71.6,55,62,0,0,0,0,,70.5,55,0,73.6,0,71.2,0,73.2,0,70,0
9/27/18,1:30:00,auto,heatOff,,Sleep,76,67,71.5,57,61.3,0,0,0,0,,70.2,57,0,73.4,0,71.2,0,73.2,0,69.8,0
9/27/18,1:35:00,auto,heatOff,,Sleep,76,67,71.5,56,61.3,0,0,0,0,,70.2,56,0,73.4,0,71.2,0,73.2,0,69.8,0
9/27/18,1:40:00,auto,heatOff,,Sleep,76,67,71.5,56,61.3,0,0,0,0,,70.2,56,0,73.4,0,71.1,0,73.2,0,69.8,0
9/27/18,1:45:00,auto,heatOff,,Sleep,76,67,71.5,56,61.3,0,0,0,0,,70.2,56,0,73.4,0,71,0,73.2,0,69.8,0
9/27/18,1:50:00,auto,heatOff,,Sleep,76,67,71.4,56,61.3,0,0,0,0,,70.2,56,0,73.4,0,71,0,73,0,69.8,0
9/27/18,1:55:00,auto,heatOff,,Sleep,76,67,71.4,56,61.3,0,0,0,0,,70.2,56,0,73.4,0,71,0,73,0,69.6,0
9/27/18,2:00:00,auto,heatOff,,Sleep,76,67,71.4,56,63.1,0,0,0,0,,70.3,56,0,73.4,0,71,0,73,0,69.6,0
9/27/18,2:05:00,auto,heatOff,,Sleep,76,67,71.4,56,63.1,0,0,0,0,,70.3,56,0,73.4,0,70.9,0,73,0,69.6,0
9/27/18,2:10:00,auto,heatOff,,Sleep,76,67,71.4,56,63.1,0,0,0,0,,70.3,56,0,73.4,0,70.9,0,73,0,69.5,0
9/27/18,2:15:00,auto,heatOff,,Sleep,76,67,71.3,56,63.1,0,0,0,30,,70.2,56,0,73.2,0,70.9,0,73,0,69.4,0
9/27/18,2:20:00,auto,heatOff,,Sleep,76,67,71.3,56,63.1,0,0,0,270,,70.2,56,0,73.2,0,70.9,0,73,0,69.4,0
9/27/18,2:25:00,auto,heatOff,,Sleep,76,67,71.2,55,63.1,0,0,0,0,,70.1,55,0,73.2,0,70.9,0,73,0,69.3,0
9/27/18,2:30:00,auto,heatOff,,Sleep,76,67,71.1,56,61.8,0,0,0,0,,69.9,56,0,73.2,0,70.8,0,72.9,0,69.2,0
9/27/18,2:35:00,auto,heatOff,,Sleep,76,67,71.1,56,61.8,0,0,0,0,,69.9,56,0,73,0,70.7,0,72.9,0,69.1,0
9/27/18,2:40:00,auto,heatOff,,Sleep,76,67,71.1,56,61.8,0,0,0,0,,69.9,56,0,73,0,70.7,0,72.9,0,69,0
9/27/18,2:45:00,auto,heatOff,,Sleep,76,67,71.1,56,61.8,0,0,0,0,,69.9,56,0,73,0,70.7,0,72.9,0,69,0
9/27/18,2:50:00,auto,heatOff,,Sleep,76,67,71,56,61.8,0,0,0,0,,69.9,56,0,73,0,70.7,0,72.7,0,69,0
9/27/18,2:55:00,auto,heatOff,,Sleep,76,67,71,56,61.8,0,0,0,0,,69.9,56,0,73,0,70.6,0,72.7,0,68.9,0
9/27/18,3:00:00,auto,heatOff,,Sleep,76,67,71,56,60.8,0,0,0,0,,69.9,56,0,73,0,70.5,0,72.7,0,68.9,0
9/27/18,3:05:00,auto,heatOff,,Sleep,76,67,70.9,56,60.8,0,0,0,0,,69.8,56,0,72.9,0,70.5,0,72.7,0,68.9,0
9/27/18,3:10:00,auto,heatOff,,Sleep,76,67,70.9,56,60.8,0,0,0,0,,69.8,56,0,72.9,0,70.5,0,72.7,0,68.9,0
9/27/18,3:15:00,auto,heatOff,,Sleep,76,67,70.9,56,60.8,0,0,0,30,,69.8,56,0,72.9,0,70.5,0,72.7,0,68.8,0
9/27/18,3:20:00,auto,heatOff,,Sleep,76,67,70.9,56,60.8,0,0,0,270,,69.8,56,0,72.9,0,70.5,0,72.7,0,68.7,0
9/27/18,3:25:00,auto,heatOff,,Sleep,76,67,70.8,55,60.8,0,0,0,0,,69.6,55,0,72.9,0,70.3,0,72.7,0,68.6,0
9/27/18,3:30:00,auto,heatOff,,Sleep,76,67,70.6,55,59.8,0,0,0,0,,69.4,55,0,72.8,0,70.3,0,72.6,0,68.5,0
9/27/18,3:35:00,auto,heatOff,,Sleep,76,67,70.6,56,59.8,0,0,0,0,,69.4,56,0,72.7,0,70.3,0,72.5,0,68.5,0
9/27/18,3:40:00,auto,heatOff,,Sleep,76,67,70.6,56,59.8,0,0,0,0,,69.5,56,0,72.7,0,70.1,0,72.5,0,68.5,0
9/27/18,3:45:00,auto,heatOff,,Sleep,76,67,70.6,56,59.8,0,0,0,0,,69.5,56,0,72.7,0,70.1,0,72.4,0,68.5,0
9/27/18,3:50:00,auto,heatOff,,Sleep,76,67,70.5,56,59.8,0,0,0,0,,69.4,56,0,72.7,0,70.1,0,72.3,0,68.3,0
9/27/18,3:55:00,auto,heatOff,,Sleep,76,67,70.5,56,59.8,0,0,0,0,,69.4,56,0,72.6,0,70.1,0,72.3,0,68.3,0
9/27/18,4:00:00,auto,heatOff,,Sleep,76,67,70.5,55,60.2,0,0,0,0,,69.5,55,0,72.5,0,70.1,0,72.3,0,68.3,0
9/27/18,4:05:00,auto,heatOff,,Sleep,76,67,70.5,54,60.2,0,0,0,0,,69.6,54,0,72.5,0,70,0,72.3,0,68.1,0
9/27/18,4:10:00,auto,heatOff,,Sleep,76,67,70.5,55,60.2,0,0,0,0,,69.7,55,0,72.5,0,70,0,72.2,0,68.1,0
9/27/18,4:15:00,auto,heatOff,,Sleep,76,67,70.5,54,60.2,0,0,0,30,,69.8,54,0,72.5,0,70,0,72.1,0,68.1,0
9/27/18,4:20:00,auto,heatOff,,Sleep,76,67,70.4,54,60.2,0,0,0,270,,69.8,54,0,72.4,0,70,0,72.1,0,68.1,0
9/27/18,4:25:00,auto,heatOff,,Sleep,76,67,70.4,53,60.2,0,0,0,0,,69.7,53,0,72.3,0,70,0,72.2,0,68,0
9/27/18,4:30:00,auto,heatOff,,Sleep,76,67,70.3,55,59.2,0,0,0,0,,69.5,55,0,72.3,0,69.8,0,72.1,0,68,0
9/27/18,4:35:00,auto,heatOff,,Sleep,76,67,70.3,55,59.2,0,0,0,0,,69.5,55,0,72.3,0,69.8,0,72.1,0,68,0
9/27/18,4:40:00,auto,heatOff,,Sleep,76,67,70.3,55,59.2,0,0,0,0,,69.5,55,0,72.3,0,69.8,0,72,0,67.9,0
9/27/18,4:45:00,auto,heatOff,,Sleep,76,67,70.3,55,59.2,0,0,0,0,,69.6,55,0,72.3,0,69.8,0,72,0,67.8,0
9/27/18,4:50:00,auto,heatOff,,Sleep,76,67,70.2,55,59.2,0,0,0,0,,69.5,55,0,72.2,0,69.8,0,72,0,67.8,0
9/27/18,4:55:00,auto,heatOff,,Sleep,76,67,70.1,55,59.2,0,0,0,0,,69.5,55,0,72.1,0,69.6,0,72,0,67.7,0
9/27/18,5:00:00,auto,heatOff,,Sleep,76,67,70.1,55,59.3,0,0,0,0,,69.5,55,0,72.1,0,69.6,0,72,0,67.6,0
9/27/18,5:05:00,auto,heatOff,,Sleep,76,67,70.1,54,59.3,0,0,0,0,,69.5,54,0,72,0,69.6,0,72,0,67.6,0
9/27/18,5:10:00,auto,heatOff,,Sleep,76,67,70.1,54,59.3,0,0,0,0,,69.5,54,0,72,0,69.6,0,71.9,0,67.6,0
