#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/28/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,72.9,56,63.5,0,0,0,0,,72.8,56,0,74,1,72.3,0,73.4,0,71.4,1
9/28/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,61.8,0,0,0,0,,72.7,56,0,74,0,72.3,0,73.4,0,71.4,1
9/28/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,61.8,0,0,0,0,,72.7,56,0,74,0,72.3,0,73.4,0,71.2,1
9/28/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,61.8,0,0,0,0,,72.7,56,0,74,0,72.3,0,73.4,0,71.2,0
9/28/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,61.8,0,0,0,30,,72.6,56,0,74,0,72.3,0,73.4,0,71.2,0
9/28/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,61.8,0,0,0,270,,72.5,56,1,74.1,1,72.3,0,73.4,0,71.2,0
9/28/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,61.8,0,0,0,0,,72.4,56,0,74.1,1,72.3,0,73.4,0,71.2,0
9/28/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,61.6,0,0,0,0,,72.4,56,1,74.1,0,72.3,0,73.4,0,71.2,0
9/28/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,61.6,0,0,0,0,,72.5,56,0,74.1,0,72.3,0,73.4,0,71.2,0
9/28/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,61.6,0,0,0,0,,72.5,56,0,74.1,0,72.3,0,73.4,0,71.2,0
9/28/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,61.6,0,0,0,0,,72.5,56,0,74.1,0,72.3,0,73.4,0,71.2,0
9/28/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,61.6,0,0,0,0,,72.4,56,0,74.1,0,72.3,0,73.4,0,71.3,0
9/28/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,72.9,56,61.6,0,0,0,0,,72.4,56,0,74.1,0,72.1,0,73.4,0,71.3,0
9/28/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,73,56,60.5,0,0,0,0,,72.3,56,0,74.1,0,72.1,0,73.4,0,71.2,0
9/28/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,60.5,0,0,0,0,,72.3,56,0,74,0,72.1,0,73.4,0,71.3,0
9/28/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,60.5,0,0,0,0,,72.2,56,0,74,0,72,0,73.4,0,71.2,0
9/28/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,72.6,56,60.5,0,0,0,30,,72.1,56,0,74,0,72,0,73.4,0,71.2,0
9/28/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,60.5,0,0,0,270,,72.1,56,0,74,0,72,0,73.2,0,71.2,0
9/28/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,72.5,56,60.5,0,0,0,0,,72,56,0,74,0,72,0,73.3,0,71.2,0
9/28/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,60.4,0,0,0,0,,71.9,56,0,74,0,72,0,73.4,0,71.2,0
9/28/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,60.4,0,0,0,0,,71.9,56,0,74,0,72,0,73.4,0,71.1,0
9/28/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,60.4,0,0,0,0,,71.9,56,0,74,0,72,0,73.4,0,71,0
9/28/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.4,56,60.4,0,0,0,0,,71.9,56,1,74,1,72,0,73.2,0,71,1
9/28/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.3,55,60.4,0,0,0,0,,71.9,55,1,73.9,1,72,0,73.2,0,71,1
9/28/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,60.4,0,0,0,0,,71.8,56,0,73.8,1,72,0,73.2,0,71,1
9/28/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,72.2,56,59.6,0,0,0,0,,71.8,56,0,73.8,0,71.8,0,73.2,0,70.9,0
9/28/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.1,56,59.6,0,0,0,0,,71.7,56,0,73.8,0,71.8,0,73.2,0,70.9,0
9/28/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.1,56,59.6,0,0,0,0,,71.7,56,0,73.8,0,71.8,0,73.2,0,70.9,0
9/28/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72,56,59.6,0,0,0,30,,71.6,56,0,73.8,0,71.8,0,73.2,0,70.9,0
9/28/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.1,56,59.6,0,0,0,270,,71.6,56,0,73.8,0,71.8,0,73.2,0,70.9,0
9/28/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72,56,59.6,0,0,0,0,,71.5,56,0,73.8,0,71.8,0,73.2,0,70.7,0
9/28/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72,56,59.6,0,0,0,0,,71.5,56,0,73.8,0,71.8,0,73.2,0,70.7,0
9/28/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,71.9,56,59.6,0,0,0,0,,71.5,56,0,73.7,0,71.6,0,73.2,0,70.5,0
9/28/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,71.9,56,59.6,0,0,0,0,,71.4,56,0,73.6,0,71.6,0,73.2,0,70.5,0
9/28/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72,56,59.6,0,0,0,0,,71.5,56,0,73.6,0,71.6,0,73.2,0,70.5,0
9/28/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72,56,59.6,0,0,0,0,,71.5,56,1,73.6,0,71.6,0,73.2,0,70.5,0
9/28/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72,56,59.6,0,0,0,0,,71.5,56,0,73.6,0,71.6,0,73.2,0,70.5,0
9/28/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,71.8,56,59.2,0,0,0,0,,71.4,56,1,73.6,0,71.6,0,73,0,70.3,0
9/28/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,71.7,57,59.2,0,0,0,0,,71.3,57,0,73.6,0,71.5,0,73,0,70.3,0
9/28/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,71.6,56,59.2,0,0,0,0,,71.3,56,0,73.6,0,71.4,0,73,0,70.3,0
9/28/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,71.4,56,59.2,0,0,0,30,,71.2,56,0,73.6,0,71.4,0,73,0,70.3,0
9/28/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,71.2,56,59.2,0,0,0,270,,71.2,56,0,73.5,0,71.4,0,73,0,70.1,0
9/28/18,23:25:00,auto,heatOff,smartHome,Dinner,74.3,67.8,71.1,56,59.2,0,0,0,0,,71.1,56,0,73.4,0,71.4,0,73,0,70.1,0
9/28/18,23:30:00,auto,heatOff,,Sleep,76,67,71.1,56,59.1,0,0,0,0,,71.1,56,1,73.4,1,71.4,0,73,0,70.1,1
9/28/18,23:35:00,auto,heatOff,,Sleep,76,67,71.2,56,59.1,0,0,0,0,,71.1,56,0,73.4,1,71.4,0,73,0,70.1,1
9/28/18,23:40:00,auto,heatOff,,Sleep,76,67,71.4,56,59.1,0,0,0,0,,71.2,56,0,73.5,1,71.3,0,73,0,70.1,1
9/28/18,23:45:00,auto,heatOff,,Sleep,76,67,71.5,56,59.1,0,0,0,0,,71.3,56,0,73.4,0,71.2,0,73,0,70,0
9/28/18,23:50:00,auto,heatOff,,Sleep,76,67,71.5,56,59.1,0,0,0,0,,71.4,56,0,73.4,0,71.2,0,73,0,70,0
9/28/18,23:55:00,auto,heatOff,,Sleep,76,67,71.5,56,59.1,0,0,0,0,,71.4,56,0,73.4,0,71.2,0,73,0,70,0
9/29/18,0:00:00,auto,heatOff,,Sleep,76,67,71.5,55,58.9,0,0,0,0,,71.5,55,0,73.4,0,71.1,0,72.9,0,69.8,0
9/29/18,0:05:00,auto,heatOff,,Sleep,76,67,71.5,54,58.9,0,0,0,0,,71.5,54,0,73.4,0,71,0,72.9,0,69.8,0
9/29/18,0:10:00,auto,heatOff,,Sleep,76,67,71.5,54,58.9,0,0,0,0,,71.5,54,0,73.4,0,71,0,72.9,0,69.8,0
9/29/18,0:15:00,auto,heatOff,,Sleep,76,67,71.5,54,58.9,0,0,0,30,,71.4,54,0,73.4,0,71,0,72.9,0,69.6,0
9/29/18,0:20:00,auto,heatOff,,Sleep,76,67,71.4,54,58.9,0,0,0,270,,71.3,54,0,73.2,0,71,0,72.9,0,69.6,0
9/29/18,0:25:00,auto,heatOff,,Sleep,76,67,71.4,55,58.9,0,0,0,0,,71.2,55,0,73.2,0,70.9,0,72.9,0,69.4,0
9/29/18,0:30:00,auto,heatOff,,Sleep,76,67,71.4,56,58.9,0,0,0,0,,71.2,56,0,73.2,0,70.9,0,72.9,0,69.4,0
9/29/18,0:35:00,auto,heatOff,,Sleep,76,67,71.4,54,58.9,0,0,0,0,,71.2,54,0,73.2,0,70.9,0,72.7,0,69.4,0
9/29/18,0:40:00,auto,heatOff,,Sleep,76,67,71.4,54,58.9,0,0,0,0,,71.3,54,0,73.2,0,70.9,0,72.7,0,69.3,0
9/29/18,0:45:00,auto,heatOff,,Sleep,76,67,71.4,54,58.9,0,0,0,0,,71.3,54,0,73.2,0,70.9,0,72.7,0,69.2,0
9/29/18,0:50:00,auto,heatOff,,Sleep,76,67,71.4,54,58.9,0,0,0,0,,71.3,54,0,73,0,70.8,0,72.7,0,69.2,0
9/29/18,0:55:00,auto,heatOff,,Sleep,76,67,71.4,54,58.9,0,0,0,0,,71.4,54,0,73,0,70.7,0,72.7,0,69.2,0
9/29/18,1:00:00,auto,heatOff,,Sleep,76,67,71.3,54,59,0,0,0,0,,71.3,54,0,73,0,70.7,0,72.7,0,69.1,0
9/29/18,1:05:00,auto,heatOff,,Sleep,76,67,71.3,54,59,0,0,0,0,,71.3,54,0,73,0,70.7,0,72.7,0,69,0
9/29/18,1:10:00,auto,heatOff,,Sleep,76,67,71.2,54,59,0,0,0,0,,71.2,54,0,73,0,70.7,0,72.5,0,69,0
9/29/18,1:15:00,auto,heatOff,,Sleep,76,67,71.1,54,59,0,0,0,30,,71,54,0,73,0,70.6,0,72.5,0,68.9,0
9/29/18,1:20:00,auto,heatOff,,Sleep,76,67,71.1,54,59,0,0,0,270,,70.9,54,0,72.9,0,70.5,0,72.5,0,68.9,0
9/29/18,1:25:00,auto,heatOff,,Sleep,76,67,71,54,59,0,0,0,0,,70.8,54,0,72.9,0,70.5,0,72.5,0,68.8,0
9/29/18,1:30:00,auto,heatOff,,Sleep,76,67,71,54,58.8,0,0,0,0,,70.7,54,0,72.9,0,70.5,0,72.5,0,68.7,0
9/29/18,1:35:00,auto,heatOff,,Sleep,76,67,71,54,58.8,0,0,0,0,,70.8,54,0,72.9,0,70.5,0,72.5,0,68.7,0
9/29/18,1:40:00,auto,heatOff,,Sleep,76,67,71,55,58.8,0,0,0,0,,70.8,55,0,72.9,0,70.4,0,72.5,0,68.7,0
9/29/18,1:45:00,auto,heatOff,,Sleep,76,67,70.9,55,58.8,0,0,0,0,,70.9,55,0,72.7,0,70.3,0,72.3,0,68.5,0
9/29/18,1:50:00,auto,heatOff,,Sleep,76,67,70.9,54,58.8,0,0,0,0,,70.9,54,0,72.7,0,70.3,0,72.3,0,68.5,0
9/29/18,1:55:00,auto,heatOff,,Sleep,76,67,70.9,54,58.8,0,0,0,0,,70.9,54,0,72.7,0,70.2,0,72.3,0,68.5,0
9/29/18,2:00:00,auto,heatOff,,Sleep,76,67,70.9,55,58.2,0,0,0,0,,70.9,55,0,72.7,0,70.1,0,72.3,0,68.5,0
9/29/18,2:05:00,auto,heatOff,,Sleep,76,67,70.8,55,58.2,0,0,0,0,,70.9,55,0,72.7,0,70.1,0,72.1,0,68.3,0
9/29/18,2:10:00,auto,heatOff,,Sleep,76,67,70.8,55,58.2,0,0,0,0,,70.8,55,0,72.7,0,70.1,0,72.1,0,68.3,0
9/29/18,2:15:00,auto,heatOff,,Sleep,76,67,70.7,54,58.2,0,0,0,30,,70.7,54,0,72.7,0,70.1,0,72,0,68.3,0
9/29/18,2:20:00,auto,heatOff,,Sleep,76,67,70.7,54,58.2,0,0,0,270,,70.5,54,0,72.7,0,70.1,0,72,0,68.3,0
9/29/18,2:25:00,auto,heatOff,,Sleep,76,67,70.6,54,58.2,0,0,0,0,,70.3,54,0,72.6,0,70.1,0,72,0,68.1,0
9/29/18,2:30:00,auto,heatOff,,Sleep,76,67,70.5,55,57.8,0,0,0,0,,70.3,55,0,72.5,0,70,0,72,0,68,0
9/29/18,2:35:00,auto,heatOff,,Sleep,76,67,70.6,54,57.8,0,0,0,0,,70.5,54,0,72.5,0,70,0,72,0,68,0
9/29/18,2:40:00,auto,heatOff,,Sleep,76,67,70.6,54,57.8,0,0,0,0,,70.5,54,0,72.5,0,70,0,72,0,68,0
9/29/18,2:45:00,auto,heatOff,,Sleep,76,67,70.5,54,57.8,0,0,0,0,,70.5,54,0,72.4,0,69.9,0,72,0,68,0
9/29/18,2:50:00,auto,heatOff,,Sleep,76,67,70.5,54,57.8,0,0,0,0,,70.5,54,0,72.3,0,69.8,0,72,0,68,0
9/29/18,2:55:00,auto,heatOff,,Sleep,76,67,70.4,54,57.8,0,0,0,0,,70.6,54,0,72.3,0,69.8,0,71.8,0,67.8,0
9/29/18,3:00:00,auto,heatOff,,Sleep,76,67,70.4,54,57.9,0,0,0,0,,70.6,54,0,72.3,0,69.8,0,71.8,0,67.8,0
9/29/18,3:05:00,auto,heatOff,,Sleep,76,67,70.4,54,57.9,0,0,0,0,,70.6,54,0,72.3,0,69.8,0,71.8,0,67.8,0
9/29/18,3:10:00,auto,heatOff,,Sleep,76,67,70.4,54,57.9,0,0,0,0,,70.5,54,0,72.3,0,69.8,0,71.8,0,67.6,0
9/29/18,3:15:00,auto,heatOff,,Sleep,76,67,70.3,54,57.9,0,0,0,30,,70.4,54,0,72.2,0,69.8,0,71.6,0,67.6,0
9/29/18,3:20:00,auto,heatOff,,Sleep,76,67,70.2,55,57.9,0,0,0,270,,70.2,55,0,72.1,0,69.8,0,71.6,0,67.6,0
9/29/18,3:25:00,auto,heatOff,,Sleep,76,67,70.1,55,57.9,0,0,0,0,,70,55,0,72.1,0,69.7,0,71.6,0,67.5,0
9/29/18,3:30:00,auto,heatOff,,Sleep,76,67,70.1,55,57.5,0,0,0,0,,70,55,0,72.1,0,69.6,0,71.6,0,67.4,0
9/29/18,3:35:00,auto,heatOff,,Sleep,76,67,70.1,55,57.5,0,0,0,0,,70.1,55,0,72,0,69.5,0,71.6,0,67.4,0
9/29/18,3:40:00,auto,heatOff,,Sleep,76,67,70.1,55,57.5,0,0,0,0,,70.2,55,0,72,0,69.4,0,71.6,0,67.4,0
9/29/18,3:45:00,auto,heatOff,,Sleep,76,67,70,55,57.5,0,0,0,0,,70.2,55,0,72,0,69.4,0,71.4,0,67.3,0
9/29/18,3:50:00,auto,heatOff,,Sleep,76,67,70,55,57.5,0,0,0,0,,70.2,55,0,72,0,69.4,0,71.4,0,67.2,0
9/29/18,3:55:00,auto,heatOff,,Sleep,76,67,70,55,57.5,0,0,0,0,,70.2,55,0,72,0,69.4,0,71.4,0,67.2,0
9/29/18,4:00:00,auto,heatOff,,Sleep,76,67,70,55,57.4,0,0,0,0,,70.2,55,0,72,0,69.4,0,71.2,0,67.2,0
9/29/18,4:05:00,auto,heatOff,,Sleep,76,67,69.9,55,57.4,0,0,0,0,,70.2,55,0,72,0,69.2,0,71.2,0,67.2,0
9/29/18,4:10:00,auto,heatOff,,Sleep,76,67,69.9,54,57.4,0,0,0,0,,70.1,54,0,72,0,69.2,0,71.2,0,67.1,0
9/29/18,4:15:00,auto,heatOff,,Sleep,76,67,69.8,54,57.4,0,0,0,30,,69.9,54,0,72,0,69.2,0,71.2,0,67.1,0
9/29/18,4:20:00,auto,heatOff,,Sleep,76,67,69.7,54,57.4,0,0,0,270,,69.8,54,0,71.9,0,69.2,0,71.2,0,67,0
9/29/18,4:25:00,auto,heatOff,,Sleep,76,67,69.7,55,57.4,0,0,0,0,,69.7,55,0,71.8,0,69,0,71.2,0,66.9,0
9/29/18,4:30:00,auto,heatOff,,Sleep,76,67,69.7,55,56.8,0,0,0,0,,69.7,55,0,71.8,0,69,0,71.2,0,66.9,0
9/29/18,4:35:00,auto,heatOff,,Sleep,76,67,69.7,55,56.8,0,0,0,0,,69.8,55,0,71.8,0,69,0,71.2,0,66.9,0
9/29/18,4:40:00,auto,heatOff,,Sleep,76,67,69.7,55,56.8,0,0,0,0,,69.9,55,0,71.8,0,69,0,71,0,66.9,0
9/29/18,4:45:00,auto,heatOff,,Sleep,76,67,69.7,55,56.8,0,0,0,0,,70,55,0,71.7,0,69,0,71,0,66.9,0
9/29/18,4:50:00,auto,heatOff,,Sleep,76,67,69.7,54,56.8,0,0,0,0,,70,54,0,71.6,0,69,0,71,0,66.9,0
9/29/18,4:55:00,auto,heatOff,,Sleep,76,67,69.6,54,56.8,0,0,0,0,,70,54,0,71.6,0,69,0,70.9,0,66.7,0
9/29/18,5:00:00,auto,heatOff,,Sleep,76,67,69.6,54,56.2,0,0,0,0,,70,54,0,71.6,0,69,0,70.9,0,66.8,0
9/29/18,5:05:00,auto,heatOff,,Sleep,76,67,69.6,55,56.2,0,0,0,0,,69.9,55,0,71.6,0,69,0,70.9,0,66.7,0
9/29/18,5:10:00,auto,heatOff,,Sleep,76,67,69.6,54,56.2,0,0,0,0,,69.9,54,0,71.6,0,68.9,0,70.9,0,66.7,0
9/29/18,5:15:00,auto,heatOff,,Sleep,76,67,69.5,53,56.2,0,0,0,30,,69.8,53,0,71.6,0,68.9,0,70.9,0,66.7,0
9/29/18,5:20:00,auto,heatOff,,Sleep,76,67,69.5,54,56.2,0,0,0,270,,69.6,54,0,71.6,0,68.9,0,70.9,0,66.7,0
9/29/18,5:25:00,auto,heatOff,,Sleep,76,67,69.4,54,56.2,0,0,0,0,,69.5,54,0,71.5,0,68.7,0,70.9,0,66.5,0
9/29/18,5:30:00,auto,heatOff,,Sleep,76,67,69.3,53,55.7,0,0,0,0,,69.4,53,0,71.4,0,68.7,0,70.9,0,66.5,0
9/29/18,5:35:00,auto,heatOff,,Sleep,76,67,69.3,53,55.7,0,0,0,0,,69.4,53,0,71.4,0,68.8,0,70.9,0,66.5,0
9/29/18,5:40:00,auto,heatOff,,Sleep,76,67,69.3,53,55.7,0,0,0,0,,69.4,53,0,71.4,0,68.7,0,70.7,0,66.5,0
9/29/18,5:45:00,auto,heatOff,,Sleep,76,67,69.3,53,55.7,0,0,0,0,,69.4,53,0,71.4,0,68.7,0,70.7,0,66.5,0
9/29/18,5:50:00,auto,heatOff,,Sleep,76,67,69.2,53,55.7,0,0,0,0,,69.4,53,0,71.3,0,68.7,0,70.5,0,66.5,0
9/29/18,5:55:00,auto,heatOff,,Sleep,76,67,69.2,53,55.7,0,0,0,0,,69.4,53,0,71.2,0,68.7,0,70.5,0,66.5,0
9/29/18,6:00:00,auto,heatOff,,Sleep,76,67,69.2,53,56.5,0,0,0,0,,69.4,53,0,71.2,0,68.7,0,70.5,0,66.5,0
9/29/18,6:05:00,auto,heatOff,,Sleep,76,67,69.2,53,56.5,0,0,0,0,,69.4,53,0,71.2,0,68.7,0,70.5,0,66.4,0
9/29/18,6:10:00,auto,heatOff,,Sleep,76,67,69.2,53,56.5,0,0,0,0,,69.4,53,0,71.2,0,68.7,0,70.5,0,66.3,0
9/29/18,6:15:00,auto,heatOff,,Sleep,76,67,69.2,53,56.5,0,0,0,30,,69.5,53,0,71.2,0,68.5,0,70.5,0,66.3,0
9/29/18,6:20:00,auto,heatOff,,Sleep,76,67,69.2,54,56.5,0,0,0,270,,69.5,54,0,71.2,0,68.5,0,70.5,0,66.3,0
9/29/18,6:25:00,auto,heatOff,,Sleep,75.7,67.1,69.1,53,56.5,0,0,0,0,,69.4,53,0,71.1,0,68.5,0,70.5,0,66.2,0
9/29/18,6:30:00,auto,heatOff,,Home,74,68,69,53,56.1,0,0,0,0,,69.2,53,0,71,0,68.5,0,70.5,0,66.2,0
9/29/18,6:35:00,auto,heatOff,,Home,74,68,69,53,56.1,0,0,0,0,,69.1,53,0,71,0,68.5,0,70.3,0,66.2,0
9/29/18,6:40:00,auto,heatOff,,Home,74,68,69,53,56.1,0,0,0,0,,69.1,53,0,71,0,68.5,0,70.3,0,66.2,0
9/29/18,6:45:00,auto,heatOff,,Home,74,68,69,53,56.1,0,0,0,0,,69.1,53,0,71,0,68.5,0,70.3,0,66.2,0
9/29/18,6:50:00,auto,heatOff,,Home,74,68,69,53,56.1,0,0,0,0,,69.2,53,0,71,0,68.5,0,70.3,0,66.2,0
9/29/18,6:55:00,auto,heatOff,,Home,74,68,68.9,53,56.1,0,0,0,0,,69.2,53,0,71,0,68.3,0,70.1,0,66.2,0
9/29/18,7:00:00,auto,heatOff,,Home,74,68,68.9,53,57.7,0,0,0,0,,69.2,53,0,70.9,0,68.3,0,70.1,0,66.2,0
9/29/18,7:05:00,auto,heatOff,,Home,74,68,68.8,53,57.7,0,0,0,0,,69.1,53,0,70.9,0,68.3,0,70.1,0,66.1,0
9/29/18,7:10:00,auto,heatOff,,Home,74,68,68.8,53,57.7,0,0,0,0,,69.1,53,0,70.9,0,68.3,0,70.1,0,66,0
9/29/18,7:15:00,auto,heatOff,,Home,74,68,68.9,53,57.7,0,0,0,30,,69.2,53,0,70.9,0,68.3,0,70.1,0,66,0
9/29/18,7:20:00,auto,heatOff,,Home,74,68,68.8,54,57.7,0,0,0,270,,69.2,54,0,70.9,0,68.3,0,70,0,66,0
9/29/18,7:25:00,auto,heatOff,,Home,74,68,68.8,53,57.7,0,0,0,0,,69.1,53,0,70.9,0,68.1,0,70,0,66,0
9/29/18,7:30:00,auto,heatOff,,Home,74,68,68.7,53,57.9,0,0,0,0,,68.9,53,0,70.9,0,68.1,0,70.1,0,65.8,0
9/29/18,7:35:00,auto,heatOff,,Home,74,68,68.7,53,57.9,0,0,0,0,,68.9,53,0,70.8,0,68.1,0,70,0,65.8,0
9/29/18,7:40:00,auto,heatOff,,Home,74,68,68.7,53,57.9,0,0,0,0,,69,53,0,70.7,0,68.1,0,70,0,65.8,0
9/29/18,7:45:00,auto,heatOff,,Home,74,68,68.7,54,57.9,0,0,0,0,,69,54,1,70.7,1,68.1,0,70,0,65.8,0
9/29/18,7:50:00,auto,heatOff,,Home,74,68,68.7,55,57.9,0,0,0,0,,69.1,55,0,70.7,1,68.1,0,70,0,65.8,1
9/29/18,7:55:00,auto,heatOff,,Home,74,68,68.6,54,57.9,0,0,0,0,,69.1,54,0,70.7,1,68.1,0,69.8,0,65.8,1
9/29/18,8:00:00,auto,heatOff,,Home,74,68,68.6,54,59,0,0,0,0,,69.1,54,0,70.7,1,68.1,0,69.8,0,65.8,1
9/29/18,8:05:00,auto,heatOff,,Home,74,68,68.5,53,59,0,0,0,0,,69,53,0,70.7,0,68.2,0,69.8,0,65.8,0
9/29/18,8:10:00,auto,heatOff,,Home,74,68,68.5,54,59,0,0,0,0,,69,54,0,70.7,0,68.1,0,69.8,0,65.8,0
9/29/18,8:15:00,auto,heatOff,,Home,74,68,68.4,54,59,0,0,0,30,,69,54,0,70.7,0,68.1,0,69.8,0,65.8,0
9/29/18,8:20:00,auto,heatOff,,Home,74,68,68.4,54,59,0,0,0,270,,68.9,54,0,70.7,0,68.2,0,69.8,0,65.8,0
9/29/18,8:25:00,auto,heatOff,,Home,74,68,68.4,54,59,0,0,0,0,,69,54,0,70.7,0,68.1,0,69.8,0,65.8,0
9/29/18,8:30:00,auto,heatOff,,Home,74,68,68.3,54,60.3,0,0,0,0,,68.9,54,0,70.7,0,68.1,0,69.8,0,65.8,0
9/29/18,8:35:00,auto,heatOff,,Home,74,68,68.4,54,60.3,0,0,0,0,,68.8,54,0,70.7,0,68.1,0,69.8,0,65.8,1
9/29/18,8:40:00,auto,heatOff,,Home,74,68,68.2,55,60.3,0,0,0,0,,68.8,55,0,70.7,0,68.1,0,69.8,0,65.8,1
9/29/18,8:45:00,auto,heatOff,,Home,74,68,68,55,60.3,0,0,0,0,,68.9,55,0,70.7,0,68.1,0,69.8,0,65.8,1
9/29/18,8:50:00,auto,heatOff,,Home,74,68,67.6,55,60.3,0,0,75,75,,69,55,0,70.7,0,68.1,0,69.8,0,65.8,0
9/29/18,8:55:00,,,,,,,,,60.3,0,,,,,,,,,,,,,,,
9/29/18,9:00:00,auto,heatOff,,Home,74,68,69.3,53,61.6,0,0,0,0,,69.4,53,0,70.7,0,68.7,0,70,0,66.7,0
9/29/18,9:05:00,auto,heatOff,,Home,74,68,69,54,61.6,0,0,0,0,,69.3,54,0,70.8,0,68.9,0,70,0,66.7,0
9/29/18,9:10:00,auto,heatOff,,Home,74,68,68.9,54,61.6,0,0,0,0,,69.3,54,0,70.9,0,69,0,70,0,66.9,0
9/29/18,9:15:00,auto,heatOff,,Home,74,68,68.7,55,61.6,0,0,0,0,,69.2,55,1,70.9,0,68.9,0,70,0,66.8,0
9/29/18,9:20:00,auto,heatOff,,Home,74,68,68.5,55,61.6,0,0,0,0,,69.2,55,1,71,0,68.9,0,70,0,66.7,0
9/29/18,9:25:00,auto,heatOff,,Home,74,68,68.4,56,61.6,0,0,0,0,,69.2,56,0,71,0,68.9,0,70,0,66.7,0
9/29/18,9:30:00,auto,heatOff,,Home,74,68,68.3,56,63.3,0,0,0,0,,69.2,56,0,71,0,68.9,0,70,0,66.7,1
9/29/18,9:35:00,auto,heatOff,,Home,74,68,68.1,56,63.3,0,0,0,0,,69.2,56,0,71,0,68.9,0,70,0,66.7,1
9/29/18,9:40:00,auto,heatOff,,Home,74,68,68.1,55,63.3,0,0,0,0,,69.3,55,1,71,0,68.9,1,70,0,66.7,1
9/29/18,9:45:00,auto,heatOff,,Home,74,68,68.2,55,63.3,0,0,0,0,,69.3,55,0,71,0,69,1,70,0,66.9,0
9/29/18,9:50:00,auto,heatOff,,Home,74,68,68.2,54,63.3,0,0,0,30,,69.3,54,1,71,0,69,0,70,0,66.9,0
9/29/18,9:55:00,auto,heatOff,,Home,74,68,68.2,55,63.3,0,0,0,270,,69.2,55,1,71,0,69,0,70,0,66.9,0
9/29/18,10:00:00,auto,heatOff,,Home,74,68,68.2,55,65.2,0,0,0,0,,69.2,55,0,71,0,69,0,70,0,66.9,0
9/29/18,10:05:00,auto,heatOff,,Home,74,68,68.3,55,65.2,0,0,0,0,,69.3,55,0,71,0,69,0,70,0,66.9,0
9/29/18,10:10:00,auto,heatOff,,Home,74,68,68.3,55,65.2,0,0,0,0,,69.3,55,1,71.2,0,69,0,70,0,66.9,1
9/29/18,10:15:00,auto,heatOff,,Home,74,68,68.3,55,65.2,0,0,0,0,,69.2,55,0,71.2,0,69,0,70,0,66.9,1
9/29/18,10:20:00,auto,heatOff,,Home,74,68,68.3,55,65.2,0,0,0,0,,69.2,55,0,71.2,0,69,0,70,0,66.9,1
9/29/18,10:25:00,auto,heatOff,,Home,74,68,68.2,55,65.2,0,0,0,0,,69.3,55,0,71.2,0,69,0,70,0,66.9,0
9/29/18,10:30:00,auto,heatOff,,Home,74,68,68.2,55,66.9,0,0,0,0,,69.3,55,0,71.2,0,69,0,70,0,67,0
9/29/18,10:35:00,auto,heatOff,,Home,74,68,68.2,54,66.9,0,0,0,0,,69.4,54,0,71.2,0,69,0,70,0,66.9,0
9/29/18,10:40:00,auto,heatOff,,Home,74,68,68.1,54,66.9,0,0,0,0,,69.3,54,0,71.2,0,69,0,70,0,66.9,0
9/29/18,10:45:00,auto,heatOff,,Home,74,68,67.9,54,66.9,0,0,0,0,,69.3,54,0,71.2,0,69,0,70,0,66.9,0
9/29/18,10:50:00,auto,heatOff,,Home,74,68,68.2,54,66.9,0,0,0,30,,69.3,54,0,71.2,0,69,0,70,0,66.9,0
9/29/18,10:55:00,auto,heatOff,,Home,74,68,68.6,54,66.9,0,0,0,270,,69.4,54,0,71.2,0,69,0,70,0,66.9,0
9/29/18,11:00:00,auto,heatOff,,Home,74,68,68.8,54,68,0,0,0,0,,69.4,54,0,71.2,0,69,0,70,0,67,0
9/29/18,11:05:00,auto,heatOff,,Home,74,68,69,54,68,0,0,0,0,,69.3,54,0,71.2,0,69,0,70,0,67.1,0
9/29/18,11:10:00,auto,heatOff,,Home,74,68,69.1,54,68,0,0,0,0,,69.3,54,1,71.2,1,69,0,70,0,66.9,0
9/29/18,11:15:00,auto,heatOff,,Home,74,68,69.3,54,68,0,0,0,0,,69.4,54,0,71.2,1,69,0,70,0,67,0
9/29/18,11:20:00,auto,heatOff,,Home,74,68,69.4,54,68,0,0,0,0,,69.5,54,1,71.2,1,69,0,70,0,67.1,0
9/29/18,11:25:00,auto,heatOff,,Home,74,68,69.6,54,68,0,0,0,0,,69.4,54,1,71.2,1,69,0,70,0,67.1,0
9/29/18,11:30:00,auto,heatOff,,Home,74,68,69.8,55,69.2,0,0,0,0,,69.4,55,0,71.2,1,69,0,70,0,67.1,0
9/29/18,11:35:00,auto,heatOff,,Home,74,68,70,54,69.2,0,0,0,0,,69.3,54,0,71.2,0,69.1,0,70,0,67.2,0
9/29/18,11:40:00,auto,heatOff,,Home,74,68,70.2,54,69.2,0,0,0,0,,69.3,54,0,71.2,0,69.2,0,70,0,67.2,0
9/29/18,11:45:00,auto,heatOff,,Home,74,68,70.3,54,69.2,0,0,0,0,,69.4,54,0,71.2,0,69.2,0,70,0,67.2,0
9/29/18,11:50:00,auto,heatOff,,Home,74,68,70.3,54,69.2,0,0,0,30,,69.4,54,1,71.4,0,69.3,1,70,0,67.2,0
9/29/18,11:55:00,auto,heatOff,,Home,74,68,70.3,54,69.2,0,0,0,270,,69.5,54,0,71.4,0,69.4,1,70,0,67.2,0
9/29/18,12:00:00,auto,heatOff,,Home,74,68,70.3,53,70.2,0,0,0,0,,69.8,53,0,71.4,0,69.4,0,70,0,67.4,0
9/29/18,12:05:00,auto,heatOff,,Home,74,68,70.3,52,70.2,0,0,0,0,,69.9,52,1,71.5,0,69.6,0,70,0,67.6,0
9/29/18,12:10:00,auto,heatOff,,Home,74,68,70.3,53,70.2,0,0,0,0,,70,53,0,71.6,0,69.8,0,70,0,67.6,0
9/29/18,12:15:00,auto,heatOff,,Home,74,68,70.2,53,70.2,0,0,0,0,,70.1,53,1,71.6,0,69.8,0,70,0,67.8,0
9/29/18,12:20:00,auto,heatOff,,Home,74,68,70.2,53,70.2,0,0,0,0,,70.2,53,1,71.6,0,69.8,0,70.1,0,67.8,0
9/29/18,12:25:00,auto,heatOff,,Home,74,68,70.2,55,70.2,0,0,0,0,,70.2,55,1,71.8,1,70,1,70.1,0,68,0
9/29/18,12:30:00,auto,heatOff,,Home,74,68,70.2,56,71,0,0,0,0,,70,56,1,71.8,1,70,1,70.1,0,68,0
9/29/18,12:35:00,auto,heatOff,,Home,74,68,70.3,56,71,0,0,0,0,,70,56,1,71.8,1,70,0,70.1,0,68,0
9/29/18,12:40:00,auto,heatOff,,Home,74,68,70.4,55,71,0,0,0,0,,70.1,55,0,71.8,1,70.1,1,70.1,0,68.1,0
9/29/18,12:45:00,auto,heatOff,,Home,74,68,70.6,55,71,0,0,0,0,,70.3,55,0,72,0,70.1,1,70.1,0,68.1,0
9/29/18,12:50:00,auto,heatOff,,Home,74,68,70.7,54,71,0,0,0,30,,70.4,54,0,72,0,70.1,1,70.1,0,68.3,0
9/29/18,12:55:00,auto,heatOff,,Home,74,68,70.8,54,71,0,0,0,270,,70.4,54,0,72,1,70.1,1,70.1,0,68.3,1
9/29/18,13:00:00,auto,heatOff,,Home,74,68,70.7,54,71.7,0,0,0,0,,70.4,54,0,72,1,70.1,0,70.1,0,68.5,1
9/29/18,13:05:00,auto,heatOff,,Home,74,68,70.6,54,71.7,0,0,0,0,,70.5,54,0,72,0,70.1,0,70.1,0,68.7,1
9/29/18,13:10:00,auto,heatOff,,Home,74,68,70.6,54,71.7,0,0,0,0,,70.6,54,0,72.1,0,70.1,0,70.1,0,68.7,0
9/29/18,13:15:00,auto,heatOff,,Home,74,68,70.5,54,71.7,0,0,0,0,,70.7,54,0,72.1,0,70.1,0,70.3,0,68.9,0
9/29/18,13:20:00,auto,heatOff,,Home,74,68,70.5,55,71.7,0,0,0,0,,70.7,55,0,72.1,0,70.2,0,70.3,0,68.9,0
9/29/18,13:25:00,auto,heatOff,,Home,74,68,70.4,55,71.7,0,0,0,0,,70.8,55,0,72.1,0,70.1,0,70.3,0,68.9,0
9/29/18,13:30:00,auto,heatOff,,Home,74,68,70.5,54,72.4,0,0,0,0,,70.9,54,0,72.3,0,70.3,0,70.3,0,69,0
9/29/18,13:35:00,auto,heatOff,,Home,74,68,70.5,54,72.4,0,0,0,0,,70.9,54,1,72.3,0,70.3,0,70.3,0,69,1
9/29/18,13:40:00,auto,heatOff,,Home,74,68,70.4,54,72.4,0,0,0,0,,70.9,54,0,72.3,0,70.3,0,70.3,0,69,1
9/29/18,13:45:00,auto,heatOff,,Home,74,68,70.4,54,72.4,0,0,0,0,,70.9,54,1,72.3,1,70.3,0,70.3,0,69.1,1
9/29/18,13:50:00,auto,heatOff,,Home,74,68,70.6,54,72.4,0,0,0,30,,70.9,54,0,72.3,1,70.3,0,70.3,0,69.2,0
9/29/18,13:55:00,auto,heatOff,,Home,74,68,70.7,54,72.4,0,0,0,270,,71,54,0,72.3,0,70.3,0,70.3,0,69.3,0
9/29/18,14:00:00,auto,heatOff,,Home,74,68,70.9,54,72.4,0,0,0,0,,71.1,54,0,72.3,0,70.5,0,70.3,0,69.4,0
9/29/18,14:05:00,auto,heatOff,,Home,74,68,70.9,54,72.4,0,0,0,0,,71.1,54,0,72.3,0,70.5,0,70.5,0,69.4,0
9/29/18,14:10:00,auto,heatOff,,Home,74,68,70.9,54,72.4,0,0,0,0,,71.2,54,0,72.3,0,70.5,0,70.5,0,69.4,0
9/29/18,14:15:00,auto,heatOff,,Home,74,68,70.9,54,72.4,0,0,0,0,,71.2,54,0,72.3,0,70.5,0,70.5,0,69.4,0
9/29/18,14:20:00,auto,heatOff,,Home,74,68,71,54,72.4,0,0,0,0,,71.2,54,0,72.3,0,70.5,0,70.5,0,69.6,1
9/29/18,14:25:00,auto,heatOff,,Home,74,68,70.9,54,72.4,0,0,0,0,,71.3,54,0,72.3,0,70.5,0,70.5,0,69.6,1
9/29/18,14:30:00,auto,heatOff,,Home,74,68,70.7,54,73,0,0,0,0,,71.3,54,0,72.3,0,70.5,0,70.5,0,69.6,1
9/29/18,14:35:00,auto,heatOff,,Home,74,68,70.6,54,73,0,0,0,0,,71.3,54,0,72.3,0,70.5,0,70.5,0,69.6,0
9/29/18,14:40:00,auto,heatOff,,Home,74,68,70.4,54,73,0,0,0,0,,71.3,54,0,72.4,0,70.6,0,70.5,0,69.8,0
9/29/18,14:45:00,auto,heatOff,,Home,74,68,70.1,54,73,0,0,0,0,,71.3,54,0,72.3,0,70.7,0,70.5,0,69.8,0
9/29/18,14:50:00,auto,heatOff,,Home,74,68,70,54,73,0,0,0,30,,71.4,54,0,72.5,0,70.7,0,70.5,0,70,0
9/29/18,14:55:00,auto,heatOff,,Home,74,68,70,54,73,0,0,0,270,,71.4,54,0,72.5,0,70.7,0,70.7,0,70,0
9/29/18,15:00:00,auto,heatOff,,Home,74,68,70.1,54,72,0,0,0,0,,71.6,54,0,72.5,0,70.7,0,70.7,0,70.1,1
9/29/18,15:05:00,auto,heatOff,,Home,74,68,70.1,54,72,0,0,0,0,,71.6,54,0,72.5,0,70.8,0,70.7,0,70.1,1
9/29/18,15:10:00,auto,heatOff,,Home,74,68,70.1,54,72,0,0,0,0,,71.6,54,0,72.6,0,70.9,0,70.7,0,70.1,1
9/29/18,15:15:00,auto,heatOff,,Home,74,68,70.1,54,72,0,0,0,0,,71.5,54,0,72.5,0,70.9,0,70.9,0,70.1,0
9/29/18,15:20:00,auto,heatOff,,Home,74,68,70.3,54,72,0,0,0,0,,71.5,54,0,72.5,1,70.9,0,70.7,0,70.2,0
9/29/18,15:25:00,auto,heatOff,,Home,74,68,70.5,54,72,0,0,0,0,,71.5,54,0,72.5,1,70.9,0,70.9,0,70.3,1
9/29/18,15:30:00,auto,heatOff,,Home,74,68,70.8,54,72.1,0,0,0,0,,71.5,54,0,72.5,1,70.9,0,70.9,0,70.3,1
9/29/18,15:35:00,auto,heatOff,,Home,74,68,71,54,72.1,0,0,0,0,,71.5,54,0,72.5,0,70.9,0,70.9,0,70.3,0
9/29/18,15:40:00,auto,heatOff,,Home,74,68,71.2,54,72.1,0,0,0,0,,71.4,54,0,72.7,0,70.9,0,70.9,0,70.3,0
9/29/18,15:45:00,auto,heatOff,,Home,74,68,71.4,54,72.1,0,0,0,0,,71.4,54,0,72.7,0,71,0,70.9,0,70.4,0
9/29/18,15:50:00,auto,heatOff,,Home,74,68,71.5,54,72.1,0,0,0,30,,71.5,54,0,72.7,0,71,0,70.9,0,70.5,0
9/29/18,15:55:00,auto,heatOff,,Home,74,68,71.6,54,72.1,0,0,0,270,,71.5,54,0,72.7,0,71,0,70.9,0,70.5,0
9/29/18,16:00:00,auto,heatOff,,Home,74,68,71.6,54,72.1,0,0,0,0,,71.6,54,0,72.7,0,71.1,0,70.9,0,70.6,0
9/29/18,16:05:00,auto,heatOff,,Home,74,68,71.5,54,72.1,0,0,0,0,,71.5,54,0,72.7,0,71,0,71,0,70.7,0
9/29/18,16:10:00,auto,heatOff,,Home,74,68,71.4,54,72.1,0,0,0,0,,71.4,54,0,72.7,0,71,0,71,0,70.7,0
9/29/18,16:15:00,auto,heatOff,,Home,74,68,71.4,54,72.1,0,0,0,0,,71.4,54,0,72.7,0,71.1,0,71,0,70.7,0
9/29/18,16:20:00,auto,heatOff,,Home,74,68,71.4,55,72.1,0,0,0,0,,71.4,55,1,72.8,0,71.2,0,71,0,70.8,1
9/29/18,16:25:00,auto,heatOff,,Home,74,68,71.5,55,72.1,0,0,0,0,,71.4,55,1,72.7,1,71.2,0,71,0,70.9,1
9/29/18,16:30:00,auto,heatOff,,Home,74,68,71.5,55,72.1,0,0,0,0,,71.5,55,0,72.7,1,71.2,0,71,0,70.9,0
9/29/18,16:35:00,auto,heatOff,,Home,74,68,71.7,55,72.1,0,0,0,0,,71.5,55,1,72.8,1,71.2,0,71,0,71.1,0
9/29/18,16:40:00,auto,heatOff,,Home,74,68,71.9,55,72.1,0,0,0,0,,71.6,55,1,72.9,1,71.2,0,71.1,0,71.3,1
9/29/18,16:45:00,auto,heatOff,,Home,74,68,72,55,72.1,0,0,0,0,,71.7,55,0,72.9,1,71.3,0,71.2,0,71.5,1
9/29/18,16:50:00,auto,heatOff,,Home,74,68,72,55,72.1,0,0,0,30,,71.7,55,0,73,0,71.4,0,71.2,0,71.5,0
9/29/18,16:55:00,auto,heatOff,,Home,74.6,69.3,72,55,72.1,0,0,0,270,,71.8,55,0,73,0,71.4,0,71.2,0,71.4,0
9/29/18,17:00:00,auto,heatOff,,Dinner,75,70,72.1,55,70.4,0,0,0,0,,71.8,55,0,73,0,71.4,0,71.2,0,71.4,0
9/29/18,17:05:00,auto,heatOff,,Dinner,75,70,72,55,70.4,0,0,0,0,,71.7,55,0,73,0,71.4,0,71.3,0,71.5,1
9/29/18,17:10:00,auto,heatOff,,Dinner,75,70,71.9,55,70.4,0,0,0,0,,71.7,55,0,73,0,71.4,0,71.4,0,71.3,1
9/29/18,17:15:00,auto,heatOff,,Dinner,75,70,71.9,55,70.4,0,0,0,0,,71.7,55,0,73,0,71.4,0,71.4,0,71.2,1
9/29/18,17:20:00,auto,heatOff,,Dinner,75,70,71.8,55,70.4,0,0,0,0,,71.7,55,0,73,0,71.4,0,71.4,0,71.2,1
9/29/18,17:25:00,auto,heatOff,,Dinner,75,70,71.8,55,70.4,0,0,0,0,,71.7,55,0,73,0,71.4,0,71.4,0,71.3,0
9/29/18,17:30:00,auto,heatOff,,Dinner,75,70,71.9,54,70,0,0,0,0,,71.8,54,0,73.1,0,71.4,0,71.4,0,71.4,0
9/29/18,17:35:00,auto,heatOff,,Dinner,75,70,71.7,54,70,0,0,0,0,,71.9,54,0,73.2,0,71.4,0,71.5,0,71.4,0
9/29/18,17:40:00,auto,heatOff,,Dinner,75,70,71.5,55,70,0,0,0,0,,71.9,55,0,73.2,0,71.4,0,71.6,0,71.4,0
9/29/18,17:45:00,auto,heatOff,,Dinner,75,70,71.4,55,70,0,0,0,0,,71.9,55,0,73.2,0,71.4,0,71.6,0,71.4,0
9/29/18,17:50:00,auto,heatOff,,Dinner,75,70,71.5,55,70,0,0,0,30,,72,55,0,73.2,0,71.4,0,71.6,0,71.4,0
9/29/18,17:55:00,auto,heatOff,,Dinner,75,70,71.6,55,70,0,0,0,270,,72,55,0,73.2,0,71.4,0,71.6,0,71.4,0
9/29/18,18:00:00,auto,heatOff,,Dinner,75,70,71.8,54,69,0,0,0,0,,72.1,54,0,73.2,0,71.4,0,71.6,0,71.5,0
9/29/18,18:05:00,auto,heatOff,,Dinner,75,70,71.9,54,69,0,0,0,0,,71.9,54,0,73.2,0,71.4,0,71.6,0,71.6,0
9/29/18,18:10:00,auto,heatOff,,Dinner,74.8,69.7,71.8,54,69,0,0,0,0,,71.8,54,1,73.2,1,71.4,0,71.6,0,71.4,1
9/29/18,18:15:00,auto,heatOff,smartHome,Dinner,74,68,71.9,55,69,0,0,0,0,,71.8,55,0,73.2,1,71.6,0,71.7,0,71.4,1
9/29/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72,54,69,0,0,0,0,,71.8,54,0,73.2,1,71.6,0,71.8,0,71.4,1
9/29/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,72,54,69,0,0,0,0,,71.8,54,0,73.4,0,71.6,0,71.8,0,71.4,0
9/29/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,67.9,0,0,0,0,,71.8,54,0,73.4,0,71.6,0,71.8,0,71.4,0
9/29/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,72.1,55,67.9,0,0,0,0,,71.9,55,0,73.4,0,71.6,0,71.8,0,71.4,0
9/29/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,72.3,55,67.9,0,0,0,0,,71.9,55,0,73.4,0,71.5,0,71.8,0,71.6,0
9/29/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,72.2,54,67.9,0,0,0,0,,71.9,54,0,73.4,0,71.4,0,71.8,0,71.4,0
9/29/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,72.2,54,67.9,0,0,0,30,,71.9,54,0,73.4,0,71.4,0,71.8,0,71.4,0
9/29/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,72.2,54,67.9,0,0,0,270,,72,54,0,73.4,0,71.4,0,71.8,0,71.4,0
9/29/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,66.8,0,0,0,0,,72,54,0,73.4,0,71.4,0,71.8,0,71.5,0
9/29/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,72.1,54,66.8,0,0,0,0,,71.9,54,1,73.4,0,71.4,0,71.8,0,71.4,0
9/29/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,72,55,66.8,0,0,0,0,,71.8,55,1,73.4,0,71.4,0,71.8,0,71.4,0
9/29/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,72,55,66.8,0,0,0,0,,71.6,55,1,73.4,0,71.4,0,71.8,0,71.4,0
9/29/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,71.9,56,66.8,0,0,0,0,,71.6,56,0,73.4,0,71.4,0,71.8,0,71.2,0
9/29/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,71.8,55,66.8,0,0,0,0,,71.6,55,0,73.4,0,71.4,0,71.8,0,71.2,0
9/29/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,71.7,55,65.7,0,0,0,0,,71.7,55,0,73.4,0,71.4,0,71.8,0,71.2,0
9/29/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,71.7,55,65.7,0,0,0,0,,71.7,55,0,73.4,0,71.4,0,71.8,0,71.2,0
9/29/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,71.7,55,65.7,0,0,0,0,,71.7,55,0,73.4,0,71.4,0,71.8,0,71.2,0
9/29/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,71.7,54,65.7,0,0,0,0,,71.7,54,0,73.4,0,71.3,0,71.8,0,71.2,0
9/29/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,71.7,54,65.7,0,0,0,30,,71.7,54,0,73.4,0,71.2,0,71.8,0,71.2,0
9/29/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,65.7,0,0,0,270,,71.7,54,0,73.4,0,71.2,0,71.8,0,71.2,0
9/29/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,64.7,0,0,0,0,,71.9,54,0,73.4,0,71.4,0,71.8,0,71.2,0
9/29/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,64.7,0,0,0,0,,71.9,54,0,73.4,0,71.3,0,71.8,0,71.2,0
9/29/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64.7,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,71.8,0,71.2,0
9/29/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,64.7,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,71.9,0,71.1,0
9/29/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64.7,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64.7,0,0,0,0,,72,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64,0,0,0,0,,72,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64,0,0,0,0,,72,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64,0,0,0,0,,72,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,64,0,0,0,0,,72.1,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64,0,0,0,30,,72,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,71.8,54,64,0,0,0,270,,72,54,0,73.4,0,71.2,0,71.8,0,71,0
9/29/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,63,0,0,0,0,,72.1,54,0,73.4,0,71.2,0,72,0,71,0
9/29/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,63,0,0,0,0,,72,54,0,73.4,0,71.2,0,72,0,71,0
9/29/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,71.9,54,63,0,0,0,0,,72,54,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:15:00,auto,heatOff,smartHome,Dinner,74.9,69.8,71.9,54,63,0,0,0,0,,72,54,0,73.5,0,71.2,0,72,0,70.9,0
9/29/18,21:20:00,auto,heatOff,,Dinner,75,70,71.9,54,63,0,0,0,0,,72,54,0,73.6,0,71.2,0,72,0,70.9,0
9/29/18,21:25:00,auto,heatOff,,Dinner,75,70,71.9,54,63,0,0,0,0,,72,54,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:30:00,auto,heatOff,,Dinner,75,70,71.8,54,62.4,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:35:00,auto,heatOff,,Dinner,75,70,71.8,54,62.4,0,0,0,0,,71.8,54,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:40:00,auto,heatOff,,Dinner,75,70,71.8,55,62.4,0,0,0,0,,71.7,55,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:45:00,auto,heatOff,,Dinner,75,70,71.8,55,62.4,0,0,0,0,,71.7,55,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:50:00,auto,heatOff,,Dinner,75,70,71.8,54,62.4,0,0,0,30,,71.8,54,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,21:55:00,auto,heatOff,,Dinner,75,70,71.8,54,62.4,0,0,0,270,,71.9,54,0,73.4,0,71,0,72,0,70.8,0
9/29/18,22:00:00,auto,heatOff,,Dinner,75,70,71.7,54,62.2,0,0,0,0,,71.8,54,1,73.4,1,71,1,72,0,70.7,0
9/29/18,22:05:00,auto,heatOff,,Dinner,75,70,71.7,55,62.2,0,0,0,0,,71.7,55,1,73.4,1,71.1,1,72,0,70.7,1
9/29/18,22:10:00,auto,heatOff,,Dinner,75,70,71.7,55,62.2,0,0,0,0,,71.6,55,1,73.4,1,71.2,0,72,0,70.7,1
9/29/18,22:15:00,auto,heatOff,,Dinner,75,70,71.7,55,62.2,0,0,0,0,,71.7,55,0,73.4,0,71.2,0,72,0,70.7,1
9/29/18,22:20:00,auto,heatOff,,Dinner,75,70,71.8,54,62.2,0,0,0,0,,71.8,54,0,73.4,0,71.2,0,72,0,70.9,1
9/29/18,22:25:00,auto,heatOff,,Dinner,75,70,71.8,54,62.2,0,0,0,0,,71.9,54,0,73.4,0,71.2,0,72,0,70.9,1
9/29/18,22:30:00,auto,heatOff,,Dinner,75,70,71.8,54,61.5,0,0,0,0,,72,54,0,73.4,0,71.2,0,72,0,70.9,0
9/29/18,22:35:00,auto,heatOff,,Dinner,75,70,71.8,53,61.5,0,0,0,0,,72.1,53,0,73.4,0,71,0,72,0,70.9,0
9/29/18,22:40:00,auto,heatOff,,Dinner,75,70,71.8,53,61.5,0,0,0,0,,72.1,53,0,73.4,0,71,0,72,0,70.9,0
9/29/18,22:45:00,auto,heatOff,,Dinner,75,70,71.8,54,61.5,0,0,0,0,,72.1,54,0,73.4,0,71,0,72,0,70.9,0
9/29/18,22:50:00,auto,heatOff,,Dinner,75,70,71.7,55,61.5,0,0,0,30,,72.1,55,0,73.4,0,71,0,72,0,70.9,0
9/29/18,22:55:00,auto,heatOff,,Dinner,75,70,71.6,55,61.5,0,0,0,270,,72.1,55,0,73.4,0,71,0,72,0,70.9,0
9/29/18,23:00:00,auto,heatOff,,Dinner,75,70,71.7,54,61.4,0,0,0,0,,72,54,0,73.4,0,71,0,72,0,70.9,0
9/29/18,23:05:00,auto,heatOff,,Dinner,75,70,71.7,54,61.4,0,0,0,0,,71.9,54,0,73.4,0,71,0,72,0,70.7,0
9/29/18,23:10:00,auto,heatOff,,Dinner,75,70,71.7,54,61.4,0,0,0,0,,71.8,54,0,73.4,0,71,0,72,0,70.7,0
9/29/18,23:15:00,auto,heatOff,,Dinner,74.9,69.8,71.7,54,61.4,0,0,0,0,,71.7,54,1,73.4,1,71,0,72,0,70.7,1
9/29/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,71.7,54,61.4,0,0,0,0,,71.6,54,1,73.3,1,70.9,0,72,0,70.7,1
9/29/18,23:25:00,auto,heatOff,smartHome,Dinner,75.3,67.3,71.7,55,61.4,0,0,0,0,,71.7,55,0,73.2,1,70.9,0,72,0,70.7,1
9/29/18,23:30:00,auto,heatOff,,Sleep,76,67,71.7,55,60.7,0,0,0,0,,71.7,55,0,73.2,0,70.9,0,72,0,70.7,1
9/29/18,23:35:00,auto,heatOff,,Sleep,76,67,71.7,55,60.7,0,0,0,0,,71.7,55,0,73.1,0,70.9,0,72,0,70.7,0
9/29/18,23:40:00,auto,heatOff,,Sleep,76,67,71.7,54,60.7,0,0,0,0,,71.8,54,0,73,0,70.9,0,72,0,70.7,0
9/29/18,23:45:00,auto,heatOff,,Sleep,76,67,71.7,54,60.7,0,0,0,0,,71.7,54,0,73,0,70.9,0,72,0,70.7,0
9/29/18,23:50:00,auto,heatOff,,Sleep,76,67,71.7,54,60.7,0,0,0,30,,71.7,54,0,73,0,70.9,0,72,0,70.5,0
9/29/18,23:55:00,auto,heatOff,,Sleep,76,67,71.7,55,60.7,0,0,0,270,,71.8,55,0,73,0,70.9,0,72,0,70.6,0
9/30/18,0:00:00,auto,heatOff,,Sleep,76,67,71.7,55,61,0,0,0,0,,71.7,55,0,73,0,70.9,0,72,0,70.5,0
9/30/18,0:05:00,auto,heatOff,,Sleep,76,67,71.6,55,61,0,0,0,0,,71.6,55,1,73,1,70.9,0,72,0,70.5,0
9/30/18,0:10:00,auto,heatOff,,Sleep,76,67,71.6,55,61,0,0,0,0,,71.5,55,1,73,1,70.9,0,72,0,70.5,1
9/30/18,0:15:00,auto,heatOff,,Sleep,76,67,71.6,55,61,0,0,0,0,,71.5,55,0,73,1,70.9,0,71.9,0,70.5,1
9/30/18,0:20:00,auto,heatOff,,Sleep,76,67,71.7,54,61,0,0,0,0,,71.6,54,0,73,0,70.9,0,71.8,0,70.5,1
9/30/18,0:25:00,auto,heatOff,,Sleep,76,67,71.7,54,61,0,0,0,0,,71.5,54,0,73.2,0,70.9,0,71.9,0,70.5,0
9/30/18,0:30:00,auto,heatOff,,Sleep,76,67,71.7,55,60.4,0,0,0,0,,71.5,55,0,73.2,0,70.9,0,71.8,0,70.4,0
9/30/18,0:35:00,auto,heatOff,,Sleep,76,67,71.7,54,60.4,0,0,0,0,,71.6,54,0,73.2,0,70.9,0,71.8,0,70.3,0
9/30/18,0:40:00,auto,heatOff,,Sleep,76,67,71.7,54,60.4,0,0,0,0,,71.7,54,0,73.2,0,70.9,0,71.8,0,70.3,0
9/30/18,0:45:00,auto,heatOff,,Sleep,76,67,71.7,54,60.4,0,0,0,0,,71.7,54,0,73.2,0,70.8,0,71.8,0,70.3,0
9/30/18,0:50:00,auto,heatOff,,Sleep,76,67,71.6,54,60.4,0,0,0,30,,71.8,54,0,73.2,0,70.7,0,71.8,0,70.2,0
9/30/18,0:55:00,auto,heatOff,,Sleep,76,67,71.6,54,60.4,0,0,0,270,,71.8,54,0,73.2,0,70.7,0,71.8,0,70.1,0
9/30/18,1:00:00,auto,heatOff,,Sleep,76,67,71.5,54,60.8,0,0,0,0,,71.7,54,0,73.2,0,70.7,0,71.8,0,70.1,0
9/30/18,1:05:00,auto,heatOff,,Sleep,76,67,71.4,54,60.8,0,0,0,0,,71.6,54,0,73,0,70.7,0,71.8,0,70,0
9/30/18,1:10:00,auto,heatOff,,Sleep,76,67,71.4,54,60.8,0,0,0,0,,71.5,54,0,73,0,70.7,0,71.8,0,70,0
9/30/18,1:15:00,auto,heatOff,,Sleep,76,67,71.3,54,60.8,0,0,0,0,,71.4,54,0,73,0,70.7,0,71.8,0,70,0
9/30/18,1:20:00,auto,heatOff,,Sleep,76,67,71.3,54,60.8,0,0,0,0,,71.1,54,0,73,0,70.7,0,71.8,0,70,0
9/30/18,1:25:00,auto,heatOff,,Sleep,76,67,71.2,54,60.8,0,0,0,0,,71,54,0,73,0,70.6,0,71.7,0,70,0
9/30/18,1:30:00,auto,heatOff,,Sleep,76,67,71.2,54,60.1,0,0,0,0,,71,54,0,73,0,70.5,0,71.6,0,70,0
9/30/18,1:35:00,auto,heatOff,,Sleep,76,67,71.2,54,60.1,0,0,0,0,,71.1,54,0,73,0,70.5,0,71.6,0,69.8,0
9/30/18,1:40:00,auto,heatOff,,Sleep,76,67,71.2,54,60.1,0,0,0,0,,71.2,54,0,73,0,70.5,0,71.6,0,69.8,0
9/30/18,1:45:00,auto,heatOff,,Sleep,76,67,71.2,54,60.1,0,0,0,0,,71.3,54,0,73,0,70.5,0,71.6,0,69.8,0
9/30/18,1:50:00,auto,heatOff,,Sleep,76,67,71.2,54,60.1,0,0,0,30,,71.3,54,0,73,0,70.5,0,71.6,0,69.8,0
9/30/18,1:55:00,auto,heatOff,,Sleep,76,67,71.2,54,60.1,0,0,0,270,,71.3,54,0,73,0,70.5,0,71.6,0,69.8,0
9/30/18,2:00:00,auto,heatOff,,Sleep,76,67,71.1,54,60.8,0,0,0,0,,71.3,54,0,72.9,0,70.5,0,71.6,0,69.6,0
9/30/18,2:05:00,auto,heatOff,,Sleep,76,67,71.1,54,60.8,0,0,0,0,,71.3,54,0,72.9,0,70.5,0,71.6,0,69.6,0
9/30/18,2:10:00,auto,heatOff,,Sleep,76,67,71.1,54,60.8,0,0,0,0,,71.3,54,0,73,0,70.5,0,71.6,0,69.4,0
9/30/18,2:15:00,auto,heatOff,,Sleep,76,67,71.1,54,60.8,0,0,0,0,,71.3,54,0,72.9,0,70.5,0,71.6,0,69.4,0
9/30/18,2:20:00,auto,heatOff,,Sleep,76,67,71,54,60.8,0,0,0,0,,71.3,54,0,72.9,0,70.4,0,71.5,0,69.4,0
9/30/18,2:25:00,auto,heatOff,,Sleep,76,67,71,54,60.8,0,0,0,0,,71.3,54,0,72.9,0,70.3,0,71.4,0,69.4,0
9/30/18,2:30:00,auto,heatOff,,Sleep,76,67,71,54,60.2,0,0,0,0,,71.3,54,0,72.9,0,70.3,0,71.4,0,69.4,0
9/30/18,2:35:00,auto,heatOff,,Sleep,76,67,71,54,60.2,0,0,0,0,,71.3,54,0,72.9,0,70.3,0,71.3,0,69.4,0
9/30/18,2:40:00,auto,heatOff,,Sleep,76,67,70.9,54,60.2,0,0,0,0,,71.2,54,0,72.7,0,70.3,0,71.2,0,69.2,0
9/30/18,2:45:00,auto,heatOff,,Sleep,76,67,70.9,54,60.2,0,0,0,0,,71.2,54,0,72.7,0,70.3,0,71.2,0,69.2,0
9/30/18,2:50:00,auto,heatOff,,Sleep,76,67,70.9,54,60.2,0,0,0,30,,71.2,54,0,72.7,0,70.3,0,71.2,0,69.2,0
9/30/18,2:55:00,auto,heatOff,,Sleep,76,67,70.8,54,60.2,0,0,0,270,,71.1,54,0,72.7,0,70.1,0,71.2,0,69.2,0
9/30/18,3:00:00,auto,heatOff,,Sleep,76,67,70.8,54,60.7,0,0,0,0,,71,54,0,72.7,0,70.1,0,71.2,0,69.1,0
9/30/18,3:05:00,auto,heatOff,,Sleep,76,67,70.7,54,60.7,0,0,0,0,,70.9,54,0,72.7,0,70.1,0,71.2,0,69,0
9/30/18,3:10:00,auto,heatOff,,Sleep,76,67,70.7,54,60.7,0,0,0,0,,70.8,54,0,72.7,0,70.1,0,71.2,0,69,0
9/30/18,3:15:00,auto,heatOff,,Sleep,76,67,70.7,54,60.7,0,0,0,0,,70.8,54,0,72.7,0,70.1,0,71.2,0,69,0
9/30/18,3:20:00,auto,heatOff,,Sleep,76,67,70.7,54,60.7,0,0,0,0,,70.8,54,0,72.7,0,70.1,0,71.1,0,68.9,0
9/30/18,3:25:00,auto,heatOff,,Sleep,76,67,70.7,54,60.7,0,0,0,0,,70.9,54,0,72.7,0,70.1,0,71,0,68.9,0
9/30/18,3:30:00,auto,heatOff,,Sleep,76,67,70.7,54,59.9,0,0,0,0,,70.9,54,0,72.7,0,70.1,0,71,0,68.9,0
9/30/18,3:35:00,auto,heatOff,,Sleep,76,67,70.7,54,59.9,0,0,0,0,,70.9,54,0,72.7,0,70.1,0,71,0,68.9,0
9/30/18,3:40:00,auto,heatOff,,Sleep,76,67,70.6,54,59.9,0,0,0,0,,70.9,54,0,72.5,0,70,0,71,0,68.8,0
9/30/18,3:45:00,auto,heatOff,,Sleep,76,67,70.6,54,59.9,0,0,0,0,,70.9,54,0,72.5,0,70,0,70.9,0,68.7,0
9/30/18,3:50:00,auto,heatOff,,Sleep,76,67,70.6,54,59.9,0,0,0,30,,71,54,0,72.5,0,70,0,70.9,0,68.7,0
9/30/18,3:55:00,auto,heatOff,,Sleep,76,67,70.6,54,59.9,0,0,0,270,,70.9,54,0,72.5,0,70,0,70.9,0,68.7,0
9/30/18,4:00:00,auto,heatOff,,Sleep,76,67,70.5,54,59.7,0,0,0,0,,70.8,54,0,72.5,0,70,0,70.9,0,68.6,0
9/30/18,4:05:00,auto,heatOff,,Sleep,76,67,70.5,54,59.7,0,0,0,0,,70.7,54,0,72.5,0,69.8,0,71,0,68.5,0
9/30/18,4:10:00,auto,heatOff,,Sleep,76,67,70.4,54,59.7,0,0,0,0,,70.6,54,0,72.3,0,69.8,0,70.9,0,68.5,0
9/30/18,4:15:00,auto,heatOff,,Sleep,76,67,70.3,54,59.7,0,0,0,0,,70.5,54,0,72.3,0,69.8,0,70.9,0,68.4,0
9/30/18,4:20:00,auto,heatOff,,Sleep,76,67,70.3,54,59.7,0,0,0,0,,70.5,54,0,72.3,0,69.8,0,70.9,0,68.3,0
9/30/18,4:25:00,auto,heatOff,,Sleep,76,67,70.3,55,59.7,0,0,0,0,,70.5,55,0,72.3,0,69.8,0,70.9,0,68.3,0
9/30/18,4:30:00,auto,heatOff,,Sleep,76,67,70.3,55,58.9,0,0,0,0,,70.5,55,0,72.3,0,69.8,0,70.9,0,68.3,0
9/30/18,4:35:00,auto,heatOff,,Sleep,76,67,70.3,55,58.9,0,0,0,0,,70.5,55,0,72.3,0,69.8,0,70.8,0,68.3,0
9/30/18,4:40:00,auto,heatOff,,Sleep,76,67,70.3,55,58.9,0,0,0,0,,70.6,55,0,72.3,0,69.8,0,70.7,0,68.3,0
9/30/18,4:45:00,auto,heatOff,,Sleep,76,67,70.3,55,58.9,0,0,0,0,,70.6,55,0,72.3,0,69.8,0,70.7,0,68.3,0
9/30/18,4:50:00,auto,heatOff,,Sleep,76,67,70.3,55,58.9,0,0,0,30,,70.6,55,0,72.3,0,69.8,0,70.7,0,68.3,0
9/30/18,4:55:00,auto,heatOff,,Sleep,76,67,70.2,54,58.9,0,0,0,270,,70.5,54,0,72.3,0,69.8,0,70.7,0,68.1,0
9/30/18,5:00:00,auto,heatOff,,Sleep,76,67,70.1,54,58.7,0,0,0,0,,70.3,54,0,72.1,0,69.6,0,70.7,0,68.1,0
9/30/18,5:05:00,auto,heatOff,,Sleep,76,67,70.1,55,58.7,0,0,0,0,,70.3,55,0,72.1,0,69.6,0,70.7,0,68.1,0
9/30/18,5:10:00,auto,heatOff,,Sleep,76,67,70.1,54,58.7,0,0,0,0,,70.3,54,0,72.1,0,69.6,0,70.7,0,68,0
9/30/18,5:15:00,auto,heatOff,,Sleep,76,67,70,54,58.7,0,0,0,0,,70.2,54,0,72.1,0,69.6,0,70.6,0,68,0
9/30/18,5:20:00,auto,heatOff,,Sleep,76,67,70,55,58.7,0,0,0,0,,70.2,55,0,72.1,0,69.6,0,70.5,0,68,0
9/30/18,5:25:00,auto,heatOff,,Sleep,76,67,70,54,58.7,0,0,0,0,,70.2,54,0,72.1,0,69.5,0,70.5,0,68,0
9/30/18,5:30:00,auto,heatOff,,Sleep,76,67,70,54,58.3,0,0,0,0,,70.3,54,0,72.1,0,69.4,0,70.5,0,68,0
9/30/18,5:35:00,auto,heatOff,,Sleep,76,67,70,55,58.3,0,0,0,0,,70.3,55,0,72,0,69.4,0,70.5,0,67.9,0
9/30/18,5:40:00,auto,heatOff,,Sleep,76,67,69.9,55,58.3,0,0,0,0,,70.3,55,0,72,0,69.4,0,70.3,0,67.8,0
9/30/18,5:45:00,auto,heatOff,,Sleep,76,67,69.9,55,58.3,0,0,0,0,,70.3,55,0,72,0,69.4,0,70.3,0,67.8,0
9/30/18,5:50:00,auto,heatOff,,Sleep,76,67,69.9,54,58.3,0,0,0,30,,70.3,54,0,72,0,69.4,0,70.3,0,67.8,0
9/30/18,5:55:00,auto,heatOff,,Sleep,76,67,69.9,54,58.3,0,0,0,270,,70.2,54,0,72,0,69.4,0,70.3,0,67.7,0
9/30/18,6:00:00,auto,heatOff,,Sleep,76,67,69.8,54,58.5,0,0,0,0,,70,54,0,72,0,69.3,0,70.3,0,67.6,0
9/30/18,6:05:00,auto,heatOff,,Sleep,76,67,69.8,55,58.5,0,0,0,0,,70,55,0,72,0,69.2,0,70.3,0,67.6,0
9/30/18,6:10:00,auto,heatOff,,Sleep,76,67,69.8,54,58.5,0,0,0,0,,70,54,0,72,0,69.2,0,70.3,0,67.6,0
9/30/18,6:15:00,auto,heatOff,,Sleep,76,67,69.7,54,58.5,0,0,0,0,,69.8,54,0,72,0,69.2,0,70.1,0,67.5,0
9/30/18,6:20:00,auto,heatOff,,Sleep,76,67,69.7,55,58.5,0,0,0,0,,69.8,55,0,72,0,69.2,0,70.1,0,67.4,0
9/30/18,6:25:00,auto,heatOff,,Sleep,74.7,67.6,69.7,55,58.5,0,0,0,0,,69.9,55,0,72,0,69.2,0,70.1,0,67.5,0
9/30/18,6:30:00,auto,heatOff,,Home,74,68,69.6,55,58.1,0,0,0,0,,69.9,55,0,72,0,69.1,0,70.1,0,67.4,0
9/30/18,6:35:00,auto,heatOff,,Home,74,68,69.6,55,58.1,0,0,0,0,,69.9,55,0,71.8,0,69,0,70.1,0,67.4,0
9/30/18,6:40:00,auto,heatOff,,Home,74,68,69.6,55,58.1,0,0,0,0,,70,55,0,71.8,0,69,0,70,0,67.4,0
9/30/18,6:45:00,auto,heatOff,,Home,74,68,69.5,55,58.1,0,0,0,0,,69.9,55,0,71.8,0,69,0,70,0,67.3,0
9/30/18,6:50:00,auto,heatOff,,Home,74,68,69.5,55,58.1,0,0,0,30,,69.9,55,0,71.8,0,69,0,70,0,67.2,0
9/30/18,6:55:00,auto,heatOff,,Home,74,68,69.5,55,58.1,0,0,0,270,,69.9,55,0,71.8,0,69,0,70,0,67.2,0
9/30/18,7:00:00,auto,heatOff,,Home,74,68,69.4,55,58.5,0,0,0,0,,69.7,55,0,71.6,0,68.9,0,70,0,67.2,0
9/30/18,7:05:00,auto,heatOff,,Home,74,68,69.4,55,58.5,0,0,0,0,,69.7,55,0,71.6,0,68.9,0,70,0,67.1,0
9/30/18,7:10:00,auto,heatOff,,Home,74,68,69.4,54,58.5,0,0,0,0,,69.6,54,0,71.6,0,68.9,0,70,0,67.1,0
9/30/18,7:15:00,auto,heatOff,,Home,74,68,69.4,54,58.5,0,0,0,0,,69.5,54,0,71.6,0,68.9,0,70,0,67.1,0
9/30/18,7:20:00,auto,heatOff,,Home,74,68,69.4,55,58.5,0,0,0,0,,69.5,55,0,71.6,0,68.9,0,70,0,67.1,0
9/30/18,7:25:00,auto,heatOff,,Home,74,68,69.4,55,58.5,0,0,0,0,,69.6,55,0,71.6,0,68.9,0,69.8,0,67.1,0
9/30/18,7:30:00,auto,heatOff,,Home,74,68,69.3,55,58.7,0,0,0,0,,69.7,55,0,71.6,0,68.9,0,69.8,0,66.9,0
9/30/18,7:35:00,auto,heatOff,,Home,74,68,69.3,55,58.7,0,0,0,0,,69.7,55,0,71.6,0,68.9,0,69.8,0,66.9,0
9/30/18,7:40:00,auto,heatOff,,Home,74,68,69.3,55,58.7,0,0,0,0,,69.7,55,0,71.4,0,68.9,0,69.8,0,66.9,0
9/30/18,7:45:00,auto,heatOff,,Home,74,68,69.3,55,58.7,0,0,0,0,,69.7,55,0,71.4,0,68.9,0,69.8,0,66.9,0
9/30/18,7:50:00,auto,heatOff,,Home,74,68,69.3,55,58.7,0,0,0,30,,69.7,55,0,71.4,0,68.9,0,69.8,0,66.9,0
9/30/18,7:55:00,auto,heatOff,,Home,74,68,69.3,55,58.7,0,0,0,270,,69.7,55,0,71.4,0,68.7,0,69.8,0,66.9,0
9/30/18,8:00:00,auto,heatOff,,Home,74,68,69.2,54,59.9,0,0,0,0,,69.6,54,0,71.4,0,68.7,0,69.8,0,66.9,0
9/30/18,8:05:00,auto,heatOff,,Home,74,68,69.2,54,59.9,0,0,0,0,,69.6,54,0,71.4,0,68.7,0,69.9,0,66.7,0
9/30/18,8:10:00,auto,heatOff,,Home,74,68,69.2,54,59.9,0,0,0,0,,69.6,54,0,71.4,0,68.7,0,70,0,66.7,0
9/30/18,8:15:00,auto,heatOff,,Home,74,68,69.2,55,59.9,0,0,0,0,,69.5,55,0,71.4,0,68.7,0,70,0,66.7,0
9/30/18,8:20:00,auto,heatOff,,Home,74,68,69.2,55,59.9,0,0,0,0,,69.5,55,0,71.4,0,68.7,0,69.8,0,66.7,0
9/30/18,8:25:00,auto,heatOff,,Home,76.6,65.4,69.2,55,59.9,0,0,0,0,,69.5,55,0,71.4,0,68.7,0,69.8,0,66.7,0
9/30/18,8:30:00,auto,heatOff,smartAway,Home,78,64,69.2,55,61.7,0,0,0,0,,69.4,55,0,71.4,0,68.7,0,69.8,0,66.7,0
9/30/18,8:35:00,auto,heatOff,smartAway,Home,78,64,69.1,55,61.7,0,0,0,0,,69.4,55,0,71.2,0,68.7,0,69.8,0,66.7,0
9/30/18,8:40:00,auto,heatOff,smartAway,Home,78,64,69.1,55,61.7,0,0,0,0,,69.4,55,0,71.2,0,68.7,0,69.8,0,66.7,0
9/30/18,8:45:00,auto,heatOff,smartAway,Home,78,64,69.1,54,61.7,0,0,0,0,,69.4,54,0,71.2,0,68.7,0,69.8,0,66.7,0
9/30/18,8:50:00,auto,heatOff,smartAway,Home,77.6,64.4,69.1,54,61.7,0,0,0,30,,69.4,54,1,71.2,0,68.7,0,69.8,0,66.7,0
9/30/18,8:55:00,auto,heatOff,,Home,74,68,69.1,54,61.7,0,0,0,270,,69.4,54,1,71.3,1,68.7,0,69.8,0,66.7,0
9/30/18,9:00:00,auto,heatOff,,Home,74,68,69.2,54,62.9,0,0,0,0,,69.4,54,0,71.2,1,68.7,0,69.8,0,66.7,0
9/30/18,9:05:00,auto,heatOff,,Home,74,68,69.3,54,62.9,0,0,0,0,,69.3,54,1,71.2,1,68.7,0,69.8,0,66.7,0
9/30/18,9:10:00,auto,heatOff,,Home,74,68,69.5,54,62.9,0,0,0,0,,69.4,54,1,71.2,0,68.7,0,69.8,0,66.7,0
9/30/18,9:15:00,auto,heatOff,,Home,74,68,69.8,54,62.9,0,0,0,0,,69.5,54,0,71.2,1,68.8,0,69.8,0,66.7,0
9/30/18,9:20:00,auto,heatOff,,Home,74,68,70.2,54,62.9,0,0,0,0,,69.6,54,0,71.2,1,68.9,0,69.8,0,66.7,0
9/30/18,9:25:00,auto,heatOff,,Home,74,68,70.4,54,62.9,0,0,0,0,,69.6,54,0,71.2,0,68.9,0,69.8,0,66.7,0
9/30/18,9:30:00,auto,heatOff,,Home,74,68,70.4,54,65,0,0,0,0,,69.6,54,0,71.2,0,69,0,69.6,0,66.9,0
9/30/18,9:35:00,auto,heatOff,,Home,74,68,70.4,53,65,0,0,0,0,,69.6,53,1,71.2,0,69,0,69.6,0,66.9,0
9/30/18,9:40:00,auto,heatOff,,Home,74,68,70.2,53,65,0,0,0,0,,69.6,53,0,71.2,1,69,1,69.6,0,66.9,1
9/30/18,9:45:00,auto,heatOff,,Home,74,68,69.9,54,65,0,0,0,0,,69.6,54,1,71.2,1,69,1,69.6,0,66.9,1
9/30/18,9:50:00,auto,heatOff,,Home,74,68,69.7,54,65,0,0,0,30,,69.7,54,1,71.2,1,69,0,69.6,0,66.9,1
9/30/18,9:55:00,auto,heatOff,,Home,74,68,69.5,55,65,0,0,0,270,,69.6,55,1,71.2,0,69,0,69.6,0,66.9,0
9/30/18,10:00:00,auto,heatOff,,Home,74,68,69.3,55,67.6,0,0,0,0,,69.5,55,1,71.2,0,69,0,69.6,0,66.9,0
9/30/18,10:05:00,auto,heatOff,,Home,74,68,69.1,55,67.6,0,0,0,0,,69.4,55,0,71.2,1,69,0,69.6,0,66.9,0
9/30/18,10:10:00,auto,heatOff,,Home,74,68,69.1,55,67.6,0,0,0,0,,69.5,55,0,71.2,1,69,0,69.6,0,66.9,0
9/30/18,10:15:00,auto,heatOff,,Home,74,68,69.1,54,67.6,0,0,0,0,,69.6,54,0,71.2,0,69,0,69.6,0,66.9,0
9/30/18,10:20:00,auto,heatOff,,Home,74,68,69.2,54,67.6,0,0,0,0,,69.6,54,1,71.3,0,69,0,69.6,0,67.1,0
9/30/18,10:25:00,auto,heatOff,,Home,74,68,69.3,54,67.6,0,0,0,0,,69.6,54,1,71.4,0,69,0,69.6,0,67.1,0
9/30/18,10:30:00,auto,heatOff,,Home,74,68,69.5,55,69.3,0,0,0,0,,69.7,55,0,71.4,0,69,0,69.6,0,67.2,0
9/30/18,10:35:00,auto,heatOff,,Home,74,68,69.8,54,69.3,0,0,0,0,,69.8,54,0,71.4,0,69,0,69.6,0,67.2,0
9/30/18,10:40:00,auto,heatOff,,Home,74,68,70,54,69.3,0,0,0,0,,69.9,54,0,71.4,0,69.2,0,69.6,0,67.2,0
