#,Thermostat,identifier,XXXX,,,,,,,,,,,,,,,,,,,,,,,
9/30/18,10:45:00,auto,heatOff,,Home,74,68,70.3,54,69.3,0,0,0,0,,69.9,54,0,71.4,0,69.2,0,69.6,0,67.4,0
9/30/18,10:50:00,auto,heatOff,,Home,74,68,70.4,55,69.3,0,0,0,30,,70,55,0,71.4,0,69.2,0,69.6,0,67.4,0
9/30/18,10:55:00,auto,heatOff,,Home,74,68,70.5,55,69.3,0,0,0,270,,70.1,55,0,71.5,1,69.2,0,69.6,0,67.6,0
9/30/18,11:00:00,auto,heatOff,,Home,74,68,70.8,55,70.5,0,0,0,0,,70.2,55,0,71.6,1,69.4,0,69.6,0,67.6,1
9/30/18,11:05:00,auto,heatOff,,Home,74,68,70.7,55,70.5,0,0,0,0,,70.3,55,1,71.6,1,69.4,0,69.6,0,67.8,1
9/30/18,11:10:00,auto,heatOff,,Home,74,68,70.5,56,70.5,0,0,0,0,,70.4,56,0,71.6,0,69.5,1,69.7,0,67.8,0
9/30/18,11:15:00,auto,heatOff,,Home,74,68,70.4,56,70.5,0,0,0,0,,70.5,56,0,71.6,0,69.7,1,69.8,0,68,0
9/30/18,11:20:00,auto,heatOff,,Home,74,68,70.3,55,70.5,0,0,0,0,,70.7,55,1,71.6,0,69.9,0,69.8,0,68,0
9/30/18,11:25:00,auto,heatOff,,Home,74,68,70.1,56,70.5,0,0,0,0,,70.6,56,0,71.6,0,70,0,69.8,0,68,0
9/30/18,11:30:00,auto,heatOff,,Home,74,68,70.1,55,71.9,0,0,0,0,,70.6,55,0,71.7,0,70.2,0,69.8,0,68.2,0
9/30/18,11:35:00,auto,heatOff,,Home,74,68,70.2,55,71.9,0,0,0,0,,70.6,55,1,71.8,0,70.3,0,69.8,0,68.3,0
9/30/18,11:40:00,auto,heatOff,,Home,74,68,70.2,55,71.9,0,0,0,0,,70.5,55,1,71.9,1,70.4,0,69.8,0,68.3,0
9/30/18,11:45:00,auto,heatOff,,Home,74,68,70.3,56,71.9,0,0,0,0,,70.2,56,1,72,1,70.5,0,69.8,0,68.4,0
9/30/18,11:50:00,auto,heatOff,,Home,74,68,70.4,57,71.9,0,0,0,30,,70.2,57,1,72,0,70.5,0,69.8,0,68.5,0
9/30/18,11:55:00,auto,heatOff,,Home,74,68,70.6,57,71.9,0,0,0,270,,70.4,57,0,72,0,70.3,0,69.8,0,68.6,0
9/30/18,12:00:00,auto,heatOff,,Home,74,68,70.8,56,72.4,0,0,0,0,,70.5,56,0,72,0,70.3,0,70,0,68.7,0
9/30/18,12:05:00,auto,heatOff,,Home,74,68,70.8,56,72.4,0,0,0,0,,70.6,56,0,72,1,70.3,0,70,0,68.7,1
9/30/18,12:10:00,auto,heatOff,,Home,74,68,70.8,56,72.4,0,0,0,0,,70.6,56,0,72,1,70.3,0,70,0,68.7,1
9/30/18,12:15:00,auto,heatOff,,Home,74,68,70.7,55,72.4,0,0,0,0,,70.6,55,1,72.1,0,70.1,0,70,0,68.7,1
9/30/18,12:20:00,auto,heatOff,,Home,74,68,70.5,56,72.4,0,0,0,0,,70.4,56,1,72.1,1,70.1,0,70,0,68.8,0
9/30/18,12:25:00,auto,heatOff,,Home,74,68,70.4,56,72.4,0,0,0,0,,70.4,56,1,72.1,1,70.2,0,70,0,68.9,1
9/30/18,12:30:00,auto,heatOff,,Home,74,68,70.4,56,73.6,0,0,0,0,,70.4,56,0,72,1,70.3,0,70,0,68.9,1
9/30/18,12:35:00,auto,heatOff,,Home,74,68,70.4,56,73.6,0,0,0,0,,70.4,56,1,72,1,70.3,0,70.1,0,68.9,1
9/30/18,12:40:00,auto,heatOff,,Home,74,68,70.4,56,73.6,0,0,0,0,,70.4,56,0,72.1,0,70.3,0,70.1,0,68.9,0
9/30/18,12:45:00,auto,heatOff,,Home,74,68,70.5,55,73.6,0,0,0,0,,70.6,55,0,72.1,1,70.3,0,70.1,0,68.9,0
9/30/18,12:50:00,auto,heatOff,,Home,74,68,70.6,55,73.6,0,0,0,30,,70.8,55,0,72.1,1,70.3,0,70.1,0,69,0
9/30/18,12:55:00,auto,heatOff,,Home,74,68,70.7,54,73.6,0,0,0,270,,70.9,54,0,72.3,0,70.4,0,70.1,0,69,0
9/30/18,13:00:00,auto,heatOff,,Home,74,68,70.7,54,73.4,0,0,0,0,,71,54,0,72.3,0,70.5,0,70.1,0,69.1,0
9/30/18,13:05:00,auto,heatOff,,Home,74,68,70.8,55,73.4,0,0,0,0,,71.1,55,0,72.3,0,70.5,0,70.3,0,69.3,0
9/30/18,13:10:00,auto,heatOff,,Home,74,68,71,55,73.4,0,0,0,0,,71.1,55,0,72.3,0,70.5,0,70.3,0,69.4,0
9/30/18,13:15:00,auto,heatOff,,Home,74,68,71.1,55,73.4,0,0,0,0,,71.2,55,0,72.3,0,70.5,0,70.3,0,69.5,0
9/30/18,13:20:00,auto,heatOff,,Home,74,68,71.4,54,73.4,0,0,0,0,,71.3,54,0,72.3,0,70.5,0,70.5,0,69.7,0
9/30/18,13:25:00,auto,heatOff,,Home,74,68,71.3,55,73.4,0,0,0,0,,71.3,55,0,72.4,0,70.6,0,70.5,0,69.8,0
9/30/18,13:30:00,auto,heatOff,,Home,74,68,71.1,55,74.2,0,0,0,0,,71.3,55,0,72.3,0,70.7,0,70.5,0,69.8,0
9/30/18,13:35:00,auto,heatOff,,Home,74,68,71,55,74.2,0,0,0,0,,71.3,55,0,72.5,0,70.7,0,70.5,0,69.8,0
9/30/18,13:40:00,auto,heatOff,,Home,74,68,71,55,74.2,0,0,0,0,,71.4,55,0,72.4,0,70.7,0,70.5,0,69.8,0
9/30/18,13:45:00,auto,heatOff,,Home,74,68,71,55,74.2,0,0,0,0,,71.5,55,0,72.3,0,70.8,0,70.5,0,70,0
9/30/18,13:50:00,auto,heatOff,,Home,74,68,71.1,55,74.2,0,0,0,30,,71.5,55,0,72.5,0,70.9,0,70.7,0,70.1,0
9/30/18,13:55:00,auto,heatOff,,Home,74,68,71.1,55,74.2,0,0,0,270,,71.6,55,0,72.5,0,70.9,0,70.7,0,70.1,0
9/30/18,14:00:00,auto,heatOff,,Home,74,68,71.2,55,74.4,0,0,0,0,,71.8,55,0,72.7,0,70.9,0,70.7,0,70.3,0
9/30/18,14:05:00,auto,heatOff,,Home,74,68,71.3,55,74.4,0,0,0,0,,71.7,55,0,72.7,0,70.9,0,70.9,0,70.3,0
9/30/18,14:10:00,auto,heatOff,,Home,74,68,71.3,55,74.4,0,0,0,0,,71.7,55,0,72.7,0,70.9,0,70.9,0,70.3,0
9/30/18,14:15:00,auto,heatOff,,Home,74,68,71.3,55,74.4,0,0,0,0,,71.7,55,0,72.7,0,71,0,70.9,0,70.5,0
9/30/18,14:20:00,auto,heatOff,,Home,74,68,71.4,55,74.4,0,0,0,0,,71.8,55,0,72.7,0,71,0,70.9,0,70.7,0
9/30/18,14:25:00,auto,heatOff,,Home,74,68,71.4,55,74.4,0,0,0,0,,71.8,55,1,72.8,0,71.1,0,71,0,70.7,0
9/30/18,14:30:00,auto,heatOff,,Home,74,68,71.6,56,74.2,0,0,0,0,,71.9,56,1,72.9,1,71.3,0,71,0,70.9,0
9/30/18,14:35:00,auto,heatOff,,Home,74,68,71.8,56,74.2,0,0,0,0,,72,56,0,72.9,1,71.5,0,71,0,70.9,0
9/30/18,14:40:00,auto,heatOff,,Home,74,68,71.9,56,74.2,0,0,0,0,,72.1,56,0,72.9,1,71.6,0,71,0,71,0
9/30/18,14:45:00,auto,heatOff,,Home,74,68,72.1,55,74.2,0,0,0,0,,72,55,0,73,0,71.6,0,71.2,0,71.1,0
9/30/18,14:50:00,auto,heatOff,,Home,74,68,72.3,55,74.2,0,0,0,30,,72,55,0,73,0,71.7,0,71.2,0,71.2,0
9/30/18,14:55:00,auto,heatOff,,Home,74,68,72.5,55,74.2,0,0,0,270,,72.1,55,0,73,0,71.8,0,71.2,0,71.3,1
9/30/18,15:00:00,auto,heatOff,,Home,74,68,72.6,55,74.8,0,0,0,0,,72.3,55,1,73.1,1,71.9,0,71.2,0,71.4,1
9/30/18,15:05:00,auto,heatOff,,Home,74,68,72.5,55,74.8,0,0,0,0,,72.2,55,1,73.2,1,72,0,71.4,0,71.4,1
9/30/18,15:10:00,auto,heatOff,,Home,74,68,72.4,56,74.8,0,0,0,0,,72.2,56,0,73.2,1,72,0,71.4,0,71.6,0
9/30/18,15:15:00,auto,heatOff,,Home,74,68,72.4,56,74.8,0,0,0,0,,72.1,56,0,73.3,0,72,0,71.4,0,71.6,0
9/30/18,15:20:00,auto,heatOff,,Home,74,68,72.4,55,74.8,0,0,0,0,,72.1,55,0,73.4,0,72,0,71.4,0,71.8,0
9/30/18,15:25:00,auto,heatOff,,Home,74,68,72.5,55,74.8,0,0,0,0,,72.2,55,0,73.4,0,72,0,71.6,0,72,0
9/30/18,15:30:00,auto,heatOff,,Home,74,68,72.5,55,74.5,0,0,0,0,,72.3,55,0,73.4,0,72,0,71.6,0,72,0
9/30/18,15:35:00,auto,heatOff,,Home,74,68,72.6,55,74.5,0,0,0,0,,72.4,55,0,73.5,0,72,0,71.6,0,72,0
9/30/18,15:40:00,auto,heatOff,,Home,74,68,72.6,55,74.5,0,0,0,0,,72.4,55,0,73.6,0,72,0,71.6,0,72,1
9/30/18,15:45:00,auto,heatOff,,Home,74,68,72.6,55,74.5,0,0,0,0,,72.4,55,0,73.6,0,72,0,71.8,0,72.1,1
9/30/18,15:50:00,auto,heatOff,,Home,74,68,72.6,55,74.5,0,0,0,30,,72.5,55,0,73.7,0,72,0,71.8,0,72.2,0
9/30/18,15:55:00,auto,heatOff,,Home,74,68,72.7,55,74.5,0,0,0,270,,72.5,55,0,73.8,0,72.1,0,71.8,0,72.3,0
9/30/18,16:00:00,auto,heatOff,,Home,74,68,72.7,54,74.5,0,0,0,0,,72.6,54,1,73.8,0,72.2,0,71.8,0,72.4,0
9/30/18,16:05:00,auto,heatOff,,Home,74,68,72.7,54,74.5,0,0,0,0,,72.5,54,0,73.8,1,72.3,0,72,0,72.5,0
9/30/18,16:10:00,auto,heatOff,,Home,74,68,72.8,55,74.5,0,0,0,0,,72.5,55,0,73.8,1,72.3,0,72,0,72.6,0
9/30/18,16:15:00,auto,heatOff,,Home,74,68,72.9,55,74.5,0,0,0,0,,72.5,55,1,73.8,1,72.3,0,72,0,72.7,0
9/30/18,16:20:00,auto,heatOff,,Home,74,68,72.9,56,74.5,0,0,0,0,,72.4,56,1,73.8,1,72.3,0,72,0,72.7,0
9/30/18,16:25:00,auto,heatOff,,Home,74,68,73,56,74.5,0,0,0,0,,72.4,56,1,74,1,72.4,0,72,0,72.7,0
9/30/18,16:30:00,auto,heatOff,,Home,74,68,73.1,56,74.5,0,0,0,0,,72.5,56,1,74,1,72.5,0,72,0,72.7,0
9/30/18,16:35:00,auto,heatOff,,Home,74,68,73.1,56,74.5,0,0,0,0,,72.5,56,0,74,1,72.5,0,72,0,72.5,0
9/30/18,16:40:00,auto,heatOff,,Home,74,68,73.2,56,74.5,0,0,0,0,,72.6,56,1,74.1,1,72.5,1,72,0,72.5,0
9/30/18,16:45:00,auto,heatOff,,Home,74,68,73.2,56,74.5,0,0,0,0,,72.6,56,1,74.1,1,72.6,1,72.1,0,72.6,0
9/30/18,16:50:00,auto,heatOff,,Home,74,68,73.2,56,74.5,0,0,0,30,,72.6,56,1,74.1,1,72.8,1,72.1,0,72.5,0
9/30/18,16:55:00,auto,heatOff,,Home,74.6,69.3,73.3,56,74.5,0,0,0,270,,72.8,56,0,74.1,1,72.9,1,72.1,0,72.6,1
9/30/18,17:00:00,auto,heatOff,,Dinner,75,70,73.2,55,72.1,0,0,0,0,,73,55,0,74.1,1,72.9,0,72.1,0,72.7,1
9/30/18,17:05:00,auto,heatOff,,Dinner,75,70,73.2,55,72.1,0,0,0,0,,73,55,0,74.1,1,72.9,0,72.1,0,72.7,1
9/30/18,17:10:00,auto,heatOff,,Dinner,75,70,73.1,54,72.1,0,0,0,0,,73,54,0,74.1,0,72.7,0,72.1,0,72.7,0
9/30/18,17:15:00,auto,heatOff,,Dinner,75,70,73.1,55,72.1,0,0,0,0,,72.9,55,0,74.1,0,72.7,0,72.1,0,72.7,0
9/30/18,17:20:00,auto,heatOff,,Dinner,75,70,73.1,55,72.1,0,0,0,0,,72.9,55,0,74.1,0,72.7,0,72.1,0,72.7,0
9/30/18,17:25:00,auto,heatOff,,Dinner,75,70,73.1,55,72.1,0,0,0,0,,73,55,0,74.1,0,72.7,0,72.1,0,72.7,0
9/30/18,17:30:00,auto,heatOff,,Dinner,75,70,73.1,55,71.1,0,0,0,0,,73,55,0,74.1,0,72.7,0,72.3,0,72.7,0
9/30/18,17:35:00,auto,heatOff,,Dinner,75,70,73.1,55,71.1,0,0,0,0,,73.1,55,0,74.1,0,72.7,0,72.3,0,72.7,0
9/30/18,17:40:00,auto,heatOff,,Dinner,75,70,73.1,55,71.1,0,0,0,0,,73.2,55,0,74.1,0,72.7,0,72.3,0,72.7,0
9/30/18,17:45:00,auto,heatOff,,Dinner,75,70,73.1,55,71.1,0,0,0,0,,73.3,55,0,74.1,0,72.7,0,72.3,0,72.7,0
9/30/18,17:50:00,auto,heatOff,,Dinner,75,70,73.1,55,71.1,0,0,0,30,,73.4,55,0,74.2,0,72.7,0,72.3,0,72.6,0
9/30/18,17:55:00,auto,heatOff,,Dinner,75,70,73,55,71.1,0,0,0,270,,73.4,55,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:00:00,auto,heatOff,,Dinner,75,70,73,54,69.7,0,0,0,0,,73.4,54,0,74.3,0,72.7,0,72.3,0,72.7,0
9/30/18,18:05:00,auto,heatOff,,Dinner,75,70,73,54,69.7,0,0,0,0,,73.3,54,0,74.3,0,72.7,0,72.3,0,72.7,0
9/30/18,18:10:00,auto,heatOff,,Dinner,75,70,73,55,69.7,0,0,0,0,,73.3,55,0,74.3,0,72.7,0,72.3,0,72.6,0
9/30/18,18:15:00,auto,heatOff,,Dinner,74,68.1,73,55,69.7,0,0,0,0,,73.2,55,1,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:20:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,69.7,0,0,0,0,,73.1,55,1,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:25:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,69.7,0,0,0,0,,73,54,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:30:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,68.9,0,0,0,0,,73,54,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:35:00,auto,heatOff,smartHome,Dinner,74,68,73,54,68.9,0,0,0,0,,73.1,54,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:40:00,auto,heatOff,smartHome,Dinner,74,68,73,54,68.9,0,0,0,0,,73.1,54,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:45:00,auto,heatOff,smartHome,Dinner,74,68,73,53,68.9,0,0,0,0,,73,53,1,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:50:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,68.9,0,0,0,30,,72.9,55,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,18:55:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,68.9,0,0,0,270,,72.9,55,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,19:00:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,67,0,0,0,0,,73.1,55,0,74.3,0,72.7,0,72.3,0,72.5,0
9/30/18,19:05:00,auto,heatOff,smartHome,Dinner,74,68,73.2,55,67,0,0,0,0,,73.2,55,0,74.3,0,72.7,0,72.5,0,72.3,0
9/30/18,19:10:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,67,0,0,0,0,,73.1,55,0,74.3,0,72.5,0,72.5,0,72.3,0
9/30/18,19:15:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,67,0,0,0,0,,73.1,55,0,74.4,0,72.5,0,72.5,0,72.3,0
9/30/18,19:20:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,67,0,0,0,0,,73.2,55,0,74.5,1,72.6,0,72.5,0,72.3,0
9/30/18,19:25:00,auto,heatOff,smartHome,Dinner,74,68,73.2,55,67,0,0,0,0,,73.2,55,0,74.4,1,72.7,0,72.5,0,72.3,1
9/30/18,19:30:00,auto,heatOff,smartHome,Dinner,74,68,73.4,54,66.1,0,0,0,0,,73.3,54,0,74.3,1,72.7,0,72.5,0,72.3,1
9/30/18,19:35:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,66.1,0,0,0,0,,73.2,54,1,74.3,0,72.7,0,72.5,0,72.3,1
9/30/18,19:40:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,66.1,0,0,0,0,,73.2,54,0,74.3,0,72.7,0,72.5,0,72.3,1
9/30/18,19:45:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,66.1,0,0,0,0,,73.2,54,0,74.3,0,72.7,0,72.7,0,72.3,1
9/30/18,19:50:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,66.1,0,0,0,30,,73.2,54,0,74.3,0,72.7,0,72.7,0,72.3,0
9/30/18,19:55:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,66.1,0,0,0,270,,73.1,54,1,74.5,0,72.7,0,72.7,0,72.3,0
9/30/18,20:00:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,65.2,0,0,0,0,,73.1,54,1,74.4,1,72.7,0,72.7,0,72.4,0
9/30/18,20:05:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,65.2,0,0,0,0,,73.1,54,0,74.3,1,72.7,0,72.7,0,72.3,0
9/30/18,20:10:00,auto,heatOff,smartHome,Dinner,74,68,73.3,54,65.2,0,0,0,0,,73.1,54,0,74.5,1,72.7,0,72.7,0,72.3,0
9/30/18,20:15:00,auto,heatOff,smartHome,Dinner,74,68,73.2,54,65.2,0,0,0,0,,73,54,1,74.5,0,72.7,0,72.7,0,72.3,0
9/30/18,20:20:00,auto,heatOff,smartHome,Dinner,74,68,73.3,56,65.2,0,0,0,0,,72.9,56,1,74.5,0,72.7,0,72.7,0,72.3,0
9/30/18,20:25:00,auto,heatOff,smartHome,Dinner,74,68,73.3,56,65.2,0,0,0,0,,72.9,56,0,74.5,1,72.7,0,72.7,0,72.3,1
9/30/18,20:30:00,auto,heatOff,smartHome,Dinner,74,68,73.2,56,65.2,0,0,0,0,,72.9,56,0,74.3,1,72.5,0,72.7,0,72.3,1
9/30/18,20:35:00,auto,heatOff,smartHome,Dinner,74,68,73.2,55,65.2,0,0,0,0,,73,55,0,74.3,1,72.5,0,72.7,0,72.3,0
9/30/18,20:40:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,65.2,0,0,0,0,,73.1,55,0,74.1,0,72.5,0,72.7,0,72.3,0
9/30/18,20:45:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,65.2,0,0,0,0,,73.1,55,0,74.1,0,72.5,0,72.7,0,72.3,0
9/30/18,20:50:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,65.2,0,0,0,30,,73.2,55,0,74.1,0,72.5,0,72.7,0,72.3,0
9/30/18,20:55:00,auto,heatOff,smartHome,Dinner,74,68,73.1,55,65.2,0,0,0,270,,73.2,55,0,74.1,0,72.5,0,72.7,0,72.3,0
9/30/18,21:00:00,auto,heatOff,smartHome,Dinner,74,68,73.1,54,64.6,0,0,0,0,,73.1,54,0,74.1,0,72.5,0,72.7,0,72.3,0
9/30/18,21:05:00,auto,heatOff,smartHome,Dinner,74,68,73,54,64.6,0,0,0,0,,72.9,54,0,74.1,0,72.5,0,72.7,0,72.3,0
9/30/18,21:10:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,64.6,0,0,0,0,,72.9,55,0,74.1,0,72.3,0,72.7,0,72.3,0
9/30/18,21:15:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,64.6,0,0,0,0,,73,54,0,74,0,72.3,0,72.7,0,72.2,0
9/30/18,21:20:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.6,0,0,0,0,,72.9,54,1,74,1,72.3,0,72.7,0,72.2,1
9/30/18,21:25:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.6,0,0,0,0,,72.7,54,0,74,1,72.3,0,72.7,0,72.1,1
9/30/18,21:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.2,0,0,0,0,,72.7,54,0,74,1,72.3,0,72.7,0,72.1,1
9/30/18,21:35:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,64.2,0,0,0,0,,72.8,54,0,74,0,72.1,0,72.7,0,72.1,0
9/30/18,21:40:00,auto,heatOff,smartHome,Dinner,74,68,72.9,54,64.2,0,0,0,0,,72.8,54,0,74,0,72.1,0,72.7,0,72,0
9/30/18,21:45:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.2,0,0,0,0,,72.8,54,0,73.8,0,72.2,0,72.7,0,72,0
9/30/18,21:50:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,64.2,0,0,0,30,,72.7,56,0,73.8,0,72.1,0,72.7,0,72,0
9/30/18,21:55:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.2,0,0,0,270,,72.7,54,0,73.9,0,72.1,0,72.8,0,72,0
9/30/18,22:00:00,auto,heatOff,smartHome,Dinner,74,68,72.9,55,64.1,0,0,0,0,,72.7,55,0,74,0,72.2,0,72.7,0,72,0
9/30/18,22:05:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,64.1,0,0,0,0,,72.7,56,0,74,0,72.3,0,72.9,0,72,0
9/30/18,22:10:00,auto,heatOff,smartHome,Dinner,74,68,72.8,56,64.1,0,0,0,0,,72.7,56,0,74,0,72.1,0,72.9,0,72,0
9/30/18,22:15:00,auto,heatOff,smartHome,Dinner,74,68,72.8,55,64.1,0,0,0,0,,72.8,55,0,74,0,72.1,0,72.9,0,72,0
9/30/18,22:20:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.1,0,0,0,0,,72.9,54,0,74.1,0,72.1,0,72.8,0,72,0
9/30/18,22:25:00,auto,heatOff,smartHome,Dinner,74,68,72.8,54,64.1,0,0,0,0,,73,54,0,74.1,0,72.2,0,72.7,0,72,0
9/30/18,22:30:00,auto,heatOff,smartHome,Dinner,74,68,72.8,55,63.6,0,0,0,0,,72.9,55,1,74.1,0,72.3,0,72.9,0,72,0
9/30/18,22:35:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,63.6,0,0,0,0,,72.7,56,0,74.1,0,72.3,0,72.9,0,72,0
9/30/18,22:40:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,63.6,0,0,0,0,,72.7,56,0,74.1,0,72.1,0,72.9,0,71.9,0
9/30/18,22:45:00,auto,heatOff,smartHome,Dinner,74,68,72.7,56,63.6,0,0,0,0,,72.6,56,1,74.3,0,72.1,0,72.9,0,71.8,0
9/30/18,22:50:00,auto,heatOff,smartHome,Dinner,74,68,72.6,55,63.6,0,0,0,30,,72.6,55,0,74.3,0,72.1,0,72.8,0,71.8,0
9/30/18,22:55:00,auto,heatOff,smartHome,Dinner,74,68,72.6,55,63.6,0,0,0,270,,72.6,55,1,74.2,0,72.1,0,72.7,0,71.8,0
9/30/18,23:00:00,auto,heatOff,smartHome,Dinner,74,68,72.5,55,63.9,0,0,0,0,,72.5,55,0,74.1,0,72.1,0,72.9,0,71.7,0
9/30/18,23:05:00,auto,heatOff,smartHome,Dinner,74,68,72.3,55,63.9,0,0,0,0,,72.3,55,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:10:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,63.9,0,0,0,0,,72.3,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:15:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,63.9,0,0,0,0,,72.3,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:20:00,auto,heatOff,smartHome,Dinner,74,68,72.3,56,63.9,0,0,0,0,,72.3,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:25:00,auto,heatOff,smartHome,Dinner,75.3,67.3,72.3,56,63.9,0,0,0,0,,72.3,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:30:00,auto,heatOff,,Sleep,76,67,72.3,56,63.2,0,0,0,0,,72.2,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:35:00,auto,heatOff,,Sleep,76,67,72.4,56,63.2,0,0,0,0,,72.2,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:40:00,auto,heatOff,,Sleep,76,67,72.5,56,63.2,0,0,0,0,,72.2,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:45:00,auto,heatOff,,Sleep,76,67,72.5,56,63.2,0,0,0,0,,72.2,56,0,74.3,0,72.1,0,72.9,0,71.6,0
9/30/18,23:50:00,auto,heatOff,,Sleep,76,67,72.5,56,63.2,0,0,0,30,,72.2,56,0,74.2,0,72,0,72.9,0,71.6,0
9/30/18,23:55:00,auto,heatOff,,Sleep,76,67,72.5,56,63.2,0,0,0,270,,72.2,56,0,74.1,0,72,0,72.9,0,71.6,0